ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2016 00:00,2,0.000,ALERT,213.29,303.58,59.996,1458792003,"201051344000645","219011344069620",0.00,-1.50,0,301.77,306.58,0.0,0.0,0.000,346420.4,346420.4,23103,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792006,299420.00
03/24/2016 00:00,2,0.000,ALERT,212.38,301.47,59.959,1458792003,"274151322000085","219011344069620",0.00,-2.00,0,298.77,308.39,0.0,0.0,0.000,615828.4,615828.4,16725,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792008,299421.00
03/24/2016 00:00,2,0.000,ALERT,213.51,303.28,59.986,1458792003,"201051344000633","219011344069620",0.00,-2.50,0,299.97,306.28,0.0,0.0,0.000,337446.9,337446.9,23548,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792009,299422.00
03/24/2016 00:00,2,0.000,ALERT,213.06,303.58,59.991,1458792003,"201051344000469","219011344069620",0.00,-3.00,0,300.87,306.28,0.0,0.0,0.000,338885.7,338885.7,23506,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792011,299423.00
03/24/2016 00:00,2,0.000,ALERT,212.61,301.77,60.002,1458792003,"201051344000646","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,342878.3,342878.3,28060,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458792013,299424.00
03/24/2016 00:00,2,0.000,ALERT,211.93,301.17,59.981,1458792003,"274151322000052","219011344069620",0.00,-2.00,0,298.47,308.39,0.0,0.0,0.000,624027.8,624027.8,16940,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792015,299425.00
03/24/2016 00:00,2,0.000,ALERT,212.83,302.07,59.996,1458792003,"201051344000585","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,348315.6,348315.6,28073,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792017,299426.00
03/24/2016 00:00,2,0.000,ALERT,212.83,302.37,59.996,1458792003,"201051344001230","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,346831.9,346831.9,27854,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792018,299427.00
03/24/2016 00:00,2,0.000,ALERT,213.29,302.98,59.970,1458792003,"201051344000582","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,340314.2,340314.2,28041,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792020,299428.00
03/24/2016 00:00,2,0.000,ALERT,212.38,301.77,60.012,1458792003,"201051344000955","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,351397.3,351397.3,27974,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792022,299429.00
03/24/2016 00:00,2,0.000,ALERT,212.38,300.87,60.002,1458792003,"274151322000094","219011344069620",0.00,-2.50,0,298.17,307.78,0.0,0.0,0.000,501123.2,501123.2,17632,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792024,299430.00
03/24/2016 00:00,2,0.000,ALERT,212.83,304.18,60.012,1458792003,"201051344000579","219011344069620",0.00,-2.00,0,302.37,307.48,0.0,0.0,0.000,352394.0,352394.0,3569,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792026,299431.00
03/24/2016 00:00,2,0.000,ALERT,212.61,302.37,59.986,1458792003,"201051344000890","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,348743.6,348743.6,28001,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458792027,299432.00
03/24/2016 00:00,2,0.000,ALERT,212.83,302.07,59.970,1458792003,"201051344000438","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,350875.9,350875.9,27992,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792029,299433.00
03/24/2016 00:00,2,0.000,ALERT,213.06,301.47,60.039,1458792003,"201051344000417","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,344474.3,344474.3,28149,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458792031,299434.00
03/24/2016 00:00,2,0.000,ALERT,212.16,301.17,59.986,1458792003,"274151322000083","219011344069620",0.00,-2.00,0,298.77,308.69,0.0,0.0,0.000,618251.5,618251.5,16988,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792033,299435.00
03/24/2016 00:00,2,0.000,ALERT,212.83,301.47,60.002,1458792003,"274151322000076","219011344069620",0.00,-2.00,0,298.77,308.39,0.0,0.0,0.000,658142.7,658142.7,16994,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792035,299436.00
03/24/2016 00:00,2,0.000,ALERT,212.83,304.18,60.034,1458792003,"201051344000868","219011344069620",0.00,-2.00,0,302.37,307.48,0.0,0.0,0.000,337893.4,337893.4,23243,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458792037,299437.00
03/24/2016 00:00,2,0.000,ALERT,212.16,302.68,59.981,1458792003,"274151322000095","219011344069620",0.00,-2.50,0,299.67,309.29,0.0,0.0,0.000,651611.4,651611.4,16888,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792038,299438.00
03/24/2016 00:00,2,0.000,ALERT,212.61,303.28,60.002,1458792003,"201051344000988","219011344069620",0.00,-2.00,0,299.07,306.58,0.0,0.0,0.000,335857.2,335857.2,23520,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792040,299439.00
03/24/2016 00:00,2,0.000,ALERT,212.61,301.17,60.007,1458792003,"201051344001025","219011344069620",0.00,-3.00,0,299.07,305.08,0.0,0.0,0.000,348309.7,348309.7,28057,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458792042,299440.00
03/24/2016 00:00,2,0.000,ALERT,212.83,303.58,59.996,1458792003,"201051344000458","219011344069620",0.00,-0.50,0,301.77,307.48,0.0,0.0,0.000,345862.1,345862.1,23450,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792044,299441.00
03/24/2016 00:00,2,0.000,ALERT,213.29,303.28,59.965,1458792003,"201051344000853","219011344069620",0.00,-2.50,0,301.77,306.58,0.0,0.0,0.000,344183.0,344183.0,23043,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792045,299442.00
03/24/2016 00:00,2,0.000,ALERT,213.29,301.77,60.002,1458792003,"201051344000685","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,350579.2,350579.2,27870,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792047,299443.00
03/24/2016 00:00,2,0.000,ALERT,212.83,300.87,59.954,1458792003,"201051344000917","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,347741.7,347741.7,27871,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458792049,299444.00
03/24/2016 00:00,2,0.000,ALERT,213.06,302.37,60.012,1458792003,"201051344001145","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,352943.0,352943.0,27730,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792051,299445.00
03/24/2016 00:00,2,0.000,ALERT,212.83,301.17,59.996,1458792003,"201051344000651","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,344706.9,344706.9,28100,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792053,299446.00
03/24/2016 00:00,2,0.000,ALERT,211.93,301.47,59.996,1458792003,"274151322000088","219011344069620",0.00,-1.00,0,298.17,307.78,0.0,0.0,0.000,599345.7,599345.7,16685,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792055,299447.00
03/24/2016 00:00,2,0.000,ALERT,213.06,300.57,59.996,1458792003,"274151322000068","219011344069620",0.00,-1.00,0,298.17,307.48,0.0,0.0,0.000,501303.3,501303.3,17805,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792056,299448.00
03/24/2016 00:00,2,0.000,ALERT,212.38,302.07,59.996,1458792003,"201051344001135","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,341186.2,341186.2,28065,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458792058,299449.00
03/24/2016 00:00,2,0.000,ALERT,212.61,304.18,60.034,1458792003,"201051344000594","219011344069620",0.00,-2.50,0,301.47,306.88,0.0,0.0,0.000,348100.2,348100.2,23481,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792060,299450.00
03/24/2016 00:00,2,0.000,ALERT,212.83,301.77,60.007,1458792003,"201051344001203","219011344069620",0.00,-2.50,0,299.67,305.68,0.0,0.0,0.000,347523.5,347523.5,28053,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792062,299451.00
03/24/2016 00:00,2,0.000,ALERT,212.16,301.47,59.996,1458792003,"274151322000054","219011344069620",0.00,-1.00,0,298.77,308.09,0.0,0.0,0.000,612878.8,612878.8,16710,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792064,299452.00
03/24/2016 00:00,2,0.000,ALERT,213.29,303.28,59.986,1458792003,"201051344000867","219011344069620",0.00,-1.50,0,301.17,306.88,0.0,0.0,0.000,336984.0,336984.0,23487,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792066,299453.00
03/24/2016 00:00,2,0.000,ALERT,212.83,301.77,59.996,1458792003,"201051344001093","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,346408.3,346408.3,27930,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458792067,299454.00
03/24/2016 00:00,2,0.000,ALERT,212.83,303.58,59.975,1458792003,"201051344000900","219011344069620",0.00,-2.50,0,301.17,306.28,0.0,0.0,0.000,352339.5,352339.5,22889,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792069,299455.00
03/24/2016 00:00,2,0.000,ALERT,213.06,302.98,59.981,1458792003,"201051344000648","219011344069620",0.00,-3.00,0,301.17,306.58,0.0,0.0,0.000,344988.1,344988.1,23191,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458792071,299456.00
03/24/2016 00:00,2,0.000,ALERT,213.06,304.48,59.986,1458792003,"201051344000569","219011344069620",0.00,-2.00,0,302.37,307.48,0.0,0.0,0.000,353786.0,353786.0,22820,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458792073,299457.00
03/24/2016 00:00,2,0.000,ALERT,212.83,303.88,59.970,1458792003,"201051344000983","219011344069620",0.00,-2.00,0,302.07,306.88,0.0,0.0,0.000,345663.6,345663.6,23288,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792074,299458.00
03/24/2016 00:00,2,0.000,ALERT,213.06,303.58,60.034,1458792003,"201051344001158","219011344069620",0.00,-3.00,0,301.17,306.28,0.0,0.0,0.000,341111.7,341111.7,23528,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458792076,299459.00
03/24/2016 00:00,2,0.000,ALERT,213.29,304.18,59.991,1458792003,"201051344000576","219011344069620",0.00,-2.50,0,301.77,306.88,0.0,0.0,0.000,346771.8,346771.8,22956,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792078,299460.00
03/24/2016 00:00,2,0.000,ALERT,212.38,300.57,59.991,1458792003,"274151322000087","219011344069620",0.00,-1.00,0,297.57,307.18,0.0,0.0,0.000,587311.7,587311.7,16779,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792080,299461.00
03/24/2016 00:15,2,0.000,ALERT,213.74,303.58,59.975,1458792903,"201051344000645","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,346420.4,346420.4,23105,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792905,299462.00
03/24/2016 00:15,2,0.000,ALERT,212.38,301.17,59.975,1458792903,"274151322000085","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,615828.4,615828.4,16727,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792907,299463.00
03/24/2016 00:15,2,0.000,ALERT,213.74,303.58,59.986,1458792903,"201051344000633","219011344069620",0.00,-2.50,0,299.67,305.38,0.0,0.0,0.000,337446.9,337446.9,23550,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458792909,299464.00
03/24/2016 00:15,2,0.000,ALERT,213.29,303.58,59.986,1458792903,"201051344000469","219011344069620",0.00,-3.00,0,300.57,305.68,0.0,0.0,0.000,338885.7,338885.7,23508,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458792911,299465.00
03/24/2016 00:15,2,0.000,ALERT,212.83,302.68,59.970,1458792903,"201051344000646","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,342878.3,342878.3,28062,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792913,299466.00
03/24/2016 00:15,2,0.000,ALERT,212.16,302.37,60.002,1458792903,"274151322000052","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,624027.8,624027.8,16942,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792915,299467.00
03/24/2016 00:15,2,0.000,ALERT,213.06,302.68,59.996,1458792903,"201051344000585","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,348315.6,348315.6,28075,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792916,299468.00
03/24/2016 00:15,2,0.000,ALERT,213.06,302.68,59.981,1458792903,"201051344001230","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,346831.9,346831.9,27856,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458792918,299469.00
03/24/2016 00:15,2,0.000,ALERT,213.51,303.28,60.028,1458792903,"201051344000582","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,340314.2,340314.2,28043,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792920,299470.00
03/24/2016 00:15,2,0.000,ALERT,212.61,302.37,59.996,1458792903,"201051344000955","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,351397.3,351397.3,27976,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792922,299471.00
03/24/2016 00:15,2,0.000,ALERT,212.38,300.57,59.986,1458792903,"274151322000094","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,501123.2,501123.2,17634,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792924,299472.00
03/24/2016 00:15,2,0.000,ALERT,213.29,304.48,59.996,1458792903,"201051344000579","219011344069620",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,352394.0,352394.0,3571,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458792925,299473.00
03/24/2016 00:15,2,0.000,ALERT,212.83,302.98,59.996,1458792903,"201051344000890","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,348743.6,348743.6,28003,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792927,299474.00
03/24/2016 00:15,2,0.000,ALERT,213.06,302.37,60.023,1458792903,"201051344000438","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,350875.9,350875.9,27994,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792929,299475.00
03/24/2016 00:15,2,0.000,ALERT,213.06,301.77,59.996,1458792903,"201051344000417","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,344474.3,344474.3,28151,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792931,299476.00
03/24/2016 00:15,2,0.000,ALERT,212.61,302.37,59.986,1458792903,"274151322000083","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,618251.5,618251.5,16990,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792933,299477.00
03/24/2016 00:15,2,0.000,ALERT,213.06,301.77,59.986,1458792903,"274151322000076","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,658142.7,658142.7,16996,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792935,299478.00
03/24/2016 00:15,2,0.000,ALERT,213.29,304.48,60.018,1458792903,"201051344000868","219011344069620",0.00,-2.50,0,302.07,306.58,0.0,0.0,0.000,337893.4,337893.4,23245,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792937,299479.00
03/24/2016 00:15,2,0.000,ALERT,212.61,302.68,59.991,1458792903,"274151322000095","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,651611.4,651611.4,16890,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792938,299480.00
03/24/2016 00:15,2,0.000,ALERT,213.06,303.58,59.996,1458792903,"201051344000988","219011344069620",0.00,-2.00,0,298.77,305.38,0.0,0.0,0.000,335857.2,335857.2,23522,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792940,299481.00
03/24/2016 00:15,2,0.000,ALERT,212.83,301.77,60.023,1458792903,"201051344001025","219011344069620",0.00,-3.00,0,298.77,304.48,0.0,0.0,0.000,348309.7,348309.7,28059,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458792942,299482.00
03/24/2016 00:15,2,0.000,ALERT,213.06,304.18,59.986,1458792903,"201051344000458","219011344069620",0.00,-0.50,0,301.47,306.58,0.0,0.0,0.000,345862.1,345862.1,23452,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792944,299483.00
03/24/2016 00:15,2,0.000,ALERT,213.74,303.58,60.028,1458792903,"201051344000853","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,344183.0,344183.0,23045,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792946,299484.00
03/24/2016 00:15,2,0.000,ALERT,213.51,302.37,60.002,1458792903,"201051344000685","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,350579.2,350579.2,27872,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458792947,299485.00
03/24/2016 00:15,2,0.000,ALERT,213.06,301.47,59.991,1458792903,"201051344000917","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,347741.7,347741.7,27873,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792949,299486.00
03/24/2016 00:15,2,0.000,ALERT,213.29,302.37,60.023,1458792903,"201051344001145","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,352943.0,352943.0,27732,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792951,299487.00
03/24/2016 00:15,2,0.000,ALERT,213.06,301.77,59.996,1458792903,"201051344000651","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,344706.9,344706.9,28102,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792953,299488.00
03/24/2016 00:15,2,0.000,ALERT,211.93,301.17,60.007,1458792903,"274151322000088","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,599345.7,599345.7,16687,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458792955,299489.00
03/24/2016 00:15,2,0.000,ALERT,213.29,301.17,59.981,1458792903,"274151322000068","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,501303.3,501303.3,17807,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792957,299490.00
03/24/2016 00:15,2,0.000,ALERT,212.61,302.07,59.981,1458792903,"201051344001135","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,341186.2,341186.2,28067,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792959,299491.00
03/24/2016 00:15,2,0.000,ALERT,212.83,304.18,59.986,1458792903,"201051344000594","219011344069620",0.00,-2.50,0,301.17,306.28,0.0,0.0,0.000,348100.2,348100.2,23483,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792960,299492.00
03/24/2016 00:15,2,0.000,ALERT,213.06,301.77,59.981,1458792903,"201051344001203","219011344069620",0.00,-2.50,0,299.37,305.38,0.0,0.0,0.000,347523.5,347523.5,28055,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458792962,299493.00
03/24/2016 00:15,2,0.000,ALERT,212.38,301.77,59.938,1458792903,"274151322000054","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,612878.8,612878.8,16712,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792964,299494.00
03/24/2016 00:15,2,0.000,ALERT,213.29,303.28,60.018,1458792903,"201051344000867","219011344069620",0.00,-1.50,0,300.87,306.28,0.0,0.0,0.000,336984.0,336984.0,23489,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792966,299495.00
03/24/2016 00:15,2,0.000,ALERT,213.06,302.37,59.981,1458792903,"201051344001093","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,346408.3,346408.3,27932,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458792968,299496.00
03/24/2016 00:15,2,0.000,ALERT,213.06,303.58,59.975,1458792903,"201051344000900","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,352339.5,352339.5,22891,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792970,299497.00
03/24/2016 00:15,2,0.000,ALERT,213.51,302.98,59.970,1458792903,"201051344000648","219011344069620",0.00,-3.00,0,300.57,305.68,0.0,0.0,0.000,344988.1,344988.1,23193,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792972,299498.00
03/24/2016 00:15,2,0.000,ALERT,213.29,304.18,59.975,1458792903,"201051344000569","219011344069620",0.00,-2.00,0,302.07,306.88,0.0,0.0,0.000,353786.0,353786.0,22822,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458792974,299499.00
03/24/2016 00:15,2,0.000,ALERT,213.29,303.88,59.981,1458792903,"201051344000983","219011344069620",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,345663.6,345663.6,23290,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458792976,299500.00
03/24/2016 00:15,2,0.000,ALERT,213.51,303.58,59.981,1458792903,"201051344001158","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,341111.7,341111.7,23530,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458792977,299501.00
03/24/2016 00:15,2,0.000,ALERT,213.74,304.18,59.944,1458792903,"201051344000576","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,346771.8,346771.8,22958,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792979,299502.00
03/24/2016 00:15,2,0.000,ALERT,212.61,300.27,59.996,1458792903,"274151322000087","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,587311.7,587311.7,16781,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458792981,299503.00
03/24/2016 00:30,2,0.000,ALERT,212.61,302.07,59.986,1458793803,"201051344000645","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,346420.4,346420.4,23107,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793805,299504.00
03/24/2016 00:30,2,0.000,ALERT,211.70,300.57,60.007,1458793803,"274151322000085","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,615828.4,615828.4,16729,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793807,299505.00
03/24/2016 00:30,2,0.000,ALERT,213.29,302.68,59.986,1458793803,"201051344000633","219011344069620",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,337446.9,337446.9,23552,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458793809,299506.00
03/24/2016 00:30,2,0.000,ALERT,212.38,302.68,59.986,1458793803,"201051344000469","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,338885.7,338885.7,23510,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793811,299507.00
03/24/2016 00:30,2,0.000,ALERT,212.16,301.77,59.991,1458793803,"201051344000646","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,342878.3,342878.3,28064,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793812,299508.00
03/24/2016 00:30,2,0.000,ALERT,211.48,300.57,59.981,1458793803,"274151322000052","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,624027.8,624027.8,16944,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793814,299509.00
03/24/2016 00:30,2,0.000,ALERT,212.38,301.77,59.986,1458793803,"201051344000585","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,348315.6,348315.6,28077,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793816,299510.00
03/24/2016 00:30,2,0.000,ALERT,212.16,302.07,59.991,1458793803,"201051344001230","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,346831.9,346831.9,27858,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458793818,299511.00
03/24/2016 00:30,2,0.000,ALERT,212.83,302.68,59.986,1458793803,"201051344000582","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,340314.2,340314.2,28045,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793820,299512.00
03/24/2016 00:30,2,0.000,ALERT,211.93,301.47,59.954,1458793803,"201051344000955","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,351397.3,351397.3,27978,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793821,299513.00
03/24/2016 00:30,2,0.000,ALERT,211.70,299.97,59.986,1458793803,"274151322000094","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,501123.2,501123.2,17636,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793823,299514.00
03/24/2016 00:30,2,0.000,ALERT,212.61,303.28,59.975,1458793803,"201051344000579","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,352394.0,352394.0,3573,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793825,299515.00
03/24/2016 00:30,2,0.000,ALERT,211.93,301.77,59.996,1458793803,"201051344000890","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,348743.6,348743.6,28005,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793827,299516.00
03/24/2016 00:30,2,0.000,ALERT,212.38,301.47,59.944,1458793803,"201051344000438","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,350875.9,350875.9,27996,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793829,299517.00
03/24/2016 00:30,2,0.000,ALERT,212.38,300.87,59.996,1458793803,"201051344000417","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,344474.3,344474.3,28153,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793831,299518.00
03/24/2016 00:30,2,0.000,ALERT,211.93,300.57,59.991,1458793803,"274151322000083","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,618251.5,618251.5,16992,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793833,299519.00
03/24/2016 00:30,2,0.000,ALERT,212.38,299.97,59.996,1458793803,"274151322000076","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,658142.7,658142.7,16998,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793835,299520.00
03/24/2016 00:30,2,0.000,ALERT,212.38,303.58,59.965,1458793803,"201051344000868","219011344069620",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,337893.4,337893.4,23247,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793837,299521.00
03/24/2016 00:30,2,0.000,ALERT,211.93,301.77,59.991,1458793803,"274151322000095","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,651611.4,651611.4,16892,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793838,299522.00
03/24/2016 00:30,2,0.000,ALERT,212.38,302.68,59.986,1458793803,"201051344000988","219011344069620",0.00,-2.00,0,299.07,305.08,0.0,0.0,0.000,335857.2,335857.2,23524,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793840,299523.00
03/24/2016 00:30,2,0.000,ALERT,211.93,300.87,59.981,1458793803,"201051344001025","219011344069620",0.00,-3.00,0,299.37,304.48,0.0,0.0,0.000,348309.7,348309.7,28061,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793842,299524.00
03/24/2016 00:30,2,0.000,ALERT,212.61,303.28,59.991,1458793803,"201051344000458","219011344069620",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,345862.1,345862.1,23454,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793844,299525.00
03/24/2016 00:30,2,0.000,ALERT,213.06,302.68,59.996,1458793803,"201051344000853","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,344183.0,344183.0,23047,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793846,299526.00
03/24/2016 00:30,2,0.000,ALERT,212.61,301.47,59.986,1458793803,"201051344000685","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,350579.2,350579.2,27874,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793847,299527.00
03/24/2016 00:30,2,0.000,ALERT,212.38,301.17,59.986,1458793803,"201051344000917","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,347741.7,347741.7,27875,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793849,299528.00
03/24/2016 00:30,2,0.000,ALERT,212.38,301.77,60.023,1458793803,"201051344001145","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,352943.0,352943.0,27734,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458793851,299529.00
03/24/2016 00:30,2,0.000,ALERT,212.16,300.87,59.996,1458793803,"201051344000651","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,344706.9,344706.9,28104,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793853,299530.00
03/24/2016 00:30,2,0.000,ALERT,211.25,299.97,59.949,1458793803,"274151322000088","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,599345.7,599345.7,16689,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793855,299531.00
03/24/2016 00:30,2,0.000,ALERT,212.38,299.67,60.012,1458793803,"274151322000068","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,501303.3,501303.3,17809,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793856,299532.00
03/24/2016 00:30,2,0.000,ALERT,211.93,301.47,59.991,1458793803,"201051344001135","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,341186.2,341186.2,28069,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793858,299533.00
03/24/2016 00:30,2,0.000,ALERT,212.16,303.28,59.996,1458793803,"201051344000594","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,348100.2,348100.2,23485,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458793860,299534.00
03/24/2016 00:30,2,0.000,ALERT,212.16,301.17,60.002,1458793803,"201051344001203","219011344069620",0.00,-2.50,0,299.97,305.38,0.0,0.0,0.000,347523.5,347523.5,28057,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793862,299535.00
03/24/2016 00:30,2,0.000,ALERT,211.48,300.87,59.986,1458793803,"274151322000054","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,612878.8,612878.8,16714,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793864,299536.00
03/24/2016 00:30,2,0.000,ALERT,212.83,302.07,59.981,1458793803,"201051344000867","219011344069620",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,336984.0,336984.0,23491,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793866,299537.00
03/24/2016 00:30,2,0.000,ALERT,212.16,301.47,59.996,1458793803,"201051344001093","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,346408.3,346408.3,27934,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793868,299538.00
03/24/2016 00:30,2,0.000,ALERT,212.61,303.28,60.034,1458793803,"201051344000900","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,352339.5,352339.5,22893,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793869,299539.00
03/24/2016 00:30,2,0.000,ALERT,212.61,301.77,59.991,1458793803,"201051344000648","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,344988.1,344988.1,23195,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793871,299540.00
03/24/2016 00:30,2,0.000,ALERT,212.61,303.28,60.002,1458793803,"201051344000569","219011344069620",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,353786.0,353786.0,22824,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793873,299541.00
03/24/2016 00:30,2,0.000,ALERT,212.16,302.98,59.991,1458793803,"201051344000983","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,345663.6,345663.6,23292,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793875,299542.00
03/24/2016 00:30,2,0.000,ALERT,212.61,302.37,60.002,1458793803,"201051344001158","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,341111.7,341111.7,23532,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793877,299543.00
03/24/2016 00:30,2,0.000,ALERT,212.83,303.28,59.991,1458793803,"201051344000576","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,346771.8,346771.8,22960,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793878,299544.00
03/24/2016 00:30,2,0.000,ALERT,211.93,300.57,59.991,1458793803,"274151322000087","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,587311.7,587311.7,16783,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458793880,299545.00
03/24/2016 00:45,2,0.000,ALERT,213.06,302.98,59.938,1458794703,"201051344000645","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,346420.4,346420.4,23109,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458794706,299546.00
03/24/2016 00:45,2,0.000,ALERT,212.38,300.87,59.959,1458794703,"274151322000085","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,615828.4,615828.4,16731,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458794708,299547.00
03/24/2016 00:45,2,0.000,ALERT,213.29,302.68,59.959,1458794703,"201051344000633","219011344069620",0.00,-2.50,0,299.07,304.48,0.0,0.0,0.000,337446.9,337446.9,23554,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458794709,299548.00
03/24/2016 00:45,2,0.000,ALERT,212.83,302.68,59.965,1458794703,"201051344000469","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,338885.7,338885.7,23512,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458794711,299549.00
03/24/2016 00:45,2,0.000,ALERT,211.93,301.47,59.965,1458794703,"201051344000646","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,342878.3,342878.3,28066,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458794713,299550.00
03/24/2016 00:45,2,0.000,ALERT,211.25,299.97,59.933,1458794703,"274151322000052","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,624027.8,624027.8,16946,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458794715,299551.00
03/24/2016 00:45,2,0.000,ALERT,212.38,301.77,59.970,1458794703,"201051344000585","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,348315.6,348315.6,28079,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458794717,299552.00
03/24/2016 00:45,2,0.000,ALERT,212.16,301.77,60.012,1458794703,"201051344001230","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,346831.9,346831.9,27860,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458794718,299553.00
03/24/2016 00:45,2,0.000,ALERT,212.83,302.37,59.938,1458794703,"201051344000582","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,340314.2,340314.2,28047,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458794720,299554.00
03/24/2016 00:45,2,0.000,ALERT,211.93,301.77,59.954,1458794703,"201051344000955","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,351397.3,351397.3,27980,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458794722,299555.00
03/24/2016 00:45,2,0.000,ALERT,211.93,300.87,59.970,1458794703,"274151322000094","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,501123.2,501123.2,17638,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458794724,299556.00
03/24/2016 00:45,2,0.000,ALERT,212.61,303.58,59.970,1458794703,"201051344000579","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,352394.0,352394.0,3575,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458794726,299557.00
03/24/2016 00:45,2,0.000,ALERT,211.93,301.77,59.965,1458794703,"201051344000890","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,348743.6,348743.6,28007,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458794727,299558.00
03/24/2016 00:45,2,0.000,ALERT,212.38,301.77,59.938,1458794703,"201051344000438","219011344069620",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,350875.9,350875.9,27998,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458794729,299559.00
03/24/2016 00:45,2,0.000,ALERT,212.38,301.17,60.002,1458794703,"201051344000417","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,344474.3,344474.3,28155,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458794731,299560.00
03/24/2016 00:45,2,0.000,ALERT,212.16,301.77,59.954,1458794703,"274151322000083","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,618251.5,618251.5,16994,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458794733,299561.00
03/24/2016 00:45,2,0.000,ALERT,212.61,300.57,59.965,1458794703,"274151322000076","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,658142.7,658142.7,17000,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458794735,299562.00
03/24/2016 00:45,2,0.000,ALERT,212.61,303.58,59.944,1458794703,"201051344000868","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,337893.4,337893.4,23249,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458794737,299563.00
03/24/2016 00:45,2,0.000,ALERT,212.16,302.37,59.954,1458794703,"274151322000095","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,651611.4,651611.4,16894,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458794738,299564.00
