ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2016 00:45,2,0.000,ALERT,212.38,302.98,59.959,1458794703,"201051344000988","219011344069620",0.00,-2.00,0,298.47,304.48,0.0,0.0,0.000,335857.2,335857.2,23526,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458794740,299565.00
03/24/2016 00:45,2,0.000,ALERT,211.93,300.57,59.965,1458794703,"201051344001025","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,348309.7,348309.7,28063,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458794742,299566.00
03/24/2016 00:45,2,0.000,ALERT,212.38,302.68,59.959,1458794703,"201051344000458","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,345862.1,345862.1,23456,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458794744,299567.00
03/24/2016 00:45,2,0.000,ALERT,213.06,302.68,59.991,1458794703,"201051344000853","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,344183.0,344183.0,23049,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458794746,299568.00
03/24/2016 00:45,2,0.000,ALERT,212.61,301.47,59.965,1458794703,"201051344000685","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,350579.2,350579.2,27876,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458794747,299569.00
03/24/2016 00:45,2,0.000,ALERT,212.38,300.87,59.965,1458794703,"201051344000917","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,347741.7,347741.7,27877,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458794749,299570.00
03/24/2016 00:45,2,0.000,ALERT,212.38,301.77,59.959,1458794703,"201051344001145","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,352943.0,352943.0,27736,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458794751,299571.00
03/24/2016 00:45,2,0.000,ALERT,212.16,300.57,59.965,1458794703,"201051344000651","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,344706.9,344706.9,28106,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458794753,299572.00
03/24/2016 00:45,2,0.000,ALERT,211.48,300.27,59.959,1458794703,"274151322000088","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,599345.7,599345.7,16691,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458794755,299573.00
03/24/2016 00:45,2,0.000,ALERT,212.38,300.27,59.959,1458794703,"274151322000068","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,501303.3,501303.3,17811,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458794757,299574.00
03/24/2016 00:45,2,0.000,ALERT,211.93,301.47,59.970,1458794703,"201051344001135","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,341186.2,341186.2,28071,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458794759,299575.00
03/24/2016 00:45,2,0.000,ALERT,212.16,303.28,59.922,1458794703,"201051344000594","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,348100.2,348100.2,23487,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458794760,299576.00
03/24/2016 00:45,2,0.000,ALERT,212.16,300.87,59.970,1458794703,"201051344001203","219011344069620",0.00,-2.50,0,299.07,304.78,0.0,0.0,0.000,347523.5,347523.5,28059,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458794762,299577.00
03/24/2016 00:45,2,0.000,ALERT,211.70,300.87,59.965,1458794703,"274151322000054","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,612878.8,612878.8,16716,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458794764,299578.00
03/24/2016 00:45,2,0.000,ALERT,212.83,302.98,59.922,1458794703,"201051344000867","219011344069620",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,336984.0,336984.0,23493,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458794766,299579.00
03/24/2016 00:45,2,0.000,ALERT,212.16,301.17,59.954,1458794703,"201051344001093","219011344069620",0.00,-1.00,0,299.67,302.98,0.0,0.0,0.000,346408.3,346408.3,27936,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458794768,299580.00
03/24/2016 00:45,2,0.000,ALERT,212.61,303.28,59.928,1458794703,"201051344000900","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,352339.5,352339.5,22895,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458794769,299581.00
03/24/2016 00:45,2,0.000,ALERT,212.83,302.37,59.986,1458794703,"201051344000648","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,344988.1,344988.1,23197,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458794771,299582.00
03/24/2016 00:45,2,0.000,ALERT,212.61,303.28,59.965,1458794703,"201051344000569","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,353786.0,353786.0,22826,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458794773,299583.00
03/24/2016 00:45,2,0.000,ALERT,212.61,302.98,60.002,1458794703,"201051344000983","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,345663.6,345663.6,23294,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458794775,299584.00
03/24/2016 00:45,2,0.000,ALERT,212.61,302.68,59.965,1458794703,"201051344001158","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,341111.7,341111.7,23534,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458794777,299585.00
03/24/2016 00:45,2,0.000,ALERT,213.06,303.88,59.970,1458794703,"201051344000576","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,346771.8,346771.8,22962,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458794778,299586.00
03/24/2016 00:45,2,0.000,ALERT,212.16,299.97,59.959,1458794703,"274151322000087","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,587311.7,587311.7,16785,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458794780,299587.00
03/24/2016 01:00,2,0.000,ALERT,213.06,302.68,59.944,1458795603,"201051344000645","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,346420.4,346420.4,23111,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458795605,299588.00
03/24/2016 01:00,2,0.000,ALERT,211.93,300.87,59.922,1458795603,"274151322000085","219011344069620",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,615828.4,615828.4,16733,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458795607,299589.00
03/24/2016 01:00,2,0.000,ALERT,213.29,302.98,59.938,1458795603,"201051344000633","219011344069620",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,337446.9,337446.9,23556,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458795608,299590.00
03/24/2016 01:00,2,0.000,ALERT,212.61,302.98,59.949,1458795603,"201051344000469","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,338885.7,338885.7,23514,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458795610,299591.00
03/24/2016 01:00,2,0.000,ALERT,212.16,301.47,59.949,1458795603,"201051344000646","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,342878.3,342878.3,28068,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458795612,299592.00
03/24/2016 01:00,2,0.000,ALERT,211.70,300.87,59.938,1458795603,"274151322000052","219011344069620",0.00,-2.00,0,296.96,302.98,0.0,0.0,0.000,624027.8,624027.8,16948,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458795614,299593.00
03/24/2016 01:00,2,0.000,ALERT,212.61,301.77,59.949,1458795603,"201051344000585","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,348315.6,348315.6,28081,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458795616,299594.00
03/24/2016 01:00,2,0.000,ALERT,212.38,301.77,59.933,1458795603,"201051344001230","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,346831.9,346831.9,27862,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458795618,299595.00
03/24/2016 01:00,2,0.000,ALERT,213.06,302.68,59.938,1458795603,"201051344000582","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,340314.2,340314.2,28049,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458795620,299596.00
03/24/2016 01:00,2,0.000,ALERT,212.16,301.47,59.975,1458795603,"201051344000955","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,351397.3,351397.3,27982,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458795621,299597.00
03/24/2016 01:00,2,0.000,ALERT,211.93,299.97,59.944,1458795603,"274151322000094","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,501123.2,501123.2,17640,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458795623,299598.00
03/24/2016 01:00,2,0.000,ALERT,212.61,303.58,59.938,1458795603,"201051344000579","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,352394.0,352394.0,3577,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458795625,299599.00
03/24/2016 01:00,2,0.000,ALERT,212.38,301.77,59.944,1458795603,"201051344000890","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,348743.6,348743.6,28009,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458795627,299600.00
03/24/2016 01:00,2,0.000,ALERT,212.61,301.47,59.928,1458795603,"201051344000438","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,350875.9,350875.9,28000,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458795629,299601.00
03/24/2016 01:00,2,0.000,ALERT,212.61,300.87,59.901,1458795603,"201051344000417","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,344474.3,344474.3,28157,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458795631,299602.00
03/24/2016 01:00,2,0.000,ALERT,211.93,300.57,59.928,1458795603,"274151322000083","219011344069620",0.00,-2.00,0,297.57,303.28,0.0,0.0,0.000,618251.5,618251.5,16996,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458795632,299603.00
03/24/2016 01:00,2,0.000,ALERT,212.61,300.57,59.922,1458795603,"274151322000076","219011344069620",0.00,-2.00,0,297.26,302.98,0.0,0.0,0.000,658142.7,658142.7,17002,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458795634,299604.00
03/24/2016 01:00,2,0.000,ALERT,212.83,303.58,59.928,1458795603,"201051344000868","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,337893.4,337893.4,23251,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458795636,299605.00
03/24/2016 01:00,2,0.000,ALERT,211.93,301.47,59.933,1458795603,"274151322000095","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,651611.4,651611.4,16896,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458795638,299606.00
03/24/2016 01:00,2,0.000,ALERT,212.38,302.98,59.928,1458795603,"201051344000988","219011344069620",0.00,-2.00,0,298.17,304.78,0.0,0.0,0.000,335857.2,335857.2,23528,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458795640,299607.00
03/24/2016 01:00,2,0.000,ALERT,212.38,300.87,59.912,1458795603,"201051344001025","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,348309.7,348309.7,28065,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458795642,299608.00
03/24/2016 01:00,2,0.000,ALERT,212.61,303.58,59.928,1458795603,"201051344000458","219011344069620",0.00,-0.50,0,300.87,305.98,0.0,0.0,0.000,345862.1,345862.1,23458,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458795643,299609.00
03/24/2016 01:00,2,0.000,ALERT,213.29,302.98,59.880,1458795603,"201051344000853","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,344183.0,344183.0,23051,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458795645,299610.00
03/24/2016 01:00,2,0.000,ALERT,212.83,301.47,59.938,1458795603,"201051344000685","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,350579.2,350579.2,27878,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458795647,299611.00
03/24/2016 01:00,2,0.000,ALERT,212.61,300.87,59.928,1458795603,"201051344000917","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,347741.7,347741.7,27879,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458795649,299612.00
03/24/2016 01:00,2,0.000,ALERT,212.83,301.77,59.959,1458795603,"201051344001145","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,352943.0,352943.0,27738,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458795650,299613.00
03/24/2016 01:00,2,0.000,ALERT,212.61,300.87,59.944,1458795603,"201051344000651","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,344706.9,344706.9,28108,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458795652,299614.00
03/24/2016 01:00,2,0.000,ALERT,211.48,300.27,59.928,1458795603,"274151322000088","219011344069620",0.00,-1.50,0,296.66,302.07,0.0,0.0,0.000,599345.7,599345.7,16693,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458795654,299615.00
03/24/2016 01:00,2,0.000,ALERT,212.61,299.97,59.954,1458795603,"274151322000068","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,501303.3,501303.3,17813,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458795656,299616.00
03/24/2016 01:00,2,0.000,ALERT,212.16,301.47,59.954,1458795603,"201051344001135","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,341186.2,341186.2,28073,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458795658,299617.00
03/24/2016 01:00,2,0.000,ALERT,212.38,303.88,59.933,1458795603,"201051344000594","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,348100.2,348100.2,23489,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458795660,299618.00
03/24/2016 01:00,2,0.000,ALERT,212.38,300.87,59.938,1458795603,"201051344001203","219011344069620",0.00,-2.50,0,299.07,304.78,0.0,0.0,0.000,347523.5,347523.5,28061,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458795661,299619.00
03/24/2016 01:00,2,0.000,ALERT,211.93,301.17,59.938,1458795603,"274151322000054","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,612878.8,612878.8,16718,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458795663,299620.00
03/24/2016 01:00,2,0.000,ALERT,213.06,302.68,59.928,1458795603,"201051344000867","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,336984.0,336984.0,23495,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458795665,299621.00
03/24/2016 01:00,2,0.000,ALERT,212.38,301.17,59.922,1458795603,"201051344001093","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,346408.3,346408.3,27938,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458795667,299622.00
03/24/2016 01:00,2,0.000,ALERT,212.83,303.58,59.981,1458795603,"201051344000900","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,352339.5,352339.5,22897,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458795669,299623.00
03/24/2016 01:00,2,0.000,ALERT,212.83,302.68,59.917,1458795603,"201051344000648","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,344988.1,344988.1,23199,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458795670,299624.00
03/24/2016 01:00,2,0.000,ALERT,213.06,303.88,59.949,1458795603,"201051344000569","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,353786.0,353786.0,22828,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458795672,299625.00
03/24/2016 01:00,2,0.000,ALERT,212.83,303.58,59.928,1458795603,"201051344000983","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,345663.6,345663.6,23296,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458795674,299626.00
03/24/2016 01:00,2,0.000,ALERT,212.83,303.28,59.928,1458795603,"201051344001158","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,341111.7,341111.7,23536,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458795676,299627.00
03/24/2016 01:00,2,0.000,ALERT,213.29,303.88,59.928,1458795603,"201051344000576","219011344069620",0.00,-2.50,0,301.77,305.38,0.0,0.0,0.000,346771.8,346771.8,22964,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458795678,299628.00
03/24/2016 01:00,2,0.000,ALERT,211.93,300.27,59.928,1458795603,"274151322000087","219011344069620",0.00,-1.00,0,296.06,301.77,0.0,0.0,0.000,587311.7,587311.7,16787,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458795680,299629.00
03/24/2016 01:15,2,0.000,ALERT,213.29,303.58,59.965,1458796503,"201051344000645","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,346420.4,346420.4,23113,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458796505,299630.00
03/24/2016 01:15,2,0.000,ALERT,212.16,300.87,59.959,1458796503,"274151322000085","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,615828.4,615828.4,16735,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458796507,299631.00
03/24/2016 01:15,2,0.000,ALERT,213.51,303.28,59.928,1458796503,"201051344000633","219011344069620",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,337446.9,337446.9,23558,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458796509,299632.00
03/24/2016 01:15,2,0.000,ALERT,212.83,303.28,59.938,1458796503,"201051344000469","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,338885.7,338885.7,23516,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458796510,299633.00
03/24/2016 01:15,2,0.000,ALERT,212.16,301.47,59.970,1458796503,"201051344000646","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,342878.3,342878.3,28070,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458796512,299634.00
03/24/2016 01:15,2,0.000,ALERT,211.93,301.47,59.959,1458796503,"274151322000052","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,624027.8,624027.8,16950,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458796514,299635.00
03/24/2016 01:15,2,0.000,ALERT,212.61,301.47,59.965,1458796503,"201051344000585","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,348315.6,348315.6,28083,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458796516,299636.00
03/24/2016 01:15,2,0.000,ALERT,212.38,301.47,60.007,1458796503,"201051344001230","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,346831.9,346831.9,27864,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458796517,299637.00
03/24/2016 01:15,2,0.000,ALERT,213.06,302.37,59.965,1458796503,"201051344000582","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,340314.2,340314.2,28051,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458796519,299638.00
03/24/2016 01:15,2,0.000,ALERT,212.16,301.47,59.981,1458796503,"201051344000955","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,351397.3,351397.3,27984,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458796521,299639.00
03/24/2016 01:15,2,0.000,ALERT,211.93,300.27,59.965,1458796503,"274151322000094","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,501123.2,501123.2,17642,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458796523,299640.00
03/24/2016 01:15,2,0.000,ALERT,213.06,304.18,59.975,1458796503,"201051344000579","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,352394.0,352394.0,3579,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458796525,299641.00
03/24/2016 01:15,2,0.000,ALERT,212.38,302.07,59.970,1458796503,"201051344000890","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,348743.6,348743.6,28011,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458796526,299642.00
03/24/2016 01:15,2,0.000,ALERT,212.61,301.77,59.949,1458796503,"201051344000438","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,350875.9,350875.9,28002,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458796528,299643.00
03/24/2016 01:15,2,0.000,ALERT,212.61,301.47,59.970,1458796503,"201051344000417","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,344474.3,344474.3,28159,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458796530,299644.00
03/24/2016 01:15,2,0.000,ALERT,212.16,301.47,59.959,1458796503,"274151322000083","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,618251.5,618251.5,16998,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458796532,299645.00
03/24/2016 01:15,2,0.000,ALERT,212.83,301.17,59.959,1458796503,"274151322000076","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,658142.7,658142.7,17004,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458796534,299646.00
03/24/2016 01:15,2,0.000,ALERT,212.83,304.48,59.965,1458796503,"201051344000868","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,337893.4,337893.4,23253,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458796536,299647.00
03/24/2016 01:15,2,0.000,ALERT,212.16,302.07,59.928,1458796503,"274151322000095","219011344069620",0.00,-3.00,0,300.27,303.58,0.0,0.0,0.000,651611.4,651611.4,16898,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458796538,299648.00
03/24/2016 01:15,2,0.000,ALERT,212.83,303.28,59.959,1458796503,"201051344000988","219011344069620",0.00,-2.00,0,298.77,305.08,0.0,0.0,0.000,335857.2,335857.2,23530,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458796540,299649.00
03/24/2016 01:15,2,0.000,ALERT,212.16,300.57,59.965,1458796503,"201051344001025","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,348309.7,348309.7,28067,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458796541,299650.00
03/24/2016 01:15,2,0.000,ALERT,212.83,303.88,59.965,1458796503,"201051344000458","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,345862.1,345862.1,23460,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458796543,299651.00
03/24/2016 01:15,2,0.000,ALERT,213.51,303.88,60.002,1458796503,"201051344000853","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,344183.0,344183.0,23053,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458796545,299652.00
03/24/2016 01:15,2,0.000,ALERT,212.83,301.77,59.965,1458796503,"201051344000685","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,350579.2,350579.2,27880,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458796547,299653.00
03/24/2016 01:15,2,0.000,ALERT,212.83,301.47,59.975,1458796503,"201051344000917","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,347741.7,347741.7,27881,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458796549,299654.00
03/24/2016 01:15,2,0.000,ALERT,212.61,301.77,59.965,1458796503,"201051344001145","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,352943.0,352943.0,27740,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458796550,299655.00
03/24/2016 01:15,2,0.000,ALERT,212.61,300.87,59.970,1458796503,"201051344000651","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,344706.9,344706.9,28110,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458796552,299656.00
03/24/2016 01:15,2,0.000,ALERT,211.93,300.57,59.959,1458796503,"274151322000088","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,599345.7,599345.7,16695,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458796554,299657.00
03/24/2016 01:15,2,0.000,ALERT,213.06,300.27,59.965,1458796503,"274151322000068","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,501303.3,501303.3,17815,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458796556,299658.00
03/24/2016 01:15,2,0.000,ALERT,212.16,301.47,59.970,1458796503,"201051344001135","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,341186.2,341186.2,28075,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458796558,299659.00
03/24/2016 01:15,2,0.000,ALERT,212.61,304.48,60.023,1458796503,"201051344000594","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,348100.2,348100.2,23491,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458796559,299660.00
03/24/2016 01:15,2,0.000,ALERT,212.61,300.87,59.981,1458796503,"201051344001203","219011344069620",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,347523.5,347523.5,28063,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458796561,299661.00
03/24/2016 01:15,2,0.000,ALERT,211.70,300.57,59.970,1458796503,"274151322000054","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,612878.8,612878.8,16720,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458796563,299662.00
03/24/2016 01:15,2,0.000,ALERT,213.29,303.28,59.981,1458796503,"201051344000867","219011344069620",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,336984.0,336984.0,23497,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458796565,299663.00
03/24/2016 01:15,2,0.000,ALERT,212.61,301.17,59.981,1458796503,"201051344001093","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,346408.3,346408.3,27940,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458796567,299664.00
03/24/2016 01:15,2,0.000,ALERT,212.61,303.58,59.970,1458796503,"201051344000900","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,352339.5,352339.5,22899,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458796569,299665.00
03/24/2016 01:15,2,0.000,ALERT,213.06,302.98,59.981,1458796503,"201051344000648","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,344988.1,344988.1,23201,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458796570,299666.00
03/24/2016 01:15,2,0.000,ALERT,212.83,304.18,59.944,1458796503,"201051344000569","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,353786.0,353786.0,22830,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458796572,299667.00
03/24/2016 01:15,2,0.000,ALERT,212.83,303.88,59.986,1458796503,"201051344000983","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,345663.6,345663.6,23298,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458796574,299668.00
03/24/2016 01:15,2,0.000,ALERT,213.06,303.28,59.970,1458796503,"201051344001158","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,341111.7,341111.7,23538,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458796576,299669.00
03/24/2016 01:15,2,0.000,ALERT,213.29,304.18,59.970,1458796503,"201051344000576","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,346771.8,346771.8,22966,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458796578,299670.00
03/24/2016 01:15,2,0.000,ALERT,212.38,299.97,59.986,1458796503,"274151322000087","219011344069620",0.00,-1.00,0,298.47,301.77,0.0,0.0,0.000,587311.7,587311.7,16789,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458796579,299671.00
03/24/2016 01:30,2,0.000,ALERT,213.74,304.18,59.959,1458797403,"201051344000645","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,346420.4,346420.4,23115,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458797405,299672.00
03/24/2016 01:30,2,0.000,ALERT,212.38,300.87,60.007,1458797403,"274151322000085","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,615828.4,615828.4,16737,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458797407,299673.00
03/24/2016 01:30,2,0.000,ALERT,213.74,303.88,60.028,1458797403,"201051344000633","219011344069620",0.00,-2.50,0,299.37,305.08,0.0,0.0,0.000,337446.9,337446.9,23560,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458797408,299674.00
03/24/2016 01:30,2,0.000,ALERT,213.29,304.48,60.023,1458797403,"201051344000469","219011344069620",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,338885.7,338885.7,23518,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458797410,299675.00
03/24/2016 01:30,2,0.000,ALERT,212.83,302.37,59.981,1458797403,"201051344000646","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,342878.3,342878.3,28072,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458797412,299676.00
03/24/2016 01:30,2,0.000,ALERT,211.93,301.17,59.975,1458797403,"274151322000052","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,624027.8,624027.8,16952,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458797414,299677.00
03/24/2016 01:30,2,0.000,ALERT,213.06,302.98,59.981,1458797403,"201051344000585","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,348315.6,348315.6,28085,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458797415,299678.00
03/24/2016 01:30,2,0.000,ALERT,213.06,302.98,59.981,1458797403,"201051344001230","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,346831.9,346831.9,27866,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458797417,299679.00
03/24/2016 01:30,2,0.000,ALERT,213.51,303.28,60.012,1458797403,"201051344000582","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,340314.2,340314.2,28053,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458797419,299680.00
03/24/2016 01:30,2,0.000,ALERT,212.61,302.68,59.944,1458797403,"201051344000955","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,351397.3,351397.3,27986,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458797421,299681.00
03/24/2016 01:30,2,0.000,ALERT,212.16,300.57,59.959,1458797403,"274151322000094","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,501123.2,501123.2,17644,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458797423,299682.00
03/24/2016 01:30,2,0.000,ALERT,213.06,304.78,59.975,1458797403,"201051344000579","219011344069620",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,352394.0,352394.0,3581,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458797424,299683.00
03/24/2016 01:30,2,0.000,ALERT,212.83,302.98,59.986,1458797403,"201051344000890","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,348743.6,348743.6,28013,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458797426,299684.00
03/24/2016 01:30,2,0.000,ALERT,213.06,302.37,59.996,1458797403,"201051344000438","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,350875.9,350875.9,28004,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458797428,299685.00
03/24/2016 01:30,2,0.000,ALERT,213.06,302.07,59.981,1458797403,"201051344000417","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,344474.3,344474.3,28161,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458797430,299686.00
03/24/2016 01:30,2,0.000,ALERT,212.38,301.47,59.981,1458797403,"274151322000083","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,618251.5,618251.5,17000,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458797432,299687.00
03/24/2016 01:30,2,0.000,ALERT,212.83,301.17,59.975,1458797403,"274151322000076","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,658142.7,658142.7,17006,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458797433,299688.00
03/24/2016 01:30,2,0.000,ALERT,213.29,305.08,59.986,1458797403,"201051344000868","219011344069620",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,337893.4,337893.4,23255,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458797435,299689.00
03/24/2016 01:30,2,0.000,ALERT,212.38,302.37,59.986,1458797403,"274151322000095","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,651611.4,651611.4,16900,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458797437,299690.00
03/24/2016 01:30,2,0.000,ALERT,213.06,303.88,59.981,1458797403,"201051344000988","219011344069620",0.00,-2.00,0,299.07,305.38,0.0,0.0,0.000,335857.2,335857.2,23532,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458797439,299691.00
03/24/2016 01:30,2,0.000,ALERT,212.83,301.77,59.975,1458797403,"201051344001025","219011344069620",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,348309.7,348309.7,28069,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458797441,299692.00
03/24/2016 01:30,2,0.000,ALERT,213.06,304.18,59.981,1458797403,"201051344000458","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,345862.1,345862.1,23462,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458797442,299693.00
03/24/2016 01:30,2,0.000,ALERT,213.74,303.88,59.949,1458797403,"201051344000853","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,344183.0,344183.0,23055,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458797444,299694.00
03/24/2016 01:30,2,0.000,ALERT,213.06,302.07,59.986,1458797403,"201051344000685","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,350579.2,350579.2,27882,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458797446,299695.00
03/24/2016 01:30,2,0.000,ALERT,213.06,301.77,59.986,1458797403,"201051344000917","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,347741.7,347741.7,27883,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458797448,299696.00
03/24/2016 01:30,2,0.000,ALERT,213.06,302.68,59.991,1458797403,"201051344001145","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,352943.0,352943.0,27742,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458797450,299697.00
03/24/2016 01:30,2,0.000,ALERT,212.83,301.77,59.991,1458797403,"201051344000651","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,344706.9,344706.9,28112,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458797452,299698.00
03/24/2016 01:30,2,0.000,ALERT,211.70,300.57,59.981,1458797403,"274151322000088","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,599345.7,599345.7,16697,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458797454,299699.00
03/24/2016 01:30,2,0.000,ALERT,213.06,300.27,59.991,1458797403,"274151322000068","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,501303.3,501303.3,17817,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458797455,299700.00
03/24/2016 01:30,2,0.000,ALERT,212.61,302.37,59.959,1458797403,"201051344001135","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,341186.2,341186.2,28077,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458797457,299701.00
03/24/2016 01:30,2,0.000,ALERT,212.61,304.48,60.002,1458797403,"201051344000594","219011344069620",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,348100.2,348100.2,23493,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458797459,299702.00
03/24/2016 01:30,2,0.000,ALERT,212.83,301.77,59.991,1458797403,"201051344001203","219011344069620",0.00,-2.50,0,298.77,305.38,0.0,0.0,0.000,347523.5,347523.5,28065,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458797461,299703.00
03/24/2016 01:30,2,0.000,ALERT,211.93,301.17,59.986,1458797403,"274151322000054","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,612878.8,612878.8,16722,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458797463,299704.00
03/24/2016 01:30,2,0.000,ALERT,213.29,303.28,60.002,1458797403,"201051344000867","219011344069620",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,336984.0,336984.0,23499,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458797464,299705.00
03/24/2016 01:30,2,0.000,ALERT,212.61,301.77,59.991,1458797403,"201051344001093","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,346408.3,346408.3,27942,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458797466,299706.00
03/24/2016 01:30,2,0.000,ALERT,212.83,303.88,59.996,1458797403,"201051344000900","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,352339.5,352339.5,22901,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458797468,299707.00
03/24/2016 01:30,2,0.000,ALERT,213.06,302.98,59.991,1458797403,"201051344000648","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,344988.1,344988.1,23203,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458797470,299708.00
03/24/2016 01:30,2,0.000,ALERT,213.06,304.18,60.018,1458797403,"201051344000569","219011344069620",0.00,-2.50,0,302.07,306.28,0.0,0.0,0.000,353786.0,353786.0,22832,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458797472,299709.00
