ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2016 01:30,2,0.000,ALERT,213.06,304.18,59.991,1458797403,"201051344000983","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,345663.6,345663.6,23300,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458797473,299710.00
03/24/2016 01:30,2,0.000,ALERT,213.06,303.88,60.002,1458797403,"201051344001158","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,341111.7,341111.7,23540,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458797475,299711.00
03/24/2016 01:30,2,0.000,ALERT,213.51,304.48,59.991,1458797403,"201051344000576","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,346771.8,346771.8,22968,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458797477,299712.00
03/24/2016 01:30,2,0.000,ALERT,212.16,300.27,59.991,1458797403,"274151322000087","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,587311.7,587311.7,16791,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458797479,299713.00
03/24/2016 01:45,2,0.000,ALERT,213.74,304.48,60.002,1458798303,"201051344000645","219011344069620",0.00,-2.00,0,290.95,305.98,0.0,0.0,0.000,346420.4,346420.4,23117,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458798305,299714.00
03/24/2016 01:45,2,0.000,ALERT,212.61,301.17,59.991,1458798303,"274151322000085","219011344069620",0.00,-2.00,0,288.25,303.28,0.0,0.0,0.000,615828.4,615828.4,16739,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458798307,299715.00
03/24/2016 01:45,2,0.000,ALERT,213.96,304.18,59.996,1458798303,"201051344000633","219011344069620",0.00,-2.50,0,289.45,305.38,0.0,0.0,0.000,337446.9,337446.9,23562,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458798309,299716.00
03/24/2016 01:45,2,0.000,ALERT,213.51,304.78,59.996,1458798303,"201051344000469","219011344069620",0.00,-3.00,0,290.05,305.68,0.0,0.0,0.000,338885.7,338885.7,23520,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458798311,299717.00
03/24/2016 01:45,2,0.000,ALERT,212.83,302.37,59.996,1458798303,"201051344000646","219011344069620",0.00,-2.50,0,288.55,303.88,0.0,0.0,0.000,342878.3,342878.3,28074,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458798312,299718.00
03/24/2016 01:45,2,0.000,ALERT,212.38,302.37,59.965,1458798303,"274151322000052","219011344069620",0.00,-2.00,0,287.95,303.58,0.0,0.0,0.000,624027.8,624027.8,16954,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458798314,299719.00
03/24/2016 01:45,2,0.000,ALERT,213.06,302.68,60.012,1458798303,"201051344000585","219011344069620",0.00,-2.00,0,288.55,304.18,0.0,0.0,0.000,348315.6,348315.6,28087,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458798316,299720.00
03/24/2016 01:45,2,0.000,ALERT,212.83,302.37,59.965,1458798303,"201051344001230","219011344069620",0.00,-2.00,0,289.15,304.18,0.0,0.0,0.000,346831.9,346831.9,27868,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458798318,299721.00
03/24/2016 01:45,2,0.000,ALERT,213.51,303.28,60.007,1458798303,"201051344000582","219011344069620",0.00,-3.00,0,290.05,305.08,0.0,0.0,0.000,340314.2,340314.2,28055,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458798320,299722.00
03/24/2016 01:45,2,0.000,ALERT,212.61,302.07,59.965,1458798303,"201051344000955","219011344069620",0.00,-2.00,0,288.85,303.88,0.0,0.0,0.000,351397.3,351397.3,27988,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458798322,299723.00
03/24/2016 01:45,2,0.000,ALERT,212.38,300.87,59.991,1458798303,"274151322000094","219011344069620",0.00,-3.00,0,287.65,302.68,0.0,0.0,0.000,501123.2,501123.2,17646,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458798324,299724.00
03/24/2016 01:45,2,0.000,ALERT,213.29,305.08,60.007,1458798303,"201051344000579","219011344069620",0.00,-2.00,0,291.55,306.58,0.0,0.0,0.000,352394.0,352394.0,3583,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458798325,299725.00
03/24/2016 01:45,2,0.000,ALERT,212.83,302.68,59.991,1458798303,"201051344000890","219011344069620",0.00,-1.50,0,289.75,305.08,0.0,0.0,0.000,348743.6,348743.6,28015,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458798327,299726.00
03/24/2016 01:45,2,0.000,ALERT,213.06,302.07,60.002,1458798303,"201051344000438","219011344069620",0.00,-2.50,0,289.15,304.18,0.0,0.0,0.000,350875.9,350875.9,28006,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458798329,299727.00
03/24/2016 01:45,2,0.000,ALERT,213.29,301.77,59.996,1458798303,"201051344000417","219011344069620",0.00,-2.50,0,288.55,303.88,0.0,0.0,0.000,344474.3,344474.3,28163,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458798331,299728.00
03/24/2016 01:45,2,0.000,ALERT,212.61,302.07,59.991,1458798303,"274151322000083","219011344069620",0.00,-2.00,0,288.55,303.58,0.0,0.0,0.000,618251.5,618251.5,17002,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458798333,299729.00
03/24/2016 01:45,2,0.000,ALERT,213.29,301.47,59.986,1458798303,"274151322000076","219011344069620",0.00,-2.00,0,288.25,303.58,0.0,0.0,0.000,658142.7,658142.7,17008,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458798334,299730.00
03/24/2016 01:45,2,0.000,ALERT,213.29,305.38,59.996,1458798303,"201051344000868","219011344069620",0.00,-2.50,0,291.55,306.88,0.0,0.0,0.000,337893.4,337893.4,23257,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458798336,299731.00
03/24/2016 01:45,2,0.000,ALERT,212.38,302.68,59.986,1458798303,"274151322000095","219011344069620",0.00,-3.00,0,289.15,304.18,0.0,0.0,0.000,651611.4,651611.4,16902,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458798338,299732.00
03/24/2016 01:45,2,0.000,ALERT,213.06,304.18,59.986,1458798303,"201051344000988","219011344069620",0.00,-2.00,0,288.55,305.68,0.0,0.0,0.000,335857.2,335857.2,23534,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458798340,299733.00
03/24/2016 01:45,2,0.000,ALERT,212.61,301.17,60.012,1458798303,"201051344001025","219011344069620",0.00,-3.00,0,288.55,304.48,0.0,0.0,0.000,348309.7,348309.7,28071,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458798342,299734.00
03/24/2016 01:45,2,0.000,ALERT,213.29,304.48,59.996,1458798303,"201051344000458","219011344069620",0.00,-0.50,0,290.95,306.58,0.0,0.0,0.000,345862.1,345862.1,23464,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458798344,299735.00
03/24/2016 01:45,2,0.000,ALERT,213.96,304.78,59.986,1458798303,"201051344000853","219011344069620",0.00,-2.50,0,290.95,305.98,0.0,0.0,0.000,344183.0,344183.0,23057,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458798345,299736.00
03/24/2016 01:45,2,0.000,ALERT,213.29,302.07,59.981,1458798303,"201051344000685","219011344069620",0.00,-2.00,0,288.85,303.88,0.0,0.0,0.000,350579.2,350579.2,27884,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458798347,299737.00
03/24/2016 01:45,2,0.000,ALERT,213.06,301.47,60.007,1458798303,"201051344000917","219011344069620",0.00,-1.00,0,287.65,303.58,0.0,0.0,0.000,347741.7,347741.7,27885,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458798349,299738.00
03/24/2016 01:45,2,0.000,ALERT,213.06,302.07,59.996,1458798303,"201051344001145","219011344069620",0.00,-2.00,0,289.45,304.48,0.0,0.0,0.000,352943.0,352943.0,27744,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458798351,299739.00
03/24/2016 01:45,2,0.000,ALERT,212.83,300.87,59.975,1458798303,"201051344000651","219011344069620",0.00,-3.50,0,288.55,303.58,0.0,0.0,0.000,344706.9,344706.9,28114,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458798353,299740.00
03/24/2016 01:45,2,0.000,ALERT,212.16,301.17,59.970,1458798303,"274151322000088","219011344069620",0.00,-1.50,0,287.65,302.68,0.0,0.0,0.000,599345.7,599345.7,16699,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458798355,299741.00
03/24/2016 01:45,2,0.000,ALERT,213.51,300.87,59.970,1458798303,"274151322000068","219011344069620",0.00,-1.00,0,287.65,302.37,0.0,0.0,0.000,501303.3,501303.3,17819,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458798356,299742.00
03/24/2016 01:45,2,0.000,ALERT,212.61,302.07,59.970,1458798303,"201051344001135","219011344069620",0.00,-2.50,0,289.45,304.48,0.0,0.0,0.000,341186.2,341186.2,28079,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458798358,299743.00
03/24/2016 01:45,2,0.000,ALERT,213.06,305.38,59.981,1458798303,"201051344000594","219011344069620",0.00,-2.50,0,290.65,306.28,0.0,0.0,0.000,348100.2,348100.2,23495,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458798360,299744.00
03/24/2016 01:45,2,0.000,ALERT,213.06,301.77,59.970,1458798303,"201051344001203","219011344069620",0.00,-2.50,0,289.15,305.38,0.0,0.0,0.000,347523.5,347523.5,28067,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458798362,299745.00
03/24/2016 01:45,2,0.000,ALERT,212.16,301.47,59.965,1458798303,"274151322000054","219011344069620",0.00,-1.50,0,288.25,303.58,0.0,0.0,0.000,612878.8,612878.8,16724,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458798363,299746.00
03/24/2016 01:45,2,0.000,ALERT,213.74,304.18,60.012,1458798303,"201051344000867","219011344069620",0.00,-1.00,0,290.35,306.28,0.0,0.0,0.000,336984.0,336984.0,23501,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458798365,299747.00
03/24/2016 01:45,2,0.000,ALERT,212.83,302.07,59.970,1458798303,"201051344001093","219011344069620",0.00,-1.00,0,288.85,303.58,0.0,0.0,0.000,346408.3,346408.3,27944,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458798367,299748.00
03/24/2016 01:45,2,0.000,ALERT,213.29,304.78,60.007,1458798303,"201051344000900","219011344069620",0.00,-2.50,0,290.65,305.98,0.0,0.0,0.000,352339.5,352339.5,22903,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458798369,299749.00
03/24/2016 01:45,2,0.000,ALERT,213.51,304.18,59.975,1458798303,"201051344000648","219011344069620",0.00,-3.00,0,290.05,305.98,0.0,0.0,0.000,344988.1,344988.1,23205,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458798371,299750.00
03/24/2016 01:45,2,0.000,ALERT,213.51,305.08,60.012,1458798303,"201051344000569","219011344069620",0.00,-2.00,0,291.55,306.88,0.0,0.0,0.000,353786.0,353786.0,22834,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458798373,299751.00
03/24/2016 01:45,2,0.000,ALERT,213.29,305.08,59.954,1458798303,"201051344000983","219011344069620",0.00,-2.00,0,290.95,306.58,0.0,0.0,0.000,345663.6,345663.6,23302,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458798374,299752.00
03/24/2016 01:45,2,0.000,ALERT,213.74,304.78,60.023,1458798303,"201051344001158","219011344069620",0.00,-3.00,0,290.35,305.98,0.0,0.0,0.000,341111.7,341111.7,23542,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458798376,299753.00
03/24/2016 01:45,2,0.000,ALERT,213.96,305.38,59.965,1458798303,"201051344000576","219011344069620",0.00,-2.50,0,291.25,306.28,0.0,0.0,0.000,346771.8,346771.8,22970,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458798378,299754.00
03/24/2016 01:45,2,0.000,ALERT,212.61,300.57,59.965,1458798303,"274151322000087","219011344069620",0.00,-1.00,0,287.35,302.68,0.0,0.0,0.000,587311.7,587311.7,16793,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458798380,299755.00
03/24/2016 02:00,2,0.000,ALERT,213.96,304.78,60.018,1458799203,"201051344000645","219011344069620",0.00,-2.00,0,302.68,306.28,0.0,0.0,0.000,346420.4,346420.4,23119,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458799205,299756.00
03/24/2016 02:00,2,0.000,ALERT,212.83,302.07,60.002,1458799203,"274151322000085","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,615828.4,615828.4,16741,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458799207,299757.00
03/24/2016 02:00,2,0.000,ALERT,214.19,304.78,60.007,1458799203,"201051344000633","219011344069620",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,337446.9,337446.9,23564,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458799209,299758.00
03/24/2016 02:00,2,0.000,ALERT,213.74,305.08,60.007,1458799203,"201051344000469","219011344069620",0.00,-3.00,0,301.77,306.28,0.0,0.0,0.000,338885.7,338885.7,23522,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458799211,299759.00
03/24/2016 02:00,2,0.000,ALERT,212.83,302.68,59.965,1458799203,"201051344000646","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,342878.3,342878.3,28076,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458799213,299760.00
03/24/2016 02:00,2,0.000,ALERT,212.61,301.47,60.018,1458799203,"274151322000052","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,624027.8,624027.8,16956,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458799214,299761.00
03/24/2016 02:00,2,0.000,ALERT,213.29,302.98,60.028,1458799203,"201051344000585","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,348315.6,348315.6,28089,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458799216,299762.00
03/24/2016 02:00,2,0.000,ALERT,212.83,302.98,60.007,1458799203,"201051344001230","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,346831.9,346831.9,27870,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458799218,299763.00
03/24/2016 02:00,2,0.000,ALERT,213.74,303.58,60.018,1458799203,"201051344000582","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,340314.2,340314.2,28057,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458799220,299764.00
03/24/2016 02:00,2,0.000,ALERT,212.61,302.68,59.981,1458799203,"201051344000955","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,351397.3,351397.3,27990,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458799222,299765.00
03/24/2016 02:00,2,0.000,ALERT,212.61,301.17,59.996,1458799203,"274151322000094","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,501123.2,501123.2,17648,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458799224,299766.00
03/24/2016 02:00,2,0.000,ALERT,213.51,305.38,60.002,1458799203,"201051344000579","219011344069620",0.00,-2.00,0,303.28,306.88,0.0,0.0,0.000,352394.0,352394.0,3585,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458799225,299767.00
03/24/2016 02:00,2,0.000,ALERT,212.83,303.28,60.002,1458799203,"201051344000890","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,348743.6,348743.6,28017,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458799227,299768.00
03/24/2016 02:00,2,0.000,ALERT,213.06,302.68,59.949,1458799203,"201051344000438","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,350875.9,350875.9,28008,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458799229,299769.00
03/24/2016 02:00,2,0.000,ALERT,213.29,302.37,60.007,1458799203,"201051344000417","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,344474.3,344474.3,28165,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458799231,299770.00
03/24/2016 02:00,2,0.000,ALERT,212.61,302.07,60.007,1458799203,"274151322000083","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,618251.5,618251.5,17004,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458799233,299771.00
03/24/2016 02:00,2,0.000,ALERT,213.29,302.37,60.002,1458799203,"274151322000076","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,658142.7,658142.7,17010,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458799234,299772.00
03/24/2016 02:00,2,0.000,ALERT,213.51,305.98,60.002,1458799203,"201051344000868","219011344069620",0.00,-2.50,0,303.58,307.18,0.0,0.0,0.000,337893.4,337893.4,23259,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458799236,299773.00
03/24/2016 02:00,2,0.000,ALERT,212.61,302.68,59.996,1458799203,"274151322000095","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,651611.4,651611.4,16904,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458799238,299774.00
03/24/2016 02:00,2,0.000,ALERT,213.29,304.78,60.002,1458799203,"201051344000988","219011344069620",0.00,-2.00,0,299.97,305.98,0.0,0.0,0.000,335857.2,335857.2,23536,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458799240,299775.00
03/24/2016 02:00,2,0.000,ALERT,212.83,302.07,60.007,1458799203,"201051344001025","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,348309.7,348309.7,28073,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458799242,299776.00
03/24/2016 02:00,2,0.000,ALERT,213.29,305.08,60.002,1458799203,"201051344000458","219011344069620",0.00,-0.50,0,302.98,307.18,0.0,0.0,0.000,345862.1,345862.1,23466,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458799244,299777.00
03/24/2016 02:00,2,0.000,ALERT,213.96,305.08,59.996,1458799203,"201051344000853","219011344069620",0.00,-2.00,0,302.68,306.58,0.0,0.0,0.000,344183.0,344183.0,23059,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458799245,299778.00
03/24/2016 02:00,2,0.000,ALERT,213.29,302.68,59.959,1458799203,"201051344000685","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,350579.2,350579.2,27886,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458799247,299779.00
03/24/2016 02:00,2,0.000,ALERT,213.06,302.07,59.991,1458799203,"201051344000917","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,347741.7,347741.7,27887,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458799249,299780.00
03/24/2016 02:00,2,0.000,ALERT,213.06,302.68,59.996,1458799203,"201051344001145","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,352943.0,352943.0,27746,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458799251,299781.00
03/24/2016 02:00,2,0.000,ALERT,213.06,302.07,59.975,1458799203,"201051344000651","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,344706.9,344706.9,28116,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458799253,299782.00
03/24/2016 02:00,2,0.000,ALERT,212.16,301.77,59.996,1458799203,"274151322000088","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,599345.7,599345.7,16701,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458799254,299783.00
03/24/2016 02:00,2,0.000,ALERT,213.51,301.17,59.996,1458799203,"274151322000068","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,501303.3,501303.3,17821,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458799256,299784.00
03/24/2016 02:00,2,0.000,ALERT,212.61,302.68,59.996,1458799203,"201051344001135","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,341186.2,341186.2,28081,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458799258,299785.00
03/24/2016 02:00,2,0.000,ALERT,213.06,305.68,59.986,1458799203,"201051344000594","219011344069620",0.00,-2.50,0,302.68,306.58,0.0,0.0,0.000,348100.2,348100.2,23497,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458799260,299786.00
03/24/2016 02:00,2,0.000,ALERT,213.06,302.68,59.996,1458799203,"201051344001203","219011344069620",0.00,-2.50,0,299.97,305.38,0.0,0.0,0.000,347523.5,347523.5,28069,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458799262,299787.00
03/24/2016 02:00,2,0.000,ALERT,212.61,301.77,60.012,1458799203,"274151322000054","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,612878.8,612878.8,16726,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458799264,299788.00
03/24/2016 02:00,2,0.000,ALERT,213.74,304.78,59.996,1458799203,"201051344000867","219011344069620",0.00,-1.50,0,302.07,306.88,0.0,0.0,0.000,336984.0,336984.0,23503,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458799265,299789.00
03/24/2016 02:00,2,0.000,ALERT,213.06,302.68,60.002,1458799203,"201051344001093","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,346408.3,346408.3,27946,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458799267,299790.00
03/24/2016 02:00,2,0.000,ALERT,213.51,305.38,59.991,1458799203,"201051344000900","219011344069620",0.00,-2.00,0,302.68,306.28,0.0,0.0,0.000,352339.5,352339.5,22905,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458799269,299791.00
03/24/2016 02:00,2,0.000,ALERT,213.74,304.48,59.996,1458799203,"201051344000648","219011344069620",0.00,-3.00,0,302.07,306.58,0.0,0.0,0.000,344988.1,344988.1,23207,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458799271,299792.00
03/24/2016 02:00,2,0.000,ALERT,213.74,305.98,59.991,1458799203,"201051344000569","219011344069620",0.00,-2.00,0,303.58,307.48,0.0,0.0,0.000,353786.0,353786.0,22836,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458799273,299793.00
03/24/2016 02:00,2,0.000,ALERT,213.51,305.38,59.954,1458799203,"201051344000983","219011344069620",0.00,-1.50,0,303.28,306.88,0.0,0.0,0.000,345663.6,345663.6,23304,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458799274,299794.00
03/24/2016 02:00,2,0.000,ALERT,213.74,305.38,60.002,1458799203,"201051344001158","219011344069620",0.00,-3.00,0,302.37,306.28,0.0,0.0,0.000,341111.7,341111.7,23544,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458799276,299795.00
03/24/2016 02:00,2,0.000,ALERT,213.96,305.68,59.996,1458799203,"201051344000576","219011344069620",0.00,-2.50,0,302.98,306.58,0.0,0.0,0.000,346771.8,346771.8,22972,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458799278,299796.00
03/24/2016 02:00,2,0.000,ALERT,212.83,300.87,60.012,1458799203,"274151322000087","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,587311.7,587311.7,16795,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458799280,299797.00
03/24/2016 02:15,2,0.000,ALERT,213.96,304.48,59.991,1458800103,"201051344000645","219011344069620",0.00,-1.50,0,302.98,306.58,0.0,0.0,0.000,346420.4,346420.4,23121,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458800105,299798.00
03/24/2016 02:15,2,0.000,ALERT,212.83,301.47,59.991,1458800103,"274151322000085","219011344069620",0.00,-1.50,0,300.27,303.58,0.0,0.0,0.000,615828.4,615828.4,16743,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458800107,299799.00
03/24/2016 02:15,2,0.000,ALERT,214.19,304.48,59.991,1458800103,"201051344000633","219011344069620",0.00,-2.50,0,301.47,306.28,0.0,0.0,0.000,337446.9,337446.9,23566,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458800109,299800.00
03/24/2016 02:15,2,0.000,ALERT,213.51,304.48,59.986,1458800103,"201051344000469","219011344069620",0.00,-2.50,0,302.07,306.88,0.0,0.0,0.000,338885.7,338885.7,23524,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458800110,299801.00
03/24/2016 02:15,2,0.000,ALERT,212.61,302.37,59.981,1458800103,"201051344000646","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,342878.3,342878.3,28078,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458800112,299802.00
03/24/2016 02:15,2,0.000,ALERT,212.61,301.77,60.023,1458800103,"274151322000052","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,624027.8,624027.8,16958,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458800114,299803.00
03/24/2016 02:15,2,0.000,ALERT,212.83,302.68,60.023,1458800103,"201051344000585","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,348315.6,348315.6,28091,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458800116,299804.00
03/24/2016 02:15,2,0.000,ALERT,213.06,302.98,59.986,1458800103,"201051344001230","219011344069620",0.00,-2.00,0,301.17,304.48,0.0,0.0,0.000,346831.9,346831.9,27872,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458800118,299805.00
03/24/2016 02:15,2,0.000,ALERT,213.51,303.58,59.981,1458800103,"201051344000582","219011344069620",0.00,-3.00,0,301.77,305.08,0.0,0.0,0.000,340314.2,340314.2,28059,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458800119,299806.00
03/24/2016 02:15,2,0.000,ALERT,212.61,302.37,59.981,1458800103,"201051344000955","219011344069620",0.00,-2.00,0,300.87,304.18,0.0,0.0,0.000,351397.3,351397.3,27992,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458800121,299807.00
03/24/2016 02:15,2,0.000,ALERT,212.83,300.87,60.012,1458800103,"274151322000094","219011344069620",0.00,-2.50,0,299.67,302.98,0.0,0.0,0.000,501123.2,501123.2,17650,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458800123,299808.00
03/24/2016 02:15,2,0.000,ALERT,213.51,305.08,60.002,1458800103,"201051344000579","219011344069620",0.00,-1.50,0,303.58,307.48,0.0,0.0,0.000,352394.0,352394.0,3587,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458800125,299809.00
03/24/2016 02:15,2,0.000,ALERT,212.83,302.68,59.996,1458800103,"201051344000890","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,348743.6,348743.6,28019,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458800127,299810.00
03/24/2016 02:15,2,0.000,ALERT,212.83,302.37,59.986,1458800103,"201051344000438","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,350875.9,350875.9,28010,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458800129,299811.00
03/24/2016 02:15,2,0.000,ALERT,213.06,302.07,59.991,1458800103,"201051344000417","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,344474.3,344474.3,28167,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458800130,299812.00
03/24/2016 02:15,2,0.000,ALERT,213.06,302.68,59.996,1458800103,"274151322000083","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,618251.5,618251.5,17006,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458800132,299813.00
03/24/2016 02:15,2,0.000,ALERT,213.51,302.37,59.986,1458800103,"274151322000076","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,658142.7,658142.7,17012,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458800134,299814.00
03/24/2016 02:15,2,0.000,ALERT,213.51,305.38,59.991,1458800103,"201051344000868","219011344069620",0.00,-2.00,0,303.88,307.48,0.0,0.0,0.000,337893.4,337893.4,23261,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458800136,299815.00
03/24/2016 02:15,2,0.000,ALERT,212.83,302.37,60.002,1458800103,"274151322000095","219011344069620",0.00,-2.50,0,301.17,304.48,0.0,0.0,0.000,651611.4,651611.4,16906,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458800138,299816.00
03/24/2016 02:15,2,0.000,ALERT,213.29,304.78,59.981,1458800103,"201051344000988","219011344069620",0.00,-1.50,0,300.57,306.28,0.0,0.0,0.000,335857.2,335857.2,23538,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458800140,299817.00
03/24/2016 02:15,2,0.000,ALERT,212.83,302.07,59.975,1458800103,"201051344001025","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,348309.7,348309.7,28075,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458800141,299818.00
03/24/2016 02:15,2,0.000,ALERT,213.51,305.08,59.986,1458800103,"201051344000458","219011344069620",0.00,-0.50,0,303.28,307.48,0.0,0.0,0.000,345862.1,345862.1,23468,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458800143,299819.00
03/24/2016 02:15,2,0.000,ALERT,213.96,304.48,59.975,1458800103,"201051344000853","219011344069620",0.00,-2.00,0,302.68,306.58,0.0,0.0,0.000,344183.0,344183.0,23061,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458800145,299820.00
03/24/2016 02:15,2,0.000,ALERT,213.51,302.37,59.981,1458800103,"201051344000685","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,350579.2,350579.2,27888,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458800147,299821.00
03/24/2016 02:15,2,0.000,ALERT,213.06,301.77,59.965,1458800103,"201051344000917","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,347741.7,347741.7,27889,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458800149,299822.00
03/24/2016 02:15,2,0.000,ALERT,213.06,302.37,59.975,1458800103,"201051344001145","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,352943.0,352943.0,27748,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458800151,299823.00
03/24/2016 02:15,2,0.000,ALERT,213.06,302.07,59.933,1458800103,"201051344000651","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,344706.9,344706.9,28118,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458800153,299824.00
03/24/2016 02:15,2,0.000,ALERT,212.38,301.17,59.965,1458800103,"274151322000088","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,599345.7,599345.7,16703,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458800155,299825.00
03/24/2016 02:15,2,0.000,ALERT,213.74,301.47,59.944,1458800103,"274151322000068","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,501303.3,501303.3,17823,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458800156,299826.00
03/24/2016 02:15,2,0.000,ALERT,212.61,302.98,59.970,1458800103,"201051344001135","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,341186.2,341186.2,28083,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458800158,299827.00
03/24/2016 02:15,2,0.000,ALERT,213.29,305.68,60.012,1458800103,"201051344000594","219011344069620",0.00,-2.00,0,302.68,307.18,0.0,0.0,0.000,348100.2,348100.2,23499,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458800160,299828.00
03/24/2016 02:15,2,0.000,ALERT,213.06,302.68,59.981,1458800103,"201051344001203","219011344069620",0.00,-2.50,0,300.57,305.68,0.0,0.0,0.000,347523.5,347523.5,28071,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458800162,299829.00
03/24/2016 02:15,2,0.000,ALERT,212.61,301.17,59.975,1458800103,"274151322000054","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,612878.8,612878.8,16728,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458800164,299830.00
03/24/2016 02:15,2,0.000,ALERT,213.74,304.48,59.981,1458800103,"201051344000867","219011344069620",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,336984.0,336984.0,23505,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458800165,299831.00
03/24/2016 02:15,2,0.000,ALERT,212.83,302.68,59.970,1458800103,"201051344001093","219011344069620",0.00,-1.00,0,300.87,304.18,0.0,0.0,0.000,346408.3,346408.3,27948,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458800167,299832.00
03/24/2016 02:15,2,0.000,ALERT,213.51,305.08,59.944,1458800103,"201051344000900","219011344069620",0.00,-2.00,0,302.68,306.58,0.0,0.0,0.000,352339.5,352339.5,22907,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458800169,299833.00
03/24/2016 02:15,2,0.000,ALERT,213.74,304.48,60.007,1458800103,"201051344000648","219011344069620",0.00,-3.00,0,302.37,306.88,0.0,0.0,0.000,344988.1,344988.1,23209,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458800171,299834.00
03/24/2016 02:15,2,0.000,ALERT,213.74,305.68,59.986,1458800103,"201051344000569","219011344069620",0.00,-2.00,0,303.58,307.78,0.0,0.0,0.000,353786.0,353786.0,22838,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458800173,299835.00
03/24/2016 02:15,2,0.000,ALERT,213.51,305.08,59.965,1458800103,"201051344000983","219011344069620",0.00,-1.50,0,303.28,307.48,0.0,0.0,0.000,345663.6,345663.6,23306,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458800174,299836.00
03/24/2016 02:15,2,0.000,ALERT,213.74,305.08,59.986,1458800103,"201051344001158","219011344069620",0.00,-2.50,0,302.37,306.88,0.0,0.0,0.000,341111.7,341111.7,23546,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458800176,299837.00
03/24/2016 02:15,2,0.000,ALERT,213.96,305.38,59.970,1458800103,"201051344000576","219011344069620",0.00,-2.00,0,302.98,307.18,0.0,0.0,0.000,346771.8,346771.8,22974,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458800178,299838.00
03/24/2016 02:15,2,0.000,ALERT,212.83,300.87,59.970,1458800103,"274151322000087","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,587311.7,587311.7,16797,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458800180,299839.00
03/24/2016 02:30,2,0.000,ALERT,213.74,304.48,59.996,1458801003,"201051344000645","219011344069620",0.00,-1.50,0,301.47,306.58,0.0,0.0,0.000,346420.4,346420.4,23123,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458801005,299840.00
03/24/2016 02:30,2,0.000,ALERT,212.61,301.77,60.007,1458801003,"274151322000085","219011344069620",0.00,-1.50,0,296.06,303.58,0.0,0.0,0.000,615828.4,615828.4,16745,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801007,299841.00
03/24/2016 02:30,2,0.000,ALERT,213.96,304.48,60.007,1458801003,"201051344000633","219011344069620",0.00,-2.00,0,300.27,306.28,0.0,0.0,0.000,337446.9,337446.9,23568,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458801009,299842.00
03/24/2016 02:30,2,0.000,ALERT,213.29,304.78,59.996,1458801003,"201051344000469","219011344069620",0.00,-2.50,0,300.87,306.58,0.0,0.0,0.000,338885.7,338885.7,23526,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801010,299843.00
03/24/2016 02:30,2,0.000,ALERT,212.83,302.68,60.039,1458801003,"201051344000646","219011344069620",0.00,-2.50,0,298.77,304.18,0.0,0.0,0.000,342878.3,342878.3,28080,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801012,299844.00
03/24/2016 02:30,2,0.000,ALERT,212.38,302.68,59.996,1458801003,"274151322000052","219011344069620",0.00,-1.50,0,296.06,303.88,0.0,0.0,0.000,624027.8,624027.8,16960,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801014,299845.00
03/24/2016 02:30,2,0.000,ALERT,213.29,302.68,60.002,1458801003,"201051344000585","219011344069620",0.00,-1.50,0,298.77,304.48,0.0,0.0,0.000,348315.6,348315.6,28093,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801016,299846.00
03/24/2016 02:30,2,0.000,ALERT,212.83,302.68,59.991,1458801003,"201051344001230","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,346831.9,346831.9,27874,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458801018,299847.00
03/24/2016 02:30,2,0.000,ALERT,213.51,303.58,59.981,1458801003,"201051344000582","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,340314.2,340314.2,28061,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801019,299848.00
03/24/2016 02:30,2,0.000,ALERT,212.61,302.07,60.007,1458801003,"201051344000955","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,351397.3,351397.3,27994,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801021,299849.00
03/24/2016 02:30,2,0.000,ALERT,212.38,301.17,60.002,1458801003,"274151322000094","219011344069620",0.00,-2.50,0,295.46,302.68,0.0,0.0,0.000,501123.2,501123.2,17652,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801023,299850.00
03/24/2016 02:30,2,0.000,ALERT,213.29,305.38,59.938,1458801003,"201051344000579","219011344069620",0.00,-1.50,0,302.07,307.48,0.0,0.0,0.000,352394.0,352394.0,3589,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801025,299851.00
03/24/2016 02:30,2,0.000,ALERT,212.83,302.68,59.975,1458801003,"201051344000890","219011344069620",0.00,-1.50,0,299.97,305.38,0.0,0.0,0.000,348743.6,348743.6,28021,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458801027,299852.00
03/24/2016 02:30,2,0.000,ALERT,213.06,302.07,59.986,1458801003,"201051344000438","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,350875.9,350875.9,28012,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801028,299853.00
03/24/2016 02:30,2,0.000,ALERT,213.29,302.07,59.975,1458801003,"201051344000417","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,344474.3,344474.3,28169,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801030,299854.00
