ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2016 02:30,2,0.000,ALERT,212.61,302.07,59.965,1458801003,"274151322000083","219011344069620",0.00,-1.50,0,296.66,303.88,0.0,0.0,0.000,618251.5,618251.5,17008,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801032,299855.00
03/24/2016 02:30,2,0.000,ALERT,213.29,301.47,59.970,1458801003,"274151322000076","219011344069620",0.00,-1.50,0,296.06,303.88,0.0,0.0,0.000,658142.7,658142.7,17014,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801034,299856.00
03/24/2016 02:30,2,0.000,ALERT,213.51,305.68,59.970,1458801003,"201051344000868","219011344069620",0.00,-2.00,0,302.37,307.48,0.0,0.0,0.000,337893.4,337893.4,23263,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801036,299857.00
03/24/2016 02:30,2,0.000,ALERT,212.61,302.68,59.975,1458801003,"274151322000095","219011344069620",0.00,-2.50,0,297.26,304.48,0.0,0.0,0.000,651611.4,651611.4,16908,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801037,299858.00
03/24/2016 02:30,2,0.000,ALERT,213.06,301.77,60.007,1458801003,"201051344001025","219011344069620",0.00,-2.50,0,298.77,305.08,0.0,0.0,0.000,348309.7,348309.7,28077,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458801040,299859.00
03/24/2016 02:30,2,0.000,ALERT,213.29,304.78,59.986,1458801003,"201051344000458","219011344069620",0.00,0.00,0,301.77,307.48,0.0,0.0,0.000,345862.1,345862.1,23470,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458801042,299860.00
03/24/2016 02:30,2,0.000,ALERT,213.96,304.48,59.981,1458801003,"201051344000853","219011344069620",0.00,-2.00,0,301.47,306.88,0.0,0.0,0.000,344183.0,344183.0,23063,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801044,299861.00
03/24/2016 02:30,2,0.000,ALERT,213.51,302.68,59.986,1458801003,"201051344000685","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,350579.2,350579.2,27890,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801046,299862.00
03/24/2016 02:30,2,0.000,ALERT,213.51,302.37,59.981,1458801003,"201051344000917","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,347741.7,347741.7,27891,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458801048,299863.00
03/24/2016 02:30,2,0.000,ALERT,213.51,302.98,59.981,1458801003,"201051344001145","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,352943.0,352943.0,27750,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801049,299864.00
03/24/2016 02:30,2,0.000,ALERT,213.29,302.07,59.954,1458801003,"201051344000651","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,344706.9,344706.9,28120,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801051,299865.00
03/24/2016 02:30,2,0.000,ALERT,212.38,301.47,59.981,1458801003,"274151322000088","219011344069620",0.00,-1.00,0,295.76,303.28,0.0,0.0,0.000,599345.7,599345.7,16705,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801053,299866.00
03/24/2016 02:30,2,0.000,ALERT,213.29,301.17,59.975,1458801003,"274151322000068","219011344069620",0.00,-0.50,0,295.46,302.68,0.0,0.0,0.000,501303.3,501303.3,17825,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801055,299867.00
03/24/2016 02:30,2,0.000,ALERT,212.83,302.98,59.975,1458801003,"201051344001135","219011344069620",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,341186.2,341186.2,28085,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801057,299868.00
03/24/2016 02:30,2,0.000,ALERT,213.06,305.38,59.949,1458801003,"201051344000594","219011344069620",0.00,-2.00,0,301.47,306.88,0.0,0.0,0.000,348100.2,348100.2,23501,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458801059,299869.00
03/24/2016 02:30,2,0.000,ALERT,213.29,302.37,59.970,1458801003,"201051344001203","219011344069620",0.00,-2.00,0,299.37,305.98,0.0,0.0,0.000,347523.5,347523.5,28073,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458801060,299870.00
03/24/2016 02:30,2,0.000,ALERT,212.38,302.68,59.975,1458801003,"274151322000054","219011344069620",0.00,-1.00,0,296.06,303.88,0.0,0.0,0.000,612878.8,612878.8,16730,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801062,299871.00
03/24/2016 02:30,2,0.000,ALERT,213.74,304.48,59.965,1458801003,"201051344000867","219011344069620",0.00,-1.50,0,300.87,306.88,0.0,0.0,0.000,336984.0,336984.0,23507,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801064,299872.00
03/24/2016 02:30,2,0.000,ALERT,213.06,302.68,59.970,1458801003,"201051344001093","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,346408.3,346408.3,27950,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801066,299873.00
03/24/2016 02:30,2,0.000,ALERT,213.29,305.08,59.975,1458801003,"201051344000900","219011344069620",0.00,-2.00,0,301.47,306.58,0.0,0.0,0.000,352339.5,352339.5,22909,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801068,299874.00
03/24/2016 02:30,2,0.000,ALERT,213.51,304.18,59.970,1458801003,"201051344000648","219011344069620",0.00,-3.00,0,300.87,306.58,0.0,0.0,0.000,344988.1,344988.1,23211,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801070,299875.00
03/24/2016 02:30,2,0.000,ALERT,213.51,305.38,59.970,1458801003,"201051344000569","219011344069620",0.00,-1.50,0,302.07,307.78,0.0,0.0,0.000,353786.0,353786.0,22840,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801072,299876.00
03/24/2016 02:30,2,0.000,ALERT,213.29,304.78,59.970,1458801003,"201051344000983","219011344069620",0.00,-1.50,0,301.77,307.18,0.0,0.0,0.000,345663.6,345663.6,23308,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458801073,299877.00
03/24/2016 02:30,2,0.000,ALERT,213.51,304.78,59.975,1458801003,"201051344001158","219011344069620",0.00,-2.50,0,301.17,306.28,0.0,0.0,0.000,341111.7,341111.7,23548,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458801075,299878.00
03/24/2016 02:30,2,0.000,ALERT,213.96,305.38,59.991,1458801003,"201051344000576","219011344069620",0.00,-2.00,0,301.77,307.18,0.0,0.0,0.000,346771.8,346771.8,22976,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801077,299879.00
03/24/2016 02:30,2,0.000,ALERT,212.61,301.17,60.007,1458801003,"274151322000087","219011344069620",0.00,-1.00,0,295.16,302.68,0.0,0.0,0.000,587311.7,587311.7,16799,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801079,299880.00
03/24/2016 02:30,2,0.000,ALERT,213.06,304.48,59.975,1458801003,"201051344000988","219011344069620",0.00,-1.50,0,299.37,306.28,0.0,0.0,0.000,335857.2,335857.2,23540,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801080,299881.00
03/24/2016 02:45,2,0.000,ALERT,214.41,305.68,60.007,1458801903,"201051344000645","219011344069620",0.00,-1.50,0,302.68,307.18,0.0,0.0,0.000,346420.4,346420.4,23125,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801905,299882.00
03/24/2016 02:45,2,0.000,ALERT,213.06,301.77,60.007,1458801903,"274151322000085","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,615828.4,615828.4,16747,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801907,299883.00
03/24/2016 02:45,2,0.000,ALERT,214.41,305.68,60.028,1458801903,"201051344000633","219011344069620",0.00,-2.00,0,301.17,306.58,0.0,0.0,0.000,337446.9,337446.9,23570,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801909,299884.00
03/24/2016 02:45,2,0.000,ALERT,213.96,305.98,60.002,1458801903,"201051344000469","219011344069620",0.00,-2.50,0,301.77,306.88,0.0,0.0,0.000,338885.7,338885.7,23528,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458801911,299885.00
03/24/2016 02:45,2,0.000,ALERT,213.06,302.98,59.970,1458801903,"201051344000646","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,342878.3,342878.3,28082,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801913,299886.00
03/24/2016 02:45,2,0.000,ALERT,212.61,302.68,59.970,1458801903,"274151322000052","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,624027.8,624027.8,16962,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801914,299887.00
03/24/2016 02:45,2,0.000,ALERT,213.51,303.28,59.928,1458801903,"201051344000585","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,348315.6,348315.6,28095,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801916,299888.00
03/24/2016 02:45,2,0.000,ALERT,213.29,303.58,59.970,1458801903,"201051344001230","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,346831.9,346831.9,27876,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458801918,299889.00
03/24/2016 02:45,2,0.000,ALERT,213.96,304.18,60.012,1458801903,"201051344000582","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,340314.2,340314.2,28063,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801920,299890.00
03/24/2016 02:45,2,0.000,ALERT,212.83,302.98,59.965,1458801903,"201051344000955","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,351397.3,351397.3,27996,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801921,299891.00
03/24/2016 02:45,2,0.000,ALERT,212.83,301.47,59.975,1458801903,"274151322000094","219011344069620",0.00,-2.00,0,299.97,303.28,0.0,0.0,0.000,501123.2,501123.2,17654,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801923,299892.00
03/24/2016 02:45,2,0.000,ALERT,213.74,306.58,59.970,1458801903,"201051344000579","219011344069620",0.00,-1.50,0,303.28,307.78,0.0,0.0,0.000,352394.0,352394.0,3591,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458801925,299893.00
03/24/2016 02:45,2,0.000,ALERT,212.83,303.28,59.975,1458801903,"201051344000890","219011344069620",0.00,-1.00,0,300.57,305.98,0.0,0.0,0.000,348743.6,348743.6,28023,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801927,299894.00
03/24/2016 02:45,2,0.000,ALERT,213.29,302.98,59.970,1458801903,"201051344000438","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,350875.9,350875.9,28014,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801929,299895.00
03/24/2016 02:45,2,0.000,ALERT,213.51,302.68,59.970,1458801903,"201051344000417","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,344474.3,344474.3,28171,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458801931,299896.00
03/24/2016 02:45,2,0.000,ALERT,212.83,302.37,59.975,1458801903,"274151322000083","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,618251.5,618251.5,17010,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801932,299897.00
03/24/2016 02:45,2,0.000,ALERT,213.51,302.07,59.970,1458801903,"274151322000076","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,658142.7,658142.7,17016,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801934,299898.00
03/24/2016 02:45,2,0.000,ALERT,213.74,306.28,59.928,1458801903,"201051344000868","219011344069620",0.00,-2.00,0,303.28,307.78,0.0,0.0,0.000,337893.4,337893.4,23265,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801936,299899.00
03/24/2016 02:45,2,0.000,ALERT,212.83,302.68,59.959,1458801903,"274151322000095","219011344069620",0.00,-2.50,0,301.47,304.78,0.0,0.0,0.000,651611.4,651611.4,16910,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801938,299900.00
03/24/2016 02:45,2,0.000,ALERT,213.51,305.68,59.938,1458801903,"201051344000988","219011344069620",0.00,-1.50,0,300.27,306.58,0.0,0.0,0.000,335857.2,335857.2,23542,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458801940,299901.00
03/24/2016 02:45,2,0.000,ALERT,213.06,302.37,59.981,1458801903,"201051344001025","219011344069620",0.00,-2.50,0,299.97,305.38,0.0,0.0,0.000,348309.7,348309.7,28079,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801941,299902.00
03/24/2016 02:45,2,0.000,ALERT,213.51,305.68,59.975,1458801903,"201051344000458","219011344069620",0.00,0.00,0,302.98,307.48,0.0,0.0,0.000,345862.1,345862.1,23472,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801943,299903.00
03/24/2016 02:45,2,0.000,ALERT,214.19,305.68,59.949,1458801903,"201051344000853","219011344069620",0.00,-2.00,0,302.98,307.18,0.0,0.0,0.000,344183.0,344183.0,23065,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458801945,299904.00
03/24/2016 02:45,2,0.000,ALERT,213.51,302.98,59.970,1458801903,"201051344000685","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,350579.2,350579.2,27892,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801947,299905.00
03/24/2016 02:45,2,0.000,ALERT,213.51,302.68,59.970,1458801903,"201051344000917","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,347741.7,347741.7,27893,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458801949,299906.00
03/24/2016 02:45,2,0.000,ALERT,213.51,303.28,59.981,1458801903,"201051344001145","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,352943.0,352943.0,27752,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801951,299907.00
03/24/2016 02:45,2,0.000,ALERT,213.29,302.37,59.975,1458801903,"201051344000651","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,344706.9,344706.9,28122,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458801952,299908.00
03/24/2016 02:45,2,0.000,ALERT,212.61,302.07,59.975,1458801903,"274151322000088","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,599345.7,599345.7,16707,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801954,299909.00
03/24/2016 02:45,2,0.000,ALERT,213.96,301.77,59.975,1458801903,"274151322000068","219011344069620",0.00,-0.50,0,299.67,302.98,0.0,0.0,0.000,501303.3,501303.3,17827,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801956,299910.00
03/24/2016 02:45,2,0.000,ALERT,213.06,302.98,59.965,1458801903,"201051344001135","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,341186.2,341186.2,28087,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458801958,299911.00
03/24/2016 02:45,2,0.000,ALERT,213.51,306.58,59.981,1458801903,"201051344000594","219011344069620",0.00,-2.00,0,302.68,307.48,0.0,0.0,0.000,348100.2,348100.2,23503,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458801960,299912.00
03/24/2016 02:45,2,0.000,ALERT,213.29,302.98,59.986,1458801903,"201051344001203","219011344069620",0.00,-2.00,0,300.87,306.58,0.0,0.0,0.000,347523.5,347523.5,28075,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458801962,299913.00
03/24/2016 02:45,2,0.000,ALERT,213.06,302.68,60.002,1458801903,"274151322000054","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,612878.8,612878.8,16732,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801963,299914.00
03/24/2016 02:45,2,0.000,ALERT,214.19,305.38,59.986,1458801903,"201051344000867","219011344069620",0.00,-1.00,0,302.37,307.48,0.0,0.0,0.000,336984.0,336984.0,23509,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801965,299915.00
03/24/2016 02:45,2,0.000,ALERT,213.29,303.28,60.012,1458801903,"201051344001093","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,346408.3,346408.3,27952,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801967,299916.00
03/24/2016 02:45,2,0.000,ALERT,213.74,305.68,59.986,1458801903,"201051344000900","219011344069620",0.00,-2.00,0,302.68,306.88,0.0,0.0,0.000,352339.5,352339.5,22911,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801969,299917.00
03/24/2016 02:45,2,0.000,ALERT,214.19,305.38,59.944,1458801903,"201051344000648","219011344069620",0.00,-2.50,0,302.37,306.88,0.0,0.0,0.000,344988.1,344988.1,23213,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801971,299918.00
03/24/2016 02:45,2,0.000,ALERT,213.96,306.28,59.991,1458801903,"201051344000569","219011344069620",0.00,-1.50,0,303.58,308.09,0.0,0.0,0.000,353786.0,353786.0,22842,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801972,299919.00
03/24/2016 02:45,2,0.000,ALERT,213.74,305.98,59.986,1458801903,"201051344000983","219011344069620",0.00,-1.00,0,303.28,307.48,0.0,0.0,0.000,345663.6,345663.6,23310,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801974,299920.00
03/24/2016 02:45,2,0.000,ALERT,214.19,306.28,59.996,1458801903,"201051344001158","219011344069620",0.00,-2.50,0,302.37,306.88,0.0,0.0,0.000,341111.7,341111.7,23550,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801976,299921.00
03/24/2016 02:45,2,0.000,ALERT,214.41,306.58,59.991,1458801903,"201051344000576","219011344069620",0.00,-2.00,0,302.98,307.18,0.0,0.0,0.000,346771.8,346771.8,22978,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458801978,299922.00
03/24/2016 02:45,2,0.000,ALERT,213.06,300.87,59.991,1458801903,"274151322000087","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,587311.7,587311.7,16801,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458801980,299923.00
03/24/2016 03:00,2,0.000,ALERT,214.19,305.08,59.981,1458802803,"201051344000645","219011344069620",0.00,-1.50,0,298.17,307.78,0.0,0.0,0.000,346420.4,346420.4,23127,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458802805,299924.00
03/24/2016 03:00,2,0.000,ALERT,212.83,302.07,59.981,1458802803,"274151322000085","219011344069620",0.00,-1.00,0,298.77,304.18,0.0,0.0,0.000,615828.4,615828.4,16749,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458802807,299925.00
03/24/2016 03:00,2,0.000,ALERT,214.19,304.78,59.970,1458802803,"201051344000633","219011344069620",0.00,-2.00,0,296.96,306.58,0.0,0.0,0.000,337446.9,337446.9,23572,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458802809,299926.00
03/24/2016 03:00,2,0.000,ALERT,213.74,305.38,59.986,1458802803,"201051344000469","219011344069620",0.00,-2.00,0,297.87,307.48,0.0,0.0,0.000,338885.7,338885.7,23530,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458802811,299927.00
03/24/2016 03:00,2,0.000,ALERT,213.06,302.98,59.981,1458802803,"201051344000646","219011344069620",0.00,-2.00,0,296.66,304.78,0.0,0.0,0.000,342878.3,342878.3,28084,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458802812,299928.00
03/24/2016 03:00,2,0.000,ALERT,212.61,301.47,59.991,1458802803,"274151322000052","219011344069620",0.00,-1.50,0,298.77,304.48,0.0,0.0,0.000,624027.8,624027.8,16964,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458802814,299929.00
03/24/2016 03:00,2,0.000,ALERT,213.51,303.28,59.965,1458802803,"201051344000585","219011344069620",0.00,-1.00,0,296.66,304.78,0.0,0.0,0.000,348315.6,348315.6,28097,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458802816,299930.00
03/24/2016 03:00,2,0.000,ALERT,213.29,303.58,59.986,1458802803,"201051344001230","219011344069620",0.00,-1.50,0,297.57,305.08,0.0,0.0,0.000,346831.9,346831.9,27878,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458802818,299931.00
03/24/2016 03:00,2,0.000,ALERT,213.74,303.88,60.012,1458802803,"201051344000582","219011344069620",0.00,-2.50,0,298.17,305.68,0.0,0.0,0.000,340314.2,340314.2,28065,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458802820,299932.00
03/24/2016 03:00,2,0.000,ALERT,213.06,302.98,59.949,1458802803,"201051344000955","219011344069620",0.00,-1.50,0,297.26,304.48,0.0,0.0,0.000,351397.3,351397.3,27998,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458802822,299933.00
03/24/2016 03:00,2,0.000,ALERT,212.83,301.47,59.954,1458802803,"274151322000094","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,501123.2,501123.2,17656,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458802823,299934.00
03/24/2016 03:00,2,0.000,ALERT,213.74,305.98,59.981,1458802803,"201051344000579","219011344069620",0.00,-1.50,0,298.77,308.09,0.0,0.0,0.000,352394.0,352394.0,3593,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458802825,299935.00
03/24/2016 03:00,2,0.000,ALERT,213.29,303.28,59.975,1458802803,"201051344000890","219011344069620",0.00,-1.00,0,297.87,305.68,0.0,0.0,0.000,348743.6,348743.6,28025,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458802827,299936.00
03/24/2016 03:00,2,0.000,ALERT,213.51,303.28,59.975,1458802803,"201051344000438","219011344069620",0.00,-2.00,0,297.57,305.08,0.0,0.0,0.000,350875.9,350875.9,28016,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458802829,299937.00
03/24/2016 03:00,2,0.000,ALERT,213.74,302.68,59.981,1458802803,"201051344000417","219011344069620",0.00,-1.50,0,296.66,304.18,0.0,0.0,0.000,344474.3,344474.3,28173,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458802831,299938.00
03/24/2016 03:00,2,0.000,ALERT,213.06,302.07,59.991,1458802803,"274151322000083","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,618251.5,618251.5,17012,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458802833,299939.00
03/24/2016 03:00,2,0.000,ALERT,213.74,301.77,59.981,1458802803,"274151322000076","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,658142.7,658142.7,17018,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458802834,299940.00
03/24/2016 03:00,2,0.000,ALERT,213.74,305.98,59.975,1458802803,"201051344000868","219011344069620",0.00,-1.50,0,299.07,308.09,0.0,0.0,0.000,337893.4,337893.4,23267,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458802836,299941.00
03/24/2016 03:00,2,0.000,ALERT,213.06,302.98,59.970,1458802803,"274151322000095","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,651611.4,651611.4,16912,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458802838,299942.00
03/24/2016 03:00,2,0.000,ALERT,213.51,305.08,59.928,1458802803,"201051344000988","219011344069620",0.00,-1.50,0,296.36,306.88,0.0,0.0,0.000,335857.2,335857.2,23544,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458802840,299943.00
03/24/2016 03:00,2,0.000,ALERT,213.29,302.68,59.970,1458802803,"201051344001025","219011344069620",0.00,-2.50,0,296.96,305.38,0.0,0.0,0.000,348309.7,348309.7,28081,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458802842,299944.00
03/24/2016 03:00,2,0.000,ALERT,213.51,305.38,59.970,1458802803,"201051344000458","219011344069620",0.00,0.00,0,298.17,307.78,0.0,0.0,0.000,345862.1,345862.1,23474,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458802843,299945.00
03/24/2016 03:00,2,0.000,ALERT,214.19,305.08,59.933,1458802803,"201051344000853","219011344069620",0.00,-2.00,0,298.17,307.18,0.0,0.0,0.000,344183.0,344183.0,23067,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458802845,299946.00
03/24/2016 03:00,2,0.000,ALERT,213.96,303.28,59.922,1458802803,"201051344000685","219011344069620",0.00,-1.50,0,296.96,304.78,0.0,0.0,0.000,350579.2,350579.2,27894,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458802847,299947.00
03/24/2016 03:00,2,0.000,ALERT,213.51,302.98,59.965,1458802803,"201051344000917","219011344069620",0.00,-0.50,0,296.06,304.18,0.0,0.0,0.000,347741.7,347741.7,27895,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458802849,299948.00
03/24/2016 03:00,2,0.000,ALERT,213.96,303.88,59.965,1458802803,"201051344001145","219011344069620",0.00,-1.50,0,297.57,305.38,0.0,0.0,0.000,352943.0,352943.0,27754,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458802851,299949.00
03/24/2016 03:00,2,0.000,ALERT,213.74,302.68,59.965,1458802803,"201051344000651","219011344069620",0.00,-3.00,0,296.96,304.48,0.0,0.0,0.000,344706.9,344706.9,28124,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458802852,299950.00
03/24/2016 03:00,2,0.000,ALERT,212.61,302.07,59.970,1458802803,"274151322000088","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,599345.7,599345.7,16709,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458802854,299951.00
03/24/2016 03:00,2,0.000,ALERT,213.74,301.77,59.965,1458802803,"274151322000068","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,501303.3,501303.3,17829,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458802857,299952.00
03/24/2016 03:00,2,0.000,ALERT,213.29,303.58,59.970,1458802803,"201051344001135","219011344069620",0.00,-2.00,0,297.57,305.38,0.0,0.0,0.000,341186.2,341186.2,28089,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458802859,299953.00
03/24/2016 03:00,2,0.000,ALERT,213.29,305.98,59.954,1458802803,"201051344000594","219011344069620",0.00,-2.00,0,298.47,307.78,0.0,0.0,0.000,348100.2,348100.2,23505,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458802860,299954.00
03/24/2016 03:00,2,0.000,ALERT,213.51,302.98,59.965,1458802803,"201051344001203","219011344069620",0.00,-2.00,0,296.96,306.28,0.0,0.0,0.000,347523.5,347523.5,28077,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458802862,299955.00
03/24/2016 03:00,2,0.000,ALERT,212.83,302.37,59.981,1458802803,"274151322000054","219011344069620",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,612878.8,612878.8,16734,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458802864,299956.00
03/24/2016 03:00,2,0.000,ALERT,213.96,304.78,59.965,1458802803,"201051344000867","219011344069620",0.00,-1.00,0,297.57,307.78,0.0,0.0,0.000,336984.0,336984.0,23511,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458802866,299957.00
03/24/2016 03:00,2,0.000,ALERT,213.51,302.98,59.959,1458802803,"201051344001093","219011344069620",0.00,-0.50,0,296.96,304.78,0.0,0.0,0.000,346408.3,346408.3,27954,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458802867,299958.00
03/24/2016 03:00,2,0.000,ALERT,213.51,305.08,59.938,1458802803,"201051344000900","219011344069620",0.00,-1.50,0,298.17,307.18,0.0,0.0,0.000,352339.5,352339.5,22913,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458802869,299959.00
03/24/2016 03:00,2,0.000,ALERT,213.96,304.48,59.944,1458802803,"201051344000648","219011344069620",0.00,-2.50,0,297.57,307.48,0.0,0.0,0.000,344988.1,344988.1,23215,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458802871,299960.00
03/24/2016 03:00,2,0.000,ALERT,213.74,305.68,59.965,1458802803,"201051344000569","219011344069620",0.00,-1.50,0,298.77,308.39,0.0,0.0,0.000,353786.0,353786.0,22844,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458802873,299961.00
03/24/2016 03:00,2,0.000,ALERT,213.51,305.08,59.970,1458802803,"201051344000983","219011344069620",0.00,-1.50,0,298.47,308.09,0.0,0.0,0.000,345663.6,345663.6,23312,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458802875,299962.00
03/24/2016 03:00,2,0.000,ALERT,213.96,305.38,59.965,1458802803,"201051344001158","219011344069620",0.00,-2.50,0,298.17,307.18,0.0,0.0,0.000,341111.7,341111.7,23552,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458802877,299963.00
03/24/2016 03:00,2,0.000,ALERT,214.19,305.98,59.970,1458802803,"201051344000576","219011344069620",0.00,-2.00,0,298.47,307.78,0.0,0.0,0.000,346771.8,346771.8,22980,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458802878,299964.00
03/24/2016 03:00,2,0.000,ALERT,213.06,302.07,59.996,1458802803,"274151322000087","219011344069620",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,587311.7,587311.7,16803,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458802880,299965.00
03/24/2016 03:15,2,0.000,ALERT,214.19,305.68,59.981,1458803705,"201051344000645","219011344069620",0.00,-1.00,0,302.07,306.88,0.0,0.0,0.000,346420.4,346420.4,23129,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458803707,299966.00
03/24/2016 03:15,2,0.000,ALERT,213.06,302.07,59.959,1458803705,"274151322000085","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,615828.4,615828.4,16751,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458803709,299967.00
03/24/2016 03:15,2,0.000,ALERT,214.41,305.38,59.981,1458803705,"201051344000633","219011344069620",0.00,-2.00,0,300.57,306.58,0.0,0.0,0.000,337446.9,337446.9,23574,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458803711,299968.00
03/24/2016 03:15,2,0.000,ALERT,213.96,305.68,59.981,1458803705,"201051344000469","219011344069620",0.00,-2.00,0,301.47,306.88,0.0,0.0,0.000,338885.7,338885.7,23532,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458803712,299969.00
03/24/2016 03:15,2,0.000,ALERT,213.06,303.58,59.975,1458803705,"201051344000646","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,342878.3,342878.3,28086,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458803714,299970.00
03/24/2016 03:15,2,0.000,ALERT,212.83,303.58,59.975,1458803705,"274151322000052","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,624027.8,624027.8,16966,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458803716,299971.00
03/24/2016 03:15,2,0.000,ALERT,213.51,303.88,59.970,1458803705,"201051344000585","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,348315.6,348315.6,28099,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458803718,299972.00
03/24/2016 03:15,2,0.000,ALERT,213.51,303.88,60.023,1458803705,"201051344001230","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,346831.9,346831.9,27880,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458803720,299973.00
03/24/2016 03:15,2,0.000,ALERT,213.96,304.48,59.954,1458803705,"201051344000582","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,340314.2,340314.2,28067,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458803721,299974.00
03/24/2016 03:15,2,0.000,ALERT,213.06,303.88,59.970,1458803705,"201051344000955","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,351397.3,351397.3,28000,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458803723,299975.00
03/24/2016 03:15,2,0.000,ALERT,213.06,302.07,59.970,1458803705,"274151322000094","219011344069620",0.00,-2.00,0,299.97,303.28,0.0,0.0,0.000,501123.2,501123.2,17658,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458803725,299976.00
03/24/2016 03:15,2,0.000,ALERT,213.96,306.58,59.975,1458803705,"201051344000579","219011344069620",0.00,-1.00,0,302.68,307.78,0.0,0.0,0.000,352394.0,352394.0,3595,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458803727,299977.00
03/24/2016 03:15,2,0.000,ALERT,213.29,304.18,59.981,1458803705,"201051344000890","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,348743.6,348743.6,28027,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458803728,299978.00
03/24/2016 03:15,2,0.000,ALERT,213.51,303.88,59.975,1458803705,"201051344000438","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,350875.9,350875.9,28018,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458803730,299979.00
03/24/2016 03:15,2,0.000,ALERT,213.74,303.28,59.970,1458803705,"201051344000417","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,344474.3,344474.3,28175,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458803732,299980.00
03/24/2016 03:15,2,0.000,ALERT,213.06,302.98,59.975,1458803705,"274151322000083","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,618251.5,618251.5,17014,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458803734,299981.00
03/24/2016 03:15,2,0.000,ALERT,213.74,303.28,59.970,1458803705,"274151322000076","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,658142.7,658142.7,17020,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458803736,299982.00
03/24/2016 03:15,2,0.000,ALERT,213.74,306.58,59.959,1458803705,"201051344000868","219011344069620",0.00,-1.50,0,302.98,307.78,0.0,0.0,0.000,337893.4,337893.4,23269,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458803738,299983.00
03/24/2016 03:15,2,0.000,ALERT,213.06,304.18,60.007,1458803705,"274151322000095","219011344069620",0.00,-2.00,0,301.47,304.78,0.0,0.0,0.000,651611.4,651611.4,16914,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458803739,299984.00
03/24/2016 03:15,2,0.000,ALERT,213.74,305.68,59.965,1458803705,"201051344000988","219011344069620",0.00,-1.00,0,299.67,306.58,0.0,0.0,0.000,335857.2,335857.2,23546,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458803741,299985.00
03/24/2016 03:15,2,0.000,ALERT,213.29,303.28,60.012,1458803705,"201051344001025","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,348309.7,348309.7,28083,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458803743,299986.00
03/24/2016 03:15,2,0.000,ALERT,213.74,305.68,59.933,1458803705,"201051344000458","219011344069620",0.00,0.00,0,302.07,307.78,0.0,0.0,0.000,345862.1,345862.1,23476,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458803745,299987.00
03/24/2016 03:15,2,0.000,ALERT,214.41,305.68,59.986,1458803705,"201051344000853","219011344069620",0.00,-1.50,0,302.07,307.18,0.0,0.0,0.000,344183.0,344183.0,23069,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458803747,299988.00
03/24/2016 03:15,2,0.000,ALERT,213.96,303.88,59.975,1458803705,"201051344000685","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,350579.2,350579.2,27896,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458803748,299989.00
03/24/2016 03:15,2,0.000,ALERT,213.51,303.28,59.996,1458803705,"201051344000917","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,347741.7,347741.7,27897,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458803750,299990.00
03/24/2016 03:15,2,0.000,ALERT,213.74,303.88,59.996,1458803705,"201051344001145","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,352943.0,352943.0,27756,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458803752,299991.00
03/24/2016 03:15,2,0.000,ALERT,213.51,302.98,59.991,1458803705,"201051344000651","219011344069620",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,344706.9,344706.9,28126,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458803754,299992.00
03/24/2016 03:15,2,0.000,ALERT,212.61,302.37,59.981,1458803705,"274151322000088","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,599345.7,599345.7,16711,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458803756,299993.00
03/24/2016 03:15,2,0.000,ALERT,213.74,302.07,60.018,1458803705,"274151322000068","219011344069620",0.00,-0.50,0,299.67,302.98,0.0,0.0,0.000,501303.3,501303.3,17831,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458803758,299994.00
03/24/2016 03:15,2,0.000,ALERT,213.06,303.58,59.970,1458803705,"201051344001135","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,341186.2,341186.2,28091,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458803759,299995.00
03/24/2016 03:15,2,0.000,ALERT,213.51,306.28,59.996,1458803705,"201051344000594","219011344069620",0.00,-2.00,0,302.07,307.48,0.0,0.0,0.000,348100.2,348100.2,23507,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458803761,299996.00
03/24/2016 03:15,2,0.000,ALERT,213.51,303.28,59.996,1458803705,"201051344001203","219011344069620",0.00,-2.00,0,301.17,306.88,0.0,0.0,0.000,347523.5,347523.5,28079,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458803763,299997.00
03/24/2016 03:15,2,0.000,ALERT,212.38,302.37,59.986,1458803705,"274151322000054","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,612878.8,612878.8,16736,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458803765,299998.00
03/24/2016 03:15,2,0.000,ALERT,214.19,305.08,59.991,1458803705,"201051344000867","219011344069620",0.00,-1.00,0,301.47,307.48,0.0,0.0,0.000,336984.0,336984.0,23513,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458803767,299999.00
