ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2016 03:15,2,0.000,ALERT,213.51,303.88,59.981,1458803705,"201051344001093","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,346408.3,346408.3,27956,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458803769,300000.00
03/24/2016 03:15,2,0.000,ALERT,213.51,305.68,59.981,1458803705,"201051344000900","219011344069620",0.00,-1.50,0,301.77,306.88,0.0,0.0,0.000,352339.5,352339.5,22915,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458803770,300001.00
03/24/2016 03:15,2,0.000,ALERT,213.96,305.08,59.996,1458803705,"201051344000648","219011344069620",0.00,-2.50,0,301.47,306.88,0.0,0.0,0.000,344988.1,344988.1,23217,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458803772,300002.00
03/24/2016 03:15,2,0.000,ALERT,213.74,306.28,59.986,1458803705,"201051344000569","219011344069620",0.00,-1.50,0,302.68,307.78,0.0,0.0,0.000,353786.0,353786.0,22846,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458803774,300003.00
03/24/2016 03:15,2,0.000,ALERT,213.74,305.98,59.991,1458803705,"201051344000983","219011344069620",0.00,-1.50,0,302.37,307.48,0.0,0.0,0.000,345663.6,345663.6,23314,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458803776,300004.00
03/24/2016 03:15,2,0.000,ALERT,213.96,305.68,59.986,1458803705,"201051344001158","219011344069620",0.00,-2.50,0,301.77,306.58,0.0,0.0,0.000,341111.7,341111.7,23554,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458803778,300005.00
03/24/2016 03:15,2,0.000,ALERT,214.19,306.28,59.975,1458803705,"201051344000576","219011344069620",0.00,-2.00,0,302.37,307.18,0.0,0.0,0.000,346771.8,346771.8,22982,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458803779,300006.00
03/24/2016 03:15,2,0.000,ALERT,213.06,301.47,59.981,1458803705,"274151322000087","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,587311.7,587311.7,16805,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458803781,300007.00
03/24/2016 03:30,2,0.000,ALERT,213.96,305.08,59.986,1458804603,"201051344000645","219011344069620",0.00,-1.00,0,303.88,307.18,0.0,0.0,0.000,346420.4,346420.4,23131,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458804605,300008.00
03/24/2016 03:30,2,0.000,ALERT,213.06,302.37,60.002,1458804603,"274151322000085","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,615828.4,615828.4,16753,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458804607,300009.00
03/24/2016 03:30,2,0.000,ALERT,214.19,305.08,59.959,1458804603,"201051344000633","219011344069620",0.00,-2.00,0,301.77,306.58,0.0,0.0,0.000,337446.9,337446.9,23576,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458804609,300010.00
03/24/2016 03:30,2,0.000,ALERT,213.51,305.08,59.965,1458804603,"201051344000469","219011344069620",0.00,-2.00,0,302.98,307.18,0.0,0.0,0.000,338885.7,338885.7,23534,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458804611,300011.00
03/24/2016 03:30,2,0.000,ALERT,213.29,303.58,60.002,1458804603,"201051344000646","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,342878.3,342878.3,28088,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458804613,300012.00
03/24/2016 03:30,2,0.000,ALERT,212.61,301.77,59.991,1458804603,"274151322000052","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,624027.8,624027.8,16968,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458804614,300013.00
03/24/2016 03:30,2,0.000,ALERT,213.51,303.58,60.002,1458804603,"201051344000585","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,348315.6,348315.6,28101,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458804616,300014.00
03/24/2016 03:30,2,0.000,ALERT,213.29,303.88,59.991,1458804603,"201051344001230","219011344069620",0.00,-1.50,0,302.07,305.38,0.0,0.0,0.000,346831.9,346831.9,27882,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458804618,300015.00
03/24/2016 03:30,2,0.000,ALERT,213.74,304.18,59.986,1458804603,"201051344000582","219011344069620",0.00,-2.50,0,302.68,305.98,0.0,0.0,0.000,340314.2,340314.2,28069,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458804620,300016.00
03/24/2016 03:30,2,0.000,ALERT,213.06,303.58,59.996,1458804603,"201051344000955","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,351397.3,351397.3,28002,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458804622,300017.00
03/24/2016 03:30,2,0.000,ALERT,212.61,301.47,59.986,1458804603,"274151322000094","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,501123.2,501123.2,17660,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458804623,300018.00
03/24/2016 03:30,2,0.000,ALERT,213.51,305.68,59.996,1458804603,"201051344000579","219011344069620",0.00,-1.00,0,304.18,308.09,0.0,0.0,0.000,352394.0,352394.0,3597,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458804625,300019.00
03/24/2016 03:30,2,0.000,ALERT,213.29,303.88,60.002,1458804603,"201051344000890","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,348743.6,348743.6,28029,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458804627,300020.00
03/24/2016 03:30,2,0.000,ALERT,213.51,303.28,60.007,1458804603,"201051344000438","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,350875.9,350875.9,28020,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458804629,300021.00
03/24/2016 03:30,2,0.000,ALERT,213.51,302.68,60.002,1458804603,"201051344000417","219011344069620",0.00,-1.50,0,301.47,304.78,0.0,0.0,0.000,344474.3,344474.3,28177,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458804631,300022.00
03/24/2016 03:30,2,0.000,ALERT,213.06,302.68,60.007,1458804603,"274151322000083","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,618251.5,618251.5,17016,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458804632,300023.00
03/24/2016 03:30,2,0.000,ALERT,213.51,301.77,60.002,1458804603,"274151322000076","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,658142.7,658142.7,17022,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458804634,300024.00
03/24/2016 03:30,2,0.000,ALERT,213.51,305.98,60.002,1458804603,"201051344000868","219011344069620",0.00,-1.50,0,304.48,308.39,0.0,0.0,0.000,337893.4,337893.4,23271,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458804636,300025.00
03/24/2016 03:30,2,0.000,ALERT,212.83,302.98,59.991,1458804603,"274151322000095","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,651611.4,651611.4,16916,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458804638,300026.00
03/24/2016 03:30,2,0.000,ALERT,213.29,304.78,59.954,1458804603,"201051344000988","219011344069620",0.00,-1.00,0,301.17,306.88,0.0,0.0,0.000,335857.2,335857.2,23548,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458804640,300027.00
03/24/2016 03:30,2,0.000,ALERT,213.06,302.37,59.991,1458804603,"201051344001025","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,348309.7,348309.7,28085,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458804641,300028.00
03/24/2016 03:30,2,0.000,ALERT,213.29,304.78,60.028,1458804603,"201051344000458","219011344069620",0.00,0.00,0,303.88,307.78,0.0,0.0,0.000,345862.1,345862.1,23478,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458804643,300029.00
03/24/2016 03:30,2,0.000,ALERT,214.19,304.78,59.944,1458804603,"201051344000853","219011344069620",0.00,-1.50,0,303.88,307.18,0.0,0.0,0.000,344183.0,344183.0,23071,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458804645,300030.00
03/24/2016 03:30,2,0.000,ALERT,213.74,303.28,59.986,1458804603,"201051344000685","219011344069620",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,350579.2,350579.2,27898,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458804647,300031.00
03/24/2016 03:30,2,0.000,ALERT,213.51,302.37,59.986,1458804603,"201051344000917","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,347741.7,347741.7,27899,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458804649,300032.00
03/24/2016 03:30,2,0.000,ALERT,213.51,302.98,59.981,1458804603,"201051344001145","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,352943.0,352943.0,27758,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458804651,300033.00
03/24/2016 03:30,2,0.000,ALERT,213.51,302.37,59.965,1458804603,"201051344000651","219011344069620",0.00,-3.00,0,301.17,304.48,0.0,0.0,0.000,344706.9,344706.9,28128,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458804653,300034.00
03/24/2016 03:30,2,0.000,ALERT,212.38,301.77,59.975,1458804603,"274151322000088","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,599345.7,599345.7,16713,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458804654,300035.00
03/24/2016 03:30,2,0.000,ALERT,213.51,301.47,59.981,1458804603,"274151322000068","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,501303.3,501303.3,17833,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458804656,300036.00
03/24/2016 03:30,2,0.000,ALERT,212.83,302.98,59.981,1458804603,"201051344001135","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,341186.2,341186.2,28093,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458804658,300037.00
03/24/2016 03:30,2,0.000,ALERT,213.06,305.38,59.986,1458804603,"201051344000594","219011344069620",0.00,-2.00,0,303.58,307.48,0.0,0.0,0.000,348100.2,348100.2,23509,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458804660,300038.00
03/24/2016 03:30,2,0.000,ALERT,213.06,302.68,59.986,1458804603,"201051344001203","219011344069620",0.00,-2.00,0,301.47,306.88,0.0,0.0,0.000,347523.5,347523.5,28081,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458804662,300039.00
03/24/2016 03:30,2,0.000,ALERT,212.61,302.07,60.018,1458804603,"274151322000054","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,612878.8,612878.8,16738,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458804663,300040.00
03/24/2016 03:30,2,0.000,ALERT,213.74,304.18,59.986,1458804603,"201051344000867","219011344069620",0.00,-1.00,0,303.28,307.78,0.0,0.0,0.000,336984.0,336984.0,23515,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458804665,300041.00
03/24/2016 03:30,2,0.000,ALERT,213.06,302.68,59.996,1458804603,"201051344001093","219011344069620",0.00,-0.50,0,301.77,305.08,0.0,0.0,0.000,346408.3,346408.3,27958,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458804667,300042.00
03/24/2016 03:30,2,0.000,ALERT,213.29,305.08,60.002,1458804603,"201051344000900","219011344069620",0.00,-1.50,0,303.58,307.48,0.0,0.0,0.000,352339.5,352339.5,22917,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458804669,300043.00
03/24/2016 03:30,2,0.000,ALERT,213.51,303.88,60.018,1458804603,"201051344000648","219011344069620",0.00,-2.50,0,302.98,307.18,0.0,0.0,0.000,344988.1,344988.1,23219,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458804671,300044.00
03/24/2016 03:30,2,0.000,ALERT,213.51,305.38,59.996,1458804603,"201051344000569","219011344069620",0.00,-1.50,0,304.48,308.09,0.0,0.0,0.000,353786.0,353786.0,22848,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458804673,300045.00
03/24/2016 03:30,2,0.000,ALERT,213.29,304.78,59.981,1458804603,"201051344000983","219011344069620",0.00,-1.00,0,304.18,307.78,0.0,0.0,0.000,345663.6,345663.6,23316,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458804674,300046.00
03/24/2016 03:30,2,0.000,ALERT,213.51,304.78,59.986,1458804603,"201051344001158","219011344069620",0.00,-2.50,0,303.28,307.18,0.0,0.0,0.000,341111.7,341111.7,23556,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458804676,300047.00
03/24/2016 03:30,2,0.000,ALERT,213.96,305.38,60.039,1458804603,"201051344000576","219011344069620",0.00,-1.50,0,303.88,307.78,0.0,0.0,0.000,346771.8,346771.8,22984,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458804678,300048.00
03/24/2016 03:30,2,0.000,ALERT,212.83,301.47,59.944,1458804603,"274151322000087","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,587311.7,587311.7,16807,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458804680,300049.00
03/24/2016 03:45,2,0.000,ALERT,213.74,304.48,60.002,1458805503,"201051344000645","219011344069620",0.00,-1.00,0,303.28,307.18,0.0,0.0,0.000,346420.4,346420.4,23133,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458805505,300050.00
03/24/2016 03:45,2,0.000,ALERT,212.83,301.77,59.996,1458805503,"274151322000085","219011344069620",0.00,-1.00,0,300.87,304.18,0.0,0.0,0.000,615828.4,615828.4,16755,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458805507,300051.00
03/24/2016 03:45,2,0.000,ALERT,214.19,304.48,60.039,1458805503,"201051344000633","219011344069620",0.00,-1.50,0,301.77,306.58,0.0,0.0,0.000,337446.9,337446.9,23578,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458805509,300052.00
03/24/2016 03:45,2,0.000,ALERT,213.74,304.78,60.002,1458805503,"201051344000469","219011344069620",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,338885.7,338885.7,23536,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458805511,300053.00
03/24/2016 03:45,2,0.000,ALERT,213.06,302.68,59.996,1458805503,"201051344000646","219011344069620",0.00,-2.00,0,300.87,306.28,0.0,0.0,0.000,342878.3,342878.3,28090,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458805512,300054.00
03/24/2016 03:45,2,0.000,ALERT,212.61,302.68,59.986,1458805503,"274151322000052","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,624027.8,624027.8,16970,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458805514,300055.00
03/24/2016 03:45,2,0.000,ALERT,213.29,302.98,59.991,1458805503,"201051344000585","219011344069620",0.00,-1.00,0,300.87,306.58,0.0,0.0,0.000,348315.6,348315.6,28103,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458805516,300056.00
03/24/2016 03:45,2,0.000,ALERT,213.29,303.28,60.002,1458805503,"201051344001230","219011344069620",0.00,-1.50,0,301.77,306.88,0.0,0.0,0.000,346831.9,346831.9,27884,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458805518,300057.00
03/24/2016 03:45,2,0.000,ALERT,213.74,303.58,59.959,1458805503,"201051344000582","219011344069620",0.00,-2.00,0,302.37,307.18,0.0,0.0,0.000,340314.2,340314.2,28071,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458805520,300058.00
03/24/2016 03:45,2,0.000,ALERT,212.83,302.68,59.996,1458805503,"201051344000955","219011344069620",0.00,-1.50,0,301.17,306.28,0.0,0.0,0.000,351397.3,351397.3,28004,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458805522,300059.00
03/24/2016 03:45,2,0.000,ALERT,212.83,301.77,59.986,1458805503,"274151322000094","219011344069620",0.00,-2.00,0,300.27,303.28,0.0,0.0,0.000,501123.2,501123.2,17662,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458805523,300060.00
03/24/2016 03:45,2,0.000,ALERT,213.29,305.38,59.981,1458805503,"201051344000579","219011344069620",0.00,-1.00,0,303.88,307.48,0.0,0.0,0.000,352394.0,352394.0,3599,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458805525,300061.00
03/24/2016 03:45,2,0.000,ALERT,213.06,303.28,59.991,1458805503,"201051344000890","219011344069620",0.00,-1.00,0,301.77,306.88,0.0,0.0,0.000,348743.6,348743.6,28031,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458805527,300062.00
03/24/2016 03:45,2,0.000,ALERT,213.29,302.68,59.991,1458805503,"201051344000438","219011344069620",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,350875.9,350875.9,28022,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458805529,300063.00
03/24/2016 03:45,2,0.000,ALERT,213.51,302.07,59.991,1458805503,"201051344000417","219011344069620",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,344474.3,344474.3,28179,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458805531,300064.00
03/24/2016 03:45,2,0.000,ALERT,212.83,302.68,60.034,1458805503,"274151322000083","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,618251.5,618251.5,17018,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458805532,300065.00
03/24/2016 03:45,2,0.000,ALERT,213.51,302.07,59.991,1458805503,"274151322000076","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,658142.7,658142.7,17024,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458805534,300066.00
03/24/2016 03:45,2,0.000,ALERT,213.29,305.38,60.044,1458805503,"201051344000868","219011344069620",0.00,-1.00,0,303.88,307.78,0.0,0.0,0.000,337893.4,337893.4,23273,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458805536,300067.00
03/24/2016 03:45,2,0.000,ALERT,212.83,302.98,59.986,1458805503,"274151322000095","219011344069620",0.00,-2.00,0,301.77,304.78,0.0,0.0,0.000,651611.4,651611.4,16918,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458805538,300068.00
03/24/2016 03:45,2,0.000,ALERT,213.29,304.48,59.981,1458805503,"201051344000988","219011344069620",0.00,-1.00,0,300.57,306.58,0.0,0.0,0.000,335857.2,335857.2,23550,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458805540,300069.00
03/24/2016 03:45,2,0.000,ALERT,213.06,301.77,59.944,1458805503,"201051344001025","219011344069620",0.00,-2.00,0,300.27,306.28,0.0,0.0,0.000,348309.7,348309.7,28087,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458805542,300070.00
03/24/2016 03:45,2,0.000,ALERT,213.29,304.78,59.986,1458805503,"201051344000458","219011344069620",0.00,0.00,0,302.98,307.48,0.0,0.0,0.000,345862.1,345862.1,23480,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458805543,300071.00
03/24/2016 03:45,2,0.000,ALERT,213.96,304.48,59.986,1458805503,"201051344000853","219011344069620",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,344183.0,344183.0,23073,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458805545,300072.00
03/24/2016 03:45,2,0.000,ALERT,213.74,302.98,59.996,1458805503,"201051344000685","219011344069620",0.00,-1.00,0,301.17,306.58,0.0,0.0,0.000,350579.2,350579.2,27900,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458805547,300073.00
03/24/2016 03:45,2,0.000,ALERT,213.51,302.37,59.959,1458805503,"201051344000917","219011344069620",0.00,0.00,0,299.67,305.68,0.0,0.0,0.000,347741.7,347741.7,27901,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458805549,300074.00
03/24/2016 03:45,2,0.000,ALERT,213.51,302.98,59.975,1458805503,"201051344001145","219011344069620",0.00,-1.50,0,301.47,306.88,0.0,0.0,0.000,352943.0,352943.0,27760,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458805551,300075.00
03/24/2016 03:45,2,0.000,ALERT,213.29,302.07,59.975,1458805503,"201051344000651","219011344069620",0.00,-2.50,0,300.57,305.68,0.0,0.0,0.000,344706.9,344706.9,28130,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458805553,300076.00
03/24/2016 03:45,2,0.000,ALERT,212.38,301.77,59.970,1458805503,"274151322000088","219011344069620",0.00,-0.50,0,300.57,303.58,0.0,0.0,0.000,599345.7,599345.7,16715,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458805555,300077.00
03/24/2016 03:45,2,0.000,ALERT,213.51,301.17,59.970,1458805503,"274151322000068","219011344069620",0.00,0.00,0,300.27,303.28,0.0,0.0,0.000,501303.3,501303.3,17835,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458805556,300078.00
03/24/2016 03:45,2,0.000,ALERT,212.83,302.98,59.949,1458805503,"201051344001135","219011344069620",0.00,-1.50,0,301.17,306.28,0.0,0.0,0.000,341186.2,341186.2,28095,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458805558,300079.00
03/24/2016 03:45,2,0.000,ALERT,213.06,305.38,59.970,1458805503,"201051344000594","219011344069620",0.00,-1.50,0,302.68,307.18,0.0,0.0,0.000,348100.2,348100.2,23511,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458805560,300080.00
03/24/2016 03:45,2,0.000,ALERT,213.29,302.37,59.975,1458805503,"201051344001203","219011344069620",0.00,-2.00,0,300.87,307.18,0.0,0.0,0.000,347523.5,347523.5,28083,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458805562,300081.00
03/24/2016 03:45,2,0.000,ALERT,212.61,301.77,59.965,1458805503,"274151322000054","219011344069620",0.00,-0.50,0,300.87,304.18,0.0,0.0,0.000,612878.8,612878.8,16740,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458805564,300082.00
03/24/2016 03:45,2,0.000,ALERT,213.74,304.18,59.938,1458805503,"201051344000867","219011344069620",0.00,-0.50,0,301.77,307.18,0.0,0.0,0.000,336984.0,336984.0,23517,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458805566,300083.00
03/24/2016 03:45,2,0.000,ALERT,213.29,302.98,59.981,1458805503,"201051344001093","219011344069620",0.00,0.00,0,300.87,306.28,0.0,0.0,0.000,346408.3,346408.3,27960,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458805567,300084.00
03/24/2016 03:45,2,0.000,ALERT,213.29,304.78,59.970,1458805503,"201051344000900","219011344069620",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,352339.5,352339.5,22919,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458805569,300085.00
03/24/2016 03:45,2,0.000,ALERT,213.51,303.88,59.965,1458805503,"201051344000648","219011344069620",0.00,-2.00,0,302.37,306.88,0.0,0.0,0.000,344988.1,344988.1,23221,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458805571,300086.00
03/24/2016 03:45,2,0.000,ALERT,213.51,305.38,59.970,1458805503,"201051344000569","219011344069620",0.00,-1.50,0,303.58,307.78,0.0,0.0,0.000,353786.0,353786.0,22850,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458805573,300087.00
03/24/2016 03:45,2,0.000,ALERT,213.51,305.08,59.959,1458805503,"201051344000983","219011344069620",0.00,-1.00,0,303.28,307.18,0.0,0.0,0.000,345663.6,345663.6,23318,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458805575,300088.00
03/24/2016 03:45,2,0.000,ALERT,213.51,304.48,59.965,1458805503,"201051344001158","219011344069620",0.00,-2.00,0,302.68,306.58,0.0,0.0,0.000,341111.7,341111.7,23558,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458805576,300089.00
03/24/2016 03:45,2,0.000,ALERT,213.96,305.38,59.981,1458805503,"201051344000576","219011344069620",0.00,-2.00,0,303.28,307.18,0.0,0.0,0.000,346771.8,346771.8,22986,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458805578,300090.00
03/24/2016 03:45,2,0.000,ALERT,212.83,301.47,59.928,1458805503,"274151322000087","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,587311.7,587311.7,16809,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458805580,300091.00
03/24/2016 04:00,2,0.000,ALERT,213.96,305.08,59.959,1458806404,"201051344000645","219011344069620",0.00,-1.00,0,302.98,306.58,0.0,0.0,0.000,346420.4,346420.4,23135,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458806406,300092.00
03/24/2016 04:00,2,0.000,ALERT,212.61,301.47,59.912,1458806404,"274151322000085","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,615828.4,615828.4,16757,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458806408,300093.00
03/24/2016 04:00,2,0.000,ALERT,213.96,304.48,59.922,1458806404,"201051344000633","219011344069620",0.00,-1.50,0,301.17,306.28,0.0,0.0,0.000,337446.9,337446.9,23580,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458806410,300094.00
03/24/2016 04:00,2,0.000,ALERT,213.51,304.78,59.975,1458806404,"201051344000469","219011344069620",0.00,-2.00,0,301.77,306.58,0.0,0.0,0.000,338885.7,338885.7,23538,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458806412,300095.00
03/24/2016 04:00,2,0.000,ALERT,212.83,302.68,59.959,1458806404,"201051344000646","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,342878.3,342878.3,28092,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458806413,300096.00
03/24/2016 04:00,2,0.000,ALERT,212.16,301.77,59.986,1458806404,"274151322000052","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,624027.8,624027.8,16972,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458806415,300097.00
03/24/2016 04:00,2,0.000,ALERT,213.29,303.28,59.928,1458806404,"201051344000585","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,348315.6,348315.6,28105,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458806417,300098.00
03/24/2016 04:00,2,0.000,ALERT,213.06,302.98,59.959,1458806404,"201051344001230","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,346831.9,346831.9,27886,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458806419,300099.00
03/24/2016 04:00,2,0.000,ALERT,213.51,303.58,59.959,1458806404,"201051344000582","219011344069620",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,340314.2,340314.2,28073,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458806421,300100.00
03/24/2016 04:00,2,0.000,ALERT,212.61,302.37,59.965,1458806404,"201051344000955","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,351397.3,351397.3,28006,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458806423,300101.00
03/24/2016 04:00,2,0.000,ALERT,212.61,301.47,59.959,1458806404,"274151322000094","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,501123.2,501123.2,17664,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458806424,300102.00
03/24/2016 04:00,2,0.000,ALERT,213.51,305.38,59.970,1458806404,"201051344000579","219011344069620",0.00,-1.00,0,303.58,307.48,0.0,0.0,0.000,352394.0,352394.0,3601,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458806426,300103.00
03/24/2016 04:00,2,0.000,ALERT,213.06,303.28,59.970,1458806404,"201051344000890","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,348743.6,348743.6,28033,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458806428,300104.00
03/24/2016 04:00,2,0.000,ALERT,213.06,302.68,60.007,1458806404,"201051344000438","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,350875.9,350875.9,28024,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458806430,300105.00
03/24/2016 04:00,2,0.000,ALERT,213.51,302.37,59.970,1458806404,"201051344000417","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,344474.3,344474.3,28181,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458806432,300106.00
03/24/2016 04:00,2,0.000,ALERT,212.61,302.07,59.959,1458806404,"274151322000083","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,618251.5,618251.5,17020,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458806433,300107.00
03/24/2016 04:00,2,0.000,ALERT,213.29,302.07,59.970,1458806404,"274151322000076","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,658142.7,658142.7,17026,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458806435,300108.00
03/24/2016 04:00,2,0.000,ALERT,213.51,305.98,59.975,1458806404,"201051344000868","219011344069620",0.00,-1.00,0,303.28,307.48,0.0,0.0,0.000,337893.4,337893.4,23275,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458806437,300109.00
03/24/2016 04:00,2,0.000,ALERT,212.61,302.98,59.970,1458806404,"274151322000095","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,651611.4,651611.4,16920,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458806439,300110.00
03/24/2016 04:00,2,0.000,ALERT,213.29,304.78,60.012,1458806404,"201051344000988","219011344069620",0.00,-1.00,0,300.27,306.28,0.0,0.0,0.000,335857.2,335857.2,23552,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458806441,300111.00
03/24/2016 04:00,2,0.000,ALERT,213.06,301.77,59.970,1458806404,"201051344001025","219011344069620",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,348309.7,348309.7,28089,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458806442,300112.00
03/24/2016 04:00,2,0.000,ALERT,213.29,305.08,59.970,1458806404,"201051344000458","219011344069620",0.00,0.50,0,302.98,307.48,0.0,0.0,0.000,345862.1,345862.1,23482,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458806444,300113.00
03/24/2016 04:00,2,0.000,ALERT,213.96,305.08,59.975,1458806404,"201051344000853","219011344069620",0.00,-1.50,0,302.37,306.88,0.0,0.0,0.000,344183.0,344183.0,23075,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458806446,300114.00
03/24/2016 04:00,2,0.000,ALERT,213.51,302.98,59.938,1458806404,"201051344000685","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,350579.2,350579.2,27902,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458806448,300115.00
03/24/2016 04:00,2,0.000,ALERT,213.29,302.07,59.970,1458806404,"201051344000917","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,347741.7,347741.7,27903,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458806450,300116.00
03/24/2016 04:00,2,0.000,ALERT,213.51,302.98,59.970,1458806404,"201051344001145","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,352943.0,352943.0,27762,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458806451,300117.00
03/24/2016 04:00,2,0.000,ALERT,213.29,302.37,59.986,1458806404,"201051344000651","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,344706.9,344706.9,28132,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458806453,300118.00
03/24/2016 04:00,2,0.000,ALERT,212.38,301.47,59.981,1458806404,"274151322000088","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,599345.7,599345.7,16717,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458806455,300119.00
03/24/2016 04:00,2,0.000,ALERT,213.29,301.77,59.959,1458806404,"274151322000068","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,501303.3,501303.3,17837,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458806457,300120.00
03/24/2016 04:00,2,0.000,ALERT,212.83,302.68,59.959,1458806404,"201051344001135","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,341186.2,341186.2,28097,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458806459,300121.00
03/24/2016 04:00,2,0.000,ALERT,213.06,305.38,59.986,1458806404,"201051344000594","219011344069620",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,348100.2,348100.2,23513,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458806461,300122.00
03/24/2016 04:00,2,0.000,ALERT,213.29,302.68,59.970,1458806404,"201051344001203","219011344069620",0.00,-1.50,0,300.87,306.28,0.0,0.0,0.000,347523.5,347523.5,28085,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458806462,300123.00
03/24/2016 04:00,2,0.000,ALERT,212.38,301.77,59.959,1458806404,"274151322000054","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,612878.8,612878.8,16742,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458806464,300124.00
03/24/2016 04:00,2,0.000,ALERT,213.51,304.48,59.928,1458806404,"201051344000867","219011344069620",0.00,-0.50,0,301.77,306.88,0.0,0.0,0.000,336984.0,336984.0,23519,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458806466,300125.00
03/24/2016 04:00,2,0.000,ALERT,213.29,302.98,59.975,1458806404,"201051344001093","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,346408.3,346408.3,27962,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458806468,300126.00
03/24/2016 04:00,2,0.000,ALERT,213.29,305.08,59.965,1458806404,"201051344000900","219011344069620",0.00,-1.50,0,302.68,306.58,0.0,0.0,0.000,352339.5,352339.5,22921,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458806470,300127.00
03/24/2016 04:00,2,0.000,ALERT,213.51,303.88,59.981,1458806404,"201051344000648","219011344069620",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,344988.1,344988.1,23223,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458806472,300128.00
03/24/2016 04:00,2,0.000,ALERT,213.51,305.38,59.970,1458806404,"201051344000569","219011344069620",0.00,-1.00,0,303.58,307.48,0.0,0.0,0.000,353786.0,353786.0,22852,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458806473,300129.00
03/24/2016 04:00,2,0.000,ALERT,213.29,305.08,59.975,1458806404,"201051344000983","219011344069620",0.00,-1.00,0,302.98,307.18,0.0,0.0,0.000,345663.6,345663.6,23320,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458806475,300130.00
03/24/2016 04:00,2,0.000,ALERT,213.51,305.08,59.986,1458806404,"201051344001158","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,341111.7,341111.7,23560,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458806477,300131.00
03/24/2016 04:00,2,0.000,ALERT,213.74,305.38,59.986,1458806404,"201051344000576","219011344069620",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,346771.8,346771.8,22988,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458806479,300132.00
03/24/2016 04:00,2,0.000,ALERT,212.61,301.17,59.975,1458806404,"274151322000087","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,587311.7,587311.7,16811,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458806481,300133.00
03/24/2016 04:15,2,0.000,ALERT,213.74,304.48,59.991,1458807303,"201051344000645","219011344069620",0.00,-0.50,0,302.98,306.58,0.0,0.0,0.000,346420.4,346420.4,23137,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458807305,300134.00
03/24/2016 04:15,2,0.000,ALERT,212.83,302.07,59.986,1458807303,"274151322000085","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,615828.4,615828.4,16759,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458807307,300135.00
03/24/2016 04:15,2,0.000,ALERT,213.96,304.48,60.012,1458807303,"201051344000633","219011344069620",0.00,-1.50,0,301.47,306.28,0.0,0.0,0.000,337446.9,337446.9,23582,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458807309,300136.00
03/24/2016 04:15,2,0.000,ALERT,213.51,304.78,60.018,1458807303,"201051344000469","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,338885.7,338885.7,23540,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458807310,300137.00
03/24/2016 04:15,2,0.000,ALERT,212.83,302.68,59.996,1458807303,"201051344000646","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,342878.3,342878.3,28094,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458807312,300138.00
03/24/2016 04:15,2,0.000,ALERT,212.38,301.77,59.991,1458807303,"274151322000052","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,624027.8,624027.8,16974,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458807314,300139.00
03/24/2016 04:15,2,0.000,ALERT,213.29,302.98,60.039,1458807303,"201051344000585","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,348315.6,348315.6,28107,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458807316,300140.00
03/24/2016 04:15,2,0.000,ALERT,213.06,302.98,60.002,1458807303,"201051344001230","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,346831.9,346831.9,27888,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458807318,300141.00
03/24/2016 04:15,2,0.000,ALERT,213.51,303.58,59.944,1458807303,"201051344000582","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,340314.2,340314.2,28075,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458807319,300142.00
03/24/2016 04:15,2,0.000,ALERT,212.61,302.68,60.002,1458807303,"201051344000955","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,351397.3,351397.3,28008,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458807321,300143.00
03/24/2016 04:15,2,0.000,ALERT,212.61,301.47,60.028,1458807303,"274151322000094","219011344069620",0.00,-1.50,0,299.97,302.98,0.0,0.0,0.000,501123.2,501123.2,17666,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458807323,300144.00
