ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2016 04:15,2,0.000,ALERT,213.29,305.08,60.034,1458807303,"201051344000579","219011344069620",0.00,-0.50,0,303.58,307.18,0.0,0.0,0.000,352394.0,352394.0,3603,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458807325,300145.00
03/24/2016 04:15,2,0.000,ALERT,212.83,302.68,60.002,1458807303,"201051344000890","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,348743.6,348743.6,28035,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458807327,300146.00
03/24/2016 04:15,2,0.000,ALERT,213.06,302.37,60.012,1458807303,"201051344000438","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,350875.9,350875.9,28026,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458807329,300147.00
03/24/2016 04:15,2,0.000,ALERT,213.29,302.07,60.007,1458807303,"201051344000417","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,344474.3,344474.3,28183,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458807331,300148.00
03/24/2016 04:15,2,0.000,ALERT,212.83,302.68,60.002,1458807303,"274151322000083","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,618251.5,618251.5,17022,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458807332,300149.00
03/24/2016 04:15,2,0.000,ALERT,213.29,302.07,60.007,1458807303,"274151322000076","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,658142.7,658142.7,17028,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458807334,300150.00
03/24/2016 04:15,2,0.000,ALERT,213.29,305.38,60.007,1458807303,"201051344000868","219011344069620",0.00,-1.00,0,303.28,307.18,0.0,0.0,0.000,337893.4,337893.4,23277,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458807336,300151.00
03/24/2016 04:15,2,0.000,ALERT,212.83,302.98,60.023,1458807303,"274151322000095","219011344069620",0.00,-1.50,0,301.47,304.48,0.0,0.0,0.000,651611.4,651611.4,16922,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458807338,300152.00
03/24/2016 04:15,2,0.000,ALERT,213.06,304.48,59.959,1458807303,"201051344000988","219011344069620",0.00,-0.50,0,300.57,306.28,0.0,0.0,0.000,335857.2,335857.2,23554,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458807340,300153.00
03/24/2016 04:15,2,0.000,ALERT,212.83,301.47,60.002,1458807303,"201051344001025","219011344069620",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,348309.7,348309.7,28091,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458807342,300154.00
03/24/2016 04:15,2,0.000,ALERT,213.06,304.78,60.034,1458807303,"201051344000458","219011344069620",0.00,0.50,0,302.98,307.18,0.0,0.0,0.000,345862.1,345862.1,23484,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458807343,300155.00
03/24/2016 04:15,2,0.000,ALERT,213.74,304.18,60.002,1458807303,"201051344000853","219011344069620",0.00,-1.00,0,302.98,306.88,0.0,0.0,0.000,344183.0,344183.0,23077,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458807345,300156.00
03/24/2016 04:15,2,0.000,ALERT,213.29,302.68,60.002,1458807303,"201051344000685","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,350579.2,350579.2,27904,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458807347,300157.00
03/24/2016 04:15,2,0.000,ALERT,213.06,301.77,59.996,1458807303,"201051344000917","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,347741.7,347741.7,27905,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458807349,300158.00
03/24/2016 04:15,2,0.000,ALERT,213.29,302.68,59.996,1458807303,"201051344001145","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,352943.0,352943.0,27764,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458807350,300159.00
03/24/2016 04:15,2,0.000,ALERT,213.06,302.07,59.981,1458807303,"201051344000651","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,344706.9,344706.9,28134,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458807352,300160.00
03/24/2016 04:15,2,0.000,ALERT,212.38,302.07,59.986,1458807303,"274151322000088","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,599345.7,599345.7,16719,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458807354,300161.00
03/24/2016 04:15,2,0.000,ALERT,213.51,301.47,59.959,1458807303,"274151322000068","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,501303.3,501303.3,17839,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458807356,300162.00
03/24/2016 04:15,2,0.000,ALERT,212.61,302.37,60.034,1458807303,"201051344001135","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,341186.2,341186.2,28099,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458807358,300163.00
03/24/2016 04:15,2,0.000,ALERT,213.06,304.78,59.991,1458807303,"201051344000594","219011344069620",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,348100.2,348100.2,23515,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458807360,300164.00
03/24/2016 04:15,2,0.000,ALERT,213.06,302.07,59.975,1458807303,"201051344001203","219011344069620",0.00,-1.50,0,300.27,305.98,0.0,0.0,0.000,347523.5,347523.5,28087,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458807361,300165.00
03/24/2016 04:15,2,0.000,ALERT,212.61,302.07,59.981,1458807303,"274151322000054","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,612878.8,612878.8,16744,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458807363,300166.00
03/24/2016 04:15,2,0.000,ALERT,213.51,303.88,59.981,1458807303,"201051344000867","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,336984.0,336984.0,23521,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458807365,300167.00
03/24/2016 04:15,2,0.000,ALERT,213.06,302.37,60.002,1458807303,"201051344001093","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,346408.3,346408.3,27964,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458807367,300168.00
03/24/2016 04:15,2,0.000,ALERT,213.06,304.18,59.981,1458807303,"201051344000900","219011344069620",0.00,-1.50,0,302.68,306.28,0.0,0.0,0.000,352339.5,352339.5,22923,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458807369,300169.00
03/24/2016 04:15,2,0.000,ALERT,213.51,303.88,59.986,1458807303,"201051344000648","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,344988.1,344988.1,23225,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458807370,300170.00
03/24/2016 04:15,2,0.000,ALERT,213.29,305.08,59.986,1458807303,"201051344000569","219011344069620",0.00,-1.00,0,303.58,307.48,0.0,0.0,0.000,353786.0,353786.0,22854,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458807372,300171.00
03/24/2016 04:15,2,0.000,ALERT,213.06,304.18,59.981,1458807303,"201051344000983","219011344069620",0.00,-0.50,0,303.28,307.18,0.0,0.0,0.000,345663.6,345663.6,23322,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458807374,300172.00
03/24/2016 04:15,2,0.000,ALERT,213.29,304.18,59.981,1458807303,"201051344001158","219011344069620",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,341111.7,341111.7,23562,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458807376,300173.00
03/24/2016 04:15,2,0.000,ALERT,213.74,304.48,59.986,1458807303,"201051344000576","219011344069620",0.00,-1.50,0,303.28,306.88,0.0,0.0,0.000,346771.8,346771.8,22990,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458807377,300174.00
03/24/2016 04:15,2,0.000,ALERT,212.61,301.17,59.981,1458807303,"274151322000087","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,587311.7,587311.7,16813,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458807379,300175.00
03/24/2016 04:30,2,0.000,ALERT,213.51,304.48,60.007,1458808203,"201051344000645","219011344069620",0.00,-0.50,0,302.37,306.28,0.0,0.0,0.000,346420.4,346420.4,23139,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458808205,300176.00
03/24/2016 04:30,2,0.000,ALERT,212.61,301.77,59.970,1458808203,"274151322000085","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,615828.4,615828.4,16761,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458808207,300177.00
03/24/2016 04:30,2,0.000,ALERT,213.74,304.18,60.002,1458808203,"201051344000633","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,337446.9,337446.9,23584,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458808209,300178.00
03/24/2016 04:30,2,0.000,ALERT,213.29,304.48,59.965,1458808203,"201051344000469","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,338885.7,338885.7,23542,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458808210,300179.00
03/24/2016 04:30,2,0.000,ALERT,212.61,302.07,59.970,1458808203,"201051344000646","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,342878.3,342878.3,28096,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458808212,300180.00
03/24/2016 04:30,2,0.000,ALERT,212.16,302.37,59.959,1458808203,"274151322000052","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,624027.8,624027.8,16976,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458808214,300181.00
03/24/2016 04:30,2,0.000,ALERT,213.06,302.68,59.970,1458808203,"201051344000585","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,348315.6,348315.6,28109,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458808216,300182.00
03/24/2016 04:30,2,0.000,ALERT,212.83,302.68,59.970,1458808203,"201051344001230","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,346831.9,346831.9,27890,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458808217,300183.00
03/24/2016 04:30,2,0.000,ALERT,213.51,303.28,59.970,1458808203,"201051344000582","219011344069620",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,340314.2,340314.2,28077,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458808219,300184.00
03/24/2016 04:30,2,0.000,ALERT,212.61,302.37,59.928,1458808203,"201051344000955","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,351397.3,351397.3,28010,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458808221,300185.00
03/24/2016 04:30,2,0.000,ALERT,212.61,301.17,59.944,1458808203,"274151322000094","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,501123.2,501123.2,17668,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458808223,300186.00
03/24/2016 04:30,2,0.000,ALERT,213.06,305.08,59.975,1458808203,"201051344000579","219011344069620",0.00,-0.50,0,302.98,306.88,0.0,0.0,0.000,352394.0,352394.0,3605,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458808225,300187.00
03/24/2016 04:30,2,0.000,ALERT,212.83,302.68,59.970,1458808203,"201051344000890","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,348743.6,348743.6,28037,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458808227,300188.00
03/24/2016 04:30,2,0.000,ALERT,213.06,302.37,59.965,1458808203,"201051344000438","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,350875.9,350875.9,28028,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458808228,300189.00
03/24/2016 04:30,2,0.000,ALERT,213.29,301.77,59.954,1458808203,"201051344000417","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,344474.3,344474.3,28185,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458808230,300190.00
03/24/2016 04:30,2,0.000,ALERT,212.61,302.07,59.959,1458808203,"274151322000083","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,618251.5,618251.5,17024,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458808232,300191.00
03/24/2016 04:30,2,0.000,ALERT,213.29,302.37,59.991,1458808203,"274151322000076","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,658142.7,658142.7,17030,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458808234,300192.00
03/24/2016 04:30,2,0.000,ALERT,213.06,305.08,59.970,1458808203,"201051344000868","219011344069620",0.00,-1.00,0,303.58,307.18,0.0,0.0,0.000,337893.4,337893.4,23279,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458808236,300193.00
03/24/2016 04:30,2,0.000,ALERT,212.61,302.37,59.949,1458808203,"274151322000095","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,651611.4,651611.4,16924,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458808238,300194.00
03/24/2016 04:30,2,0.000,ALERT,213.06,304.18,59.959,1458808203,"201051344000988","219011344069620",0.00,-0.50,0,299.97,305.98,0.0,0.0,0.000,335857.2,335857.2,23556,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458808240,300195.00
03/24/2016 04:30,2,0.000,ALERT,212.83,301.77,59.965,1458808203,"201051344001025","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,348309.7,348309.7,28093,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458808241,300196.00
03/24/2016 04:30,2,0.000,ALERT,213.06,304.78,59.970,1458808203,"201051344000458","219011344069620",0.00,0.50,0,302.68,306.88,0.0,0.0,0.000,345862.1,345862.1,23486,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458808243,300197.00
03/24/2016 04:30,2,0.000,ALERT,213.74,304.18,59.965,1458808203,"201051344000853","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,344183.0,344183.0,23079,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458808245,300198.00
03/24/2016 04:30,2,0.000,ALERT,213.51,302.37,59.949,1458808203,"201051344000685","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,350579.2,350579.2,27906,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458808247,300199.00
03/24/2016 04:30,2,0.000,ALERT,213.29,301.77,59.928,1458808203,"201051344000917","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,347741.7,347741.7,27907,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458808248,300200.00
03/24/2016 04:30,2,0.000,ALERT,213.29,302.37,59.965,1458808203,"201051344001145","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,352943.0,352943.0,27766,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458808250,300201.00
03/24/2016 04:30,2,0.000,ALERT,213.06,301.77,59.970,1458808203,"201051344000651","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,344706.9,344706.9,28136,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458808252,300202.00
03/24/2016 04:30,2,0.000,ALERT,212.16,301.47,59.959,1458808203,"274151322000088","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,599345.7,599345.7,16721,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458808254,300203.00
03/24/2016 04:30,2,0.000,ALERT,213.51,301.17,59.970,1458808203,"274151322000068","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,501303.3,501303.3,17841,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458808256,300204.00
03/24/2016 04:30,2,0.000,ALERT,212.83,302.37,59.970,1458808203,"201051344001135","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,341186.2,341186.2,28101,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458808258,300205.00
03/24/2016 04:30,2,0.000,ALERT,212.83,304.78,59.954,1458808203,"201051344000594","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,348100.2,348100.2,23517,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458808260,300206.00
03/24/2016 04:30,2,0.000,ALERT,213.06,302.07,59.970,1458808203,"201051344001203","219011344069620",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,347523.5,347523.5,28089,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458808261,300207.00
03/24/2016 04:30,2,0.000,ALERT,212.38,302.07,59.938,1458808203,"274151322000054","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,612878.8,612878.8,16746,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458808263,300208.00
03/24/2016 04:30,2,0.000,ALERT,213.51,303.88,59.965,1458808203,"201051344000867","219011344069620",0.00,-0.50,0,301.77,306.58,0.0,0.0,0.000,336984.0,336984.0,23523,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458808265,300209.00
03/24/2016 04:30,2,0.000,ALERT,213.06,302.37,59.965,1458808203,"201051344001093","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,346408.3,346408.3,27966,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458808267,300210.00
03/24/2016 04:30,2,0.000,ALERT,213.06,304.48,59.917,1458808203,"201051344000900","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,352339.5,352339.5,22925,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458808268,300211.00
03/24/2016 04:30,2,0.000,ALERT,213.29,303.58,59.959,1458808203,"201051344000648","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,344988.1,344988.1,23227,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458808270,300212.00
03/24/2016 04:30,2,0.000,ALERT,213.29,305.08,59.965,1458808203,"201051344000569","219011344069620",0.00,-1.00,0,302.98,306.88,0.0,0.0,0.000,353786.0,353786.0,22856,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458808272,300213.00
03/24/2016 04:30,2,0.000,ALERT,212.83,304.18,59.991,1458808203,"201051344000983","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,345663.6,345663.6,23324,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458808274,300214.00
03/24/2016 04:30,2,0.000,ALERT,213.06,304.18,59.917,1458808203,"201051344001158","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,341111.7,341111.7,23564,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458808276,300215.00
03/24/2016 04:30,2,0.000,ALERT,213.74,304.78,59.959,1458808203,"201051344000576","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,346771.8,346771.8,22992,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458808278,300216.00
03/24/2016 04:30,2,0.000,ALERT,212.61,301.17,59.954,1458808203,"274151322000087","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,587311.7,587311.7,16815,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458808279,300217.00
03/24/2016 04:45,2,0.000,ALERT,213.74,304.78,60.012,1458809103,"201051344000645","219011344069620",0.00,-0.50,0,302.37,306.28,0.0,0.0,0.000,346420.4,346420.4,23141,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809105,300218.00
03/24/2016 04:45,2,0.000,ALERT,213.06,302.37,59.986,1458809103,"274151322000085","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,615828.4,615828.4,16763,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809107,300219.00
03/24/2016 04:45,2,0.000,ALERT,213.96,304.48,59.975,1458809103,"201051344000633","219011344069620",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,337446.9,337446.9,23586,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809109,300220.00
03/24/2016 04:45,2,0.000,ALERT,213.51,305.08,59.991,1458809103,"201051344000469","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,338885.7,338885.7,23544,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809110,300221.00
03/24/2016 04:45,2,0.000,ALERT,212.61,302.37,59.986,1458809103,"201051344000646","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,342878.3,342878.3,28098,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809112,300222.00
03/24/2016 04:45,2,0.000,ALERT,212.38,301.77,59.954,1458809103,"274151322000052","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,624027.8,624027.8,16978,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809114,300223.00
03/24/2016 04:45,2,0.000,ALERT,212.83,302.37,60.002,1458809103,"201051344000585","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,348315.6,348315.6,28111,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809116,300224.00
03/24/2016 04:45,2,0.000,ALERT,212.83,302.68,60.002,1458809103,"201051344001230","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,346831.9,346831.9,27892,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809118,300225.00
03/24/2016 04:45,2,0.000,ALERT,213.06,302.98,59.996,1458809103,"201051344000582","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,340314.2,340314.2,28079,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809120,300226.00
03/24/2016 04:45,2,0.000,ALERT,212.38,302.37,59.949,1458809103,"201051344000955","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,351397.3,351397.3,28012,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809121,300227.00
03/24/2016 04:45,2,0.000,ALERT,212.83,301.77,60.023,1458809103,"274151322000094","219011344069620",0.00,-1.50,0,299.67,302.98,0.0,0.0,0.000,501123.2,501123.2,17670,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809123,300228.00
03/24/2016 04:45,2,0.000,ALERT,213.06,304.78,59.986,1458809103,"201051344000579","219011344069620",0.00,-0.50,0,303.28,306.88,0.0,0.0,0.000,352394.0,352394.0,3607,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809125,300229.00
03/24/2016 04:45,2,0.000,ALERT,212.38,302.68,59.970,1458809103,"201051344000890","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,348743.6,348743.6,28039,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809127,300230.00
03/24/2016 04:45,2,0.000,ALERT,212.83,302.68,60.034,1458809103,"201051344000438","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,350875.9,350875.9,28030,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458809128,300231.00
03/24/2016 04:45,2,0.000,ALERT,212.83,301.77,60.002,1458809103,"201051344000417","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,344474.3,344474.3,28187,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809130,300232.00
03/24/2016 04:45,2,0.000,ALERT,212.83,302.07,59.996,1458809103,"274151322000083","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,618251.5,618251.5,17026,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809132,300233.00
03/24/2016 04:45,2,0.000,ALERT,213.29,302.68,60.007,1458809103,"274151322000076","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,658142.7,658142.7,17032,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809134,300234.00
03/24/2016 04:45,2,0.000,ALERT,213.29,305.08,59.996,1458809103,"201051344000868","219011344069620",0.00,-1.00,0,303.28,307.18,0.0,0.0,0.000,337893.4,337893.4,23281,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809136,300235.00
03/24/2016 04:45,2,0.000,ALERT,212.61,302.68,60.002,1458809103,"274151322000095","219011344069620",0.00,-1.50,0,301.17,304.48,0.0,0.0,0.000,651611.4,651611.4,16926,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809138,300236.00
03/24/2016 04:45,2,0.000,ALERT,212.83,304.18,59.986,1458809103,"201051344000988","219011344069620",0.00,-0.50,0,299.97,305.98,0.0,0.0,0.000,335857.2,335857.2,23558,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809140,300237.00
03/24/2016 04:45,2,0.000,ALERT,212.61,301.77,59.996,1458809103,"201051344001025","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,348309.7,348309.7,28095,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809141,300238.00
03/24/2016 04:45,2,0.000,ALERT,213.06,304.48,59.996,1458809103,"201051344000458","219011344069620",0.00,0.50,0,302.68,306.88,0.0,0.0,0.000,345862.1,345862.1,23488,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809143,300239.00
03/24/2016 04:45,2,0.000,ALERT,213.51,303.88,59.986,1458809103,"201051344000853","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,344183.0,344183.0,23081,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809145,300240.00
03/24/2016 04:45,2,0.000,ALERT,213.06,302.37,60.002,1458809103,"201051344000685","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,350579.2,350579.2,27908,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809147,300241.00
03/24/2016 04:45,2,0.000,ALERT,212.83,302.07,59.959,1458809103,"201051344000917","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,347741.7,347741.7,27909,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809149,300242.00
03/24/2016 04:45,2,0.000,ALERT,213.06,302.68,59.991,1458809103,"201051344001145","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,352943.0,352943.0,27768,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809150,300243.00
03/24/2016 04:45,2,0.000,ALERT,212.61,301.77,59.996,1458809103,"201051344000651","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,344706.9,344706.9,28138,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809152,300244.00
03/24/2016 04:45,2,0.000,ALERT,212.38,301.77,59.991,1458809103,"274151322000088","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,599345.7,599345.7,16723,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809154,300245.00
03/24/2016 04:45,2,0.000,ALERT,213.29,301.47,59.996,1458809103,"274151322000068","219011344069620",0.00,0.00,0,299.67,302.68,0.0,0.0,0.000,501303.3,501303.3,17843,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809156,300246.00
03/24/2016 04:45,2,0.000,ALERT,212.38,302.07,59.986,1458809103,"201051344001135","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,341186.2,341186.2,28103,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809158,300247.00
03/24/2016 04:45,2,0.000,ALERT,212.83,304.78,59.975,1458809103,"201051344000594","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,348100.2,348100.2,23519,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809159,300248.00
03/24/2016 04:45,2,0.000,ALERT,212.61,301.77,59.996,1458809103,"201051344001203","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,347523.5,347523.5,28091,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809161,300249.00
03/24/2016 04:45,2,0.000,ALERT,212.38,302.98,60.018,1458809103,"274151322000054","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,612878.8,612878.8,16748,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809163,300250.00
03/24/2016 04:45,2,0.000,ALERT,213.29,303.58,59.991,1458809103,"201051344000867","219011344069620",0.00,-0.50,0,301.47,306.58,0.0,0.0,0.000,336984.0,336984.0,23525,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809165,300251.00
03/24/2016 04:45,2,0.000,ALERT,212.83,302.37,59.991,1458809103,"201051344001093","219011344069620",0.00,0.50,0,300.57,303.88,0.0,0.0,0.000,346408.3,346408.3,27968,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458809167,300252.00
03/24/2016 04:45,2,0.000,ALERT,213.06,304.18,59.991,1458809103,"201051344000900","219011344069620",0.00,-1.00,0,302.37,305.98,0.0,0.0,0.000,352339.5,352339.5,22927,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809169,300253.00
03/24/2016 04:45,2,0.000,ALERT,213.29,303.58,59.981,1458809103,"201051344000648","219011344069620",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,344988.1,344988.1,23229,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809171,300254.00
03/24/2016 04:45,2,0.000,ALERT,213.29,304.78,59.965,1458809103,"201051344000569","219011344069620",0.00,-1.00,0,302.68,307.18,0.0,0.0,0.000,353786.0,353786.0,22858,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809173,300255.00
03/24/2016 04:45,2,0.000,ALERT,213.06,304.18,59.986,1458809103,"201051344000983","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,345663.6,345663.6,23326,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809174,300256.00
03/24/2016 04:45,2,0.000,ALERT,213.29,303.88,59.996,1458809103,"201051344001158","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,341111.7,341111.7,23566,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809176,300257.00
03/24/2016 04:45,2,0.000,ALERT,213.51,304.48,60.034,1458809103,"201051344000576","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,346771.8,346771.8,22994,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809178,300258.00
03/24/2016 04:45,2,0.000,ALERT,212.61,301.47,60.028,1458809103,"274151322000087","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,587311.7,587311.7,16817,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458809180,300259.00
03/24/2016 05:00,2,0.000,ALERT,212.83,303.58,60.012,1458810003,"201051344000645","219011344069620",0.00,-0.50,0,301.77,306.58,0.0,0.0,0.000,346420.4,346420.4,23143,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810005,300260.00
03/24/2016 05:00,2,0.000,ALERT,212.16,301.47,59.986,1458810003,"274151322000085","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,615828.4,615828.4,16765,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810007,300261.00
03/24/2016 05:00,2,0.000,ALERT,213.29,303.28,59.975,1458810003,"201051344000633","219011344069620",0.00,-1.50,0,300.27,305.98,0.0,0.0,0.000,337446.9,337446.9,23588,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458810009,300262.00
03/24/2016 05:00,2,0.000,ALERT,212.83,303.58,59.975,1458810003,"201051344000469","219011344069620",0.00,-1.50,0,300.87,306.28,0.0,0.0,0.000,338885.7,338885.7,23546,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458810011,300263.00
03/24/2016 05:00,2,0.000,ALERT,212.38,301.77,59.959,1458810003,"201051344000646","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,342878.3,342878.3,28100,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810013,300264.00
03/24/2016 05:00,2,0.000,ALERT,211.93,302.37,59.975,1458810003,"274151322000052","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,624027.8,624027.8,16980,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810014,300265.00
03/24/2016 05:00,2,0.000,ALERT,212.83,301.77,59.975,1458810003,"201051344000585","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,348315.6,348315.6,28113,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810016,300266.00
03/24/2016 05:00,2,0.000,ALERT,212.61,302.07,59.970,1458810003,"201051344001230","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,346831.9,346831.9,27894,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458810018,300267.00
03/24/2016 05:00,2,0.000,ALERT,213.06,302.68,59.965,1458810003,"201051344000582","219011344069620",0.00,-1.50,0,301.17,304.48,0.0,0.0,0.000,340314.2,340314.2,28081,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458810020,300268.00
03/24/2016 05:00,2,0.000,ALERT,212.16,301.47,59.959,1458810003,"201051344000955","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,351397.3,351397.3,28014,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810022,300269.00
03/24/2016 05:00,2,0.000,ALERT,211.93,301.17,59.949,1458810003,"274151322000094","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,501123.2,501123.2,17672,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810023,300270.00
03/24/2016 05:00,2,0.000,ALERT,212.61,303.88,59.970,1458810003,"201051344000579","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,352394.0,352394.0,3609,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810025,300271.00
03/24/2016 05:00,2,0.000,ALERT,212.38,301.77,60.002,1458810003,"201051344000890","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,348743.6,348743.6,28041,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810027,300272.00
03/24/2016 05:00,2,0.000,ALERT,212.61,301.47,59.954,1458810003,"201051344000438","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,350875.9,350875.9,28032,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810029,300273.00
03/24/2016 05:00,2,0.000,ALERT,212.83,301.17,59.922,1458810003,"201051344000417","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,344474.3,344474.3,28189,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458810031,300274.00
03/24/2016 05:00,2,0.000,ALERT,211.93,301.77,59.954,1458810003,"274151322000083","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,618251.5,618251.5,17028,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810033,300275.00
03/24/2016 05:00,2,0.000,ALERT,212.61,301.47,59.970,1458810003,"274151322000076","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,658142.7,658142.7,17034,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810035,300276.00
03/24/2016 05:00,2,0.000,ALERT,212.61,304.48,59.922,1458810003,"201051344000868","219011344069620",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,337893.4,337893.4,23283,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810037,300277.00
03/24/2016 05:00,2,0.000,ALERT,211.93,302.68,59.959,1458810003,"274151322000095","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,651611.4,651611.4,16928,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810038,300278.00
03/24/2016 05:00,2,0.000,ALERT,212.38,303.28,59.933,1458810003,"201051344000988","219011344069620",0.00,-0.50,0,299.37,305.68,0.0,0.0,0.000,335857.2,335857.2,23560,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810040,300279.00
03/24/2016 05:00,2,0.000,ALERT,212.38,300.87,59.954,1458810003,"201051344001025","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,348309.7,348309.7,28097,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810042,300280.00
03/24/2016 05:00,2,0.000,ALERT,212.61,303.58,59.954,1458810003,"201051344000458","219011344069620",0.00,0.50,0,301.77,306.58,0.0,0.0,0.000,345862.1,345862.1,23490,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810044,300281.00
03/24/2016 05:00,2,0.000,ALERT,213.06,303.88,59.959,1458810003,"201051344000853","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,344183.0,344183.0,23083,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810046,300282.00
03/24/2016 05:00,2,0.000,ALERT,213.06,301.77,59.949,1458810003,"201051344000685","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,350579.2,350579.2,27910,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810047,300283.00
03/24/2016 05:00,2,0.000,ALERT,212.61,301.17,59.912,1458810003,"201051344000917","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,347741.7,347741.7,27911,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810049,300284.00
03/24/2016 05:00,2,0.000,ALERT,212.83,301.77,59.954,1458810003,"201051344001145","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,352943.0,352943.0,27770,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458810051,300285.00
03/24/2016 05:00,2,0.000,ALERT,212.61,301.17,59.981,1458810003,"201051344000651","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,344706.9,344706.9,28140,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810053,300286.00
03/24/2016 05:00,2,0.000,ALERT,211.70,301.47,59.954,1458810003,"274151322000088","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,599345.7,599345.7,16725,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458810055,300287.00
03/24/2016 05:00,2,0.000,ALERT,213.06,301.17,59.949,1458810003,"274151322000068","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,501303.3,501303.3,17845,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810057,300288.00
03/24/2016 05:00,2,0.000,ALERT,212.16,301.47,59.938,1458810003,"201051344001135","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,341186.2,341186.2,28105,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810058,300289.00
