ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2016 05:00,2,0.000,ALERT,212.38,304.18,59.928,1458810003,"201051344000594","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,348100.2,348100.2,23521,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810060,300290.00
03/24/2016 05:00,2,0.000,ALERT,212.61,301.17,59.949,1458810003,"201051344001203","219011344069620",0.00,-1.00,0,299.97,305.38,0.0,0.0,0.000,347523.5,347523.5,28093,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810062,300291.00
03/24/2016 05:00,2,0.000,ALERT,211.93,302.07,59.944,1458810003,"274151322000054","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,612878.8,612878.8,16750,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810064,300292.00
03/24/2016 05:00,2,0.000,ALERT,212.83,303.28,59.949,1458810003,"201051344000867","219011344069620",0.00,0.00,0,301.17,306.28,0.0,0.0,0.000,336984.0,336984.0,23527,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810066,300293.00
03/24/2016 05:00,2,0.000,ALERT,212.38,301.47,59.944,1458810003,"201051344001093","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,346408.3,346408.3,27970,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458810068,300294.00
03/24/2016 05:00,2,0.000,ALERT,212.38,303.58,59.944,1458810003,"201051344000900","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,352339.5,352339.5,22929,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810069,300295.00
03/24/2016 05:00,2,0.000,ALERT,212.83,302.68,59.954,1458810003,"201051344000648","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,344988.1,344988.1,23231,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810071,300296.00
03/24/2016 05:00,2,0.000,ALERT,212.61,303.88,59.949,1458810003,"201051344000569","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,353786.0,353786.0,22860,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810073,300297.00
03/24/2016 05:00,2,0.000,ALERT,212.38,303.58,59.944,1458810003,"201051344000983","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,345663.6,345663.6,23328,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810075,300298.00
03/24/2016 05:00,2,0.000,ALERT,212.61,303.58,59.938,1458810003,"201051344001158","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,341111.7,341111.7,23568,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810077,300299.00
03/24/2016 05:00,2,0.000,ALERT,213.06,303.88,59.938,1458810003,"201051344000576","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,346771.8,346771.8,22996,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810078,300300.00
03/24/2016 05:00,2,0.000,ALERT,212.16,300.27,59.938,1458810003,"274151322000087","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,587311.7,587311.7,16819,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810080,300301.00
03/24/2016 05:15,2,0.000,ALERT,213.06,303.58,60.002,1458810903,"201051344000645","219011344069620",0.00,-0.50,0,301.77,305.38,0.0,0.0,0.000,346420.4,346420.4,23145,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810905,300302.00
03/24/2016 05:15,2,0.000,ALERT,211.70,300.57,59.991,1458810903,"274151322000085","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,615828.4,615828.4,16767,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810907,300303.00
03/24/2016 05:15,2,0.000,ALERT,213.06,303.28,60.002,1458810903,"201051344000633","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,337446.9,337446.9,23590,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810909,300304.00
03/24/2016 05:15,2,0.000,ALERT,212.38,303.28,59.991,1458810903,"201051344000469","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,338885.7,338885.7,23548,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458810911,300305.00
03/24/2016 05:15,2,0.000,ALERT,211.93,300.87,59.986,1458810903,"201051344000646","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,342878.3,342878.3,28102,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810912,300306.00
03/24/2016 05:15,2,0.000,ALERT,211.48,301.17,59.975,1458810903,"274151322000052","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,624027.8,624027.8,16982,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810914,300307.00
03/24/2016 05:15,2,0.000,ALERT,212.38,301.47,59.991,1458810903,"201051344000585","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,348315.6,348315.6,28115,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458810916,300308.00
03/24/2016 05:15,2,0.000,ALERT,212.16,301.47,59.991,1458810903,"201051344001230","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,346831.9,346831.9,27896,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458810918,300309.00
03/24/2016 05:15,2,0.000,ALERT,212.83,302.37,59.981,1458810903,"201051344000582","219011344069620",0.00,-1.50,0,300.57,303.88,0.0,0.0,0.000,340314.2,340314.2,28083,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810920,300310.00
03/24/2016 05:15,2,0.000,ALERT,211.70,301.17,59.975,1458810903,"201051344000955","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,351397.3,351397.3,28016,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810922,300311.00
03/24/2016 05:15,2,0.000,ALERT,211.93,300.27,59.944,1458810903,"274151322000094","219011344069620",0.00,-1.00,0,295.76,302.68,0.0,0.0,0.000,501123.2,501123.2,17674,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810923,300312.00
03/24/2016 05:15,2,0.000,ALERT,212.61,304.18,59.991,1458810903,"201051344000579","219011344069620",0.00,-0.50,0,298.77,305.98,0.0,0.0,0.000,352394.0,352394.0,3611,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810925,300313.00
03/24/2016 05:15,2,0.000,ALERT,211.93,301.47,59.986,1458810903,"201051344000890","219011344069620",0.00,0.00,0,297.57,303.88,0.0,0.0,0.000,348743.6,348743.6,28043,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458810927,300314.00
03/24/2016 05:15,2,0.000,ALERT,212.38,301.47,59.991,1458810903,"201051344000438","219011344069620",0.00,-1.00,0,297.26,303.28,0.0,0.0,0.000,350875.9,350875.9,28034,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810929,300315.00
03/24/2016 05:15,2,0.000,ALERT,212.38,300.87,59.981,1458810903,"201051344000417","219011344069620",0.00,-0.50,0,296.66,302.68,0.0,0.0,0.000,344474.3,344474.3,28191,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810931,300316.00
03/24/2016 05:15,2,0.000,ALERT,211.93,301.77,59.975,1458810903,"274151322000083","219011344069620",0.00,-0.50,0,296.66,304.18,0.0,0.0,0.000,618251.5,618251.5,17030,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810932,300317.00
03/24/2016 05:15,2,0.000,ALERT,212.61,301.17,59.981,1458810903,"274151322000076","219011344069620",0.00,-0.50,0,296.66,303.58,0.0,0.0,0.000,658142.7,658142.7,17036,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810934,300318.00
03/24/2016 05:15,2,0.000,ALERT,212.61,304.18,59.975,1458810903,"201051344000868","219011344069620",0.00,-1.00,0,299.07,306.28,0.0,0.0,0.000,337893.4,337893.4,23285,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810936,300319.00
03/24/2016 05:15,2,0.000,ALERT,211.93,301.77,59.975,1458810903,"274151322000095","219011344069620",0.00,-1.00,0,297.57,304.48,0.0,0.0,0.000,651611.4,651611.4,16930,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810938,300320.00
03/24/2016 05:15,2,0.000,ALERT,212.38,302.98,59.981,1458810903,"201051344000988","219011344069620",0.00,-0.50,0,295.76,305.08,0.0,0.0,0.000,335857.2,335857.2,23562,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458810940,300321.00
03/24/2016 05:15,2,0.000,ALERT,211.93,300.57,59.996,1458810903,"201051344001025","219011344069620",0.00,-1.50,0,296.36,303.88,0.0,0.0,0.000,348309.7,348309.7,28099,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810942,300322.00
03/24/2016 05:15,2,0.000,ALERT,212.61,303.58,59.944,1458810903,"201051344000458","219011344069620",0.00,1.00,0,298.47,305.98,0.0,0.0,0.000,345862.1,345862.1,23492,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810943,300323.00
03/24/2016 05:15,2,0.000,ALERT,213.06,303.28,59.975,1458810903,"201051344000853","219011344069620",0.00,-0.50,0,298.47,305.68,0.0,0.0,0.000,344183.0,344183.0,23085,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810945,300324.00
03/24/2016 05:15,2,0.000,ALERT,212.61,301.47,59.975,1458810903,"201051344000685","219011344069620",0.00,-0.50,0,297.26,303.28,0.0,0.0,0.000,350579.2,350579.2,27912,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810947,300325.00
03/24/2016 05:15,2,0.000,ALERT,212.61,300.87,59.970,1458810903,"201051344000917","219011344069620",0.00,0.50,0,296.06,302.68,0.0,0.0,0.000,347741.7,347741.7,27913,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810949,300326.00
03/24/2016 05:15,2,0.000,ALERT,212.61,301.77,59.970,1458810903,"201051344001145","219011344069620",0.00,-0.50,0,297.26,303.88,0.0,0.0,0.000,352943.0,352943.0,27772,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810951,300327.00
03/24/2016 05:15,2,0.000,ALERT,212.38,300.87,59.996,1458810903,"201051344000651","219011344069620",0.00,-2.00,0,296.66,302.98,0.0,0.0,0.000,344706.9,344706.9,28142,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810953,300328.00
03/24/2016 05:15,2,0.000,ALERT,211.48,300.57,59.970,1458810903,"274151322000088","219011344069620",0.00,0.50,0,296.06,303.28,0.0,0.0,0.000,599345.7,599345.7,16727,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458810954,300329.00
03/24/2016 05:15,2,0.000,ALERT,212.61,299.97,59.981,1458810903,"274151322000068","219011344069620",0.00,0.50,0,295.46,302.68,0.0,0.0,0.000,501303.3,501303.3,17847,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810956,300330.00
03/24/2016 05:15,2,0.000,ALERT,211.93,301.17,59.975,1458810903,"201051344001135","219011344069620",0.00,-1.00,0,297.26,303.58,0.0,0.0,0.000,341186.2,341186.2,28107,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810958,300331.00
03/24/2016 05:15,2,0.000,ALERT,212.16,303.88,60.007,1458810903,"201051344000594","219011344069620",0.00,-1.00,0,297.87,305.98,0.0,0.0,0.000,348100.2,348100.2,23523,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810960,300332.00
03/24/2016 05:15,2,0.000,ALERT,212.38,300.87,59.954,1458810903,"201051344001203","219011344069620",0.00,-1.00,0,296.66,304.48,0.0,0.0,0.000,347523.5,347523.5,28095,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458810962,300333.00
03/24/2016 05:15,2,0.000,ALERT,211.70,300.87,59.944,1458810903,"274151322000054","219011344069620",0.00,0.00,0,296.06,303.88,0.0,0.0,0.000,612878.8,612878.8,16752,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458810964,300334.00
03/24/2016 05:15,2,0.000,ALERT,212.83,302.68,59.975,1458810903,"201051344000867","219011344069620",0.00,0.00,0,297.87,305.68,0.0,0.0,0.000,336984.0,336984.0,23529,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810965,300335.00
03/24/2016 05:15,2,0.000,ALERT,212.16,301.17,59.981,1458810903,"201051344001093","219011344069620",0.00,0.50,0,296.96,302.68,0.0,0.0,0.000,346408.3,346408.3,27972,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458810967,300336.00
03/24/2016 05:15,2,0.000,ALERT,212.38,303.28,59.981,1458810903,"201051344000900","219011344069620",0.00,-1.00,0,297.57,305.38,0.0,0.0,0.000,352339.5,352339.5,22931,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458810969,300337.00
03/24/2016 05:15,2,0.000,ALERT,212.61,302.68,59.975,1458810903,"201051344000648","219011344069620",0.00,-1.50,0,297.87,305.08,0.0,0.0,0.000,344988.1,344988.1,23233,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810971,300338.00
03/24/2016 05:15,2,0.000,ALERT,212.61,304.18,60.012,1458810903,"201051344000569","219011344069620",0.00,-0.50,0,299.07,305.98,0.0,0.0,0.000,353786.0,353786.0,22862,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810973,300339.00
03/24/2016 05:15,2,0.000,ALERT,212.61,303.58,59.975,1458810903,"201051344000983","219011344069620",0.00,-0.50,0,298.77,305.68,0.0,0.0,0.000,345663.6,345663.6,23330,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458810974,300340.00
03/24/2016 05:15,2,0.000,ALERT,212.83,303.58,59.981,1458810903,"201051344001158","219011344069620",0.00,-1.50,0,297.57,305.08,0.0,0.0,0.000,341111.7,341111.7,23570,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458810976,300341.00
03/24/2016 05:15,2,0.000,ALERT,213.06,304.18,59.975,1458810903,"201051344000576","219011344069620",0.00,-1.00,0,298.47,305.68,0.0,0.0,0.000,346771.8,346771.8,22998,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810978,300342.00
03/24/2016 05:15,2,0.000,ALERT,212.16,300.87,59.970,1458810903,"274151322000087","219011344069620",0.00,0.50,0,295.46,302.68,0.0,0.0,0.000,587311.7,587311.7,16821,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458810980,300343.00
03/24/2016 05:30,2,0.000,ALERT,212.61,302.98,59.949,1458811803,"201051344000645","219011344069620",0.00,0.00,0,298.47,305.08,0.0,0.0,0.000,346420.4,346420.4,23147,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458811805,300344.00
03/24/2016 05:30,2,0.000,ALERT,211.70,300.57,59.986,1458811803,"274151322000085","219011344069620",0.00,0.00,0,296.36,302.68,0.0,0.0,0.000,615828.4,615828.4,16769,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458811807,300345.00
03/24/2016 05:30,2,0.000,ALERT,212.61,302.68,59.986,1458811803,"201051344000633","219011344069620",0.00,-1.00,0,296.36,304.78,0.0,0.0,0.000,337446.9,337446.9,23592,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458811809,300346.00
03/24/2016 05:30,2,0.000,ALERT,212.16,302.68,59.996,1458811803,"201051344000469","219011344069620",0.00,-1.50,0,297.26,304.48,0.0,0.0,0.000,338885.7,338885.7,23550,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458811811,300347.00
03/24/2016 05:30,2,0.000,ALERT,211.70,300.57,59.991,1458811803,"201051344000646","219011344069620",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,342878.3,342878.3,28104,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458811813,300348.00
03/24/2016 05:30,2,0.000,ALERT,211.03,299.97,59.970,1458811803,"274151322000052","219011344069620",0.00,-0.50,0,296.06,303.28,0.0,0.0,0.000,624027.8,624027.8,16984,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458811815,300349.00
03/24/2016 05:30,2,0.000,ALERT,211.93,300.57,60.012,1458811803,"201051344000585","219011344069620",0.00,0.00,0,296.96,302.68,0.0,0.0,0.000,348315.6,348315.6,28117,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458811817,300350.00
03/24/2016 05:30,2,0.000,ALERT,211.93,300.87,59.996,1458811803,"201051344001230","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,346831.9,346831.9,27898,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458811818,300351.00
03/24/2016 05:30,2,0.000,ALERT,212.38,301.47,59.996,1458811803,"201051344000582","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,340314.2,340314.2,28085,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458811820,300352.00
03/24/2016 05:30,2,0.000,ALERT,211.48,300.57,59.986,1458811803,"201051344000955","219011344069620",0.00,-0.50,0,296.36,302.98,0.0,0.0,0.000,351397.3,351397.3,28018,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458811822,300353.00
03/24/2016 05:30,2,0.000,ALERT,211.48,299.97,60.023,1458811803,"274151322000094","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,501123.2,501123.2,17676,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458811824,300354.00
03/24/2016 05:30,2,0.000,ALERT,212.16,303.28,60.002,1458811803,"201051344000579","219011344069620",0.00,-0.50,0,302.07,305.68,0.0,0.0,0.000,352394.0,352394.0,3613,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458811826,300355.00
03/24/2016 05:30,2,0.000,ALERT,211.70,300.87,60.012,1458811803,"201051344000890","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,348743.6,348743.6,28045,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458811827,300356.00
03/24/2016 05:30,2,0.000,ALERT,211.93,300.57,60.023,1458811803,"201051344000438","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,350875.9,350875.9,28036,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458811829,300357.00
03/24/2016 05:30,2,0.000,ALERT,212.16,299.97,60.007,1458811803,"201051344000417","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,344474.3,344474.3,28193,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458811831,300358.00
03/24/2016 05:30,2,0.000,ALERT,211.48,301.77,60.007,1458811803,"274151322000083","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,618251.5,618251.5,17032,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458811833,300359.00
03/24/2016 05:30,2,0.000,ALERT,212.16,300.57,59.991,1458811803,"274151322000076","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,658142.7,658142.7,17038,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458811835,300360.00
03/24/2016 05:30,2,0.000,ALERT,212.16,303.58,60.007,1458811803,"201051344000868","219011344069620",0.00,-0.50,0,302.07,305.68,0.0,0.0,0.000,337893.4,337893.4,23287,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458811836,300361.00
03/24/2016 05:30,2,0.000,ALERT,211.70,301.77,59.986,1458811803,"274151322000095","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,651611.4,651611.4,16932,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458811838,300362.00
03/24/2016 05:30,2,0.000,ALERT,211.93,302.68,59.965,1458811803,"201051344000988","219011344069620",0.00,0.00,0,298.77,304.78,0.0,0.0,0.000,335857.2,335857.2,23564,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458811840,300363.00
03/24/2016 05:30,2,0.000,ALERT,211.70,299.67,59.986,1458811803,"201051344001025","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,348309.7,348309.7,28101,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458811842,300364.00
03/24/2016 05:30,2,0.000,ALERT,211.93,302.98,59.996,1458811803,"201051344000458","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,345862.1,345862.1,23494,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458811844,300365.00
03/24/2016 05:30,2,0.000,ALERT,212.61,302.68,59.996,1458811803,"201051344000853","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,344183.0,344183.0,23087,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458811846,300366.00
03/24/2016 05:30,2,0.000,ALERT,212.16,300.57,59.996,1458811803,"201051344000685","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,350579.2,350579.2,27914,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458811847,300367.00
03/24/2016 05:30,2,0.000,ALERT,211.93,299.97,59.991,1458811803,"201051344000917","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,347741.7,347741.7,27915,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458811849,300368.00
03/24/2016 05:30,2,0.000,ALERT,211.93,300.27,59.996,1458811803,"201051344001145","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,352943.0,352943.0,27774,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458811851,300369.00
03/24/2016 05:30,2,0.000,ALERT,211.70,299.67,59.996,1458811803,"201051344000651","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,344706.9,344706.9,28144,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458811853,300370.00
03/24/2016 05:30,2,0.000,ALERT,211.03,299.97,60.002,1458811803,"274151322000088","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,599345.7,599345.7,16729,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458811855,300371.00
03/24/2016 05:30,2,0.000,ALERT,212.16,299.67,60.002,1458811803,"274151322000068","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,501303.3,501303.3,17849,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458811857,300372.00
03/24/2016 05:30,2,0.000,ALERT,211.70,300.57,60.012,1458811803,"201051344001135","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,341186.2,341186.2,28109,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458811858,300373.00
03/24/2016 05:30,2,0.000,ALERT,211.70,303.28,59.981,1458811803,"201051344000594","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,348100.2,348100.2,23525,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458811860,300374.00
03/24/2016 05:30,2,0.000,ALERT,211.93,299.97,59.996,1458811803,"201051344001203","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,347523.5,347523.5,28097,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458811862,300375.00
03/24/2016 05:30,2,0.000,ALERT,211.25,300.27,59.986,1458811803,"274151322000054","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,612878.8,612878.8,16754,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458811864,300376.00
03/24/2016 05:30,2,0.000,ALERT,212.16,302.07,59.981,1458811803,"201051344000867","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,336984.0,336984.0,23531,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458811865,300377.00
03/24/2016 05:30,2,0.000,ALERT,211.70,300.27,60.034,1458811803,"201051344001093","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,346408.3,346408.3,27974,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458811867,300378.00
03/24/2016 05:30,2,0.000,ALERT,211.93,302.37,60.002,1458811803,"201051344000900","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,352339.5,352339.5,22933,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458811869,300379.00
03/24/2016 05:30,2,0.000,ALERT,212.16,302.07,60.028,1458811803,"201051344000648","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,344988.1,344988.1,23235,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458811871,300380.00
03/24/2016 05:30,2,0.000,ALERT,212.16,303.28,60.039,1458811803,"201051344000569","219011344069620",0.00,-0.50,0,302.07,305.68,0.0,0.0,0.000,353786.0,353786.0,22864,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458811873,300381.00
03/24/2016 05:30,2,0.000,ALERT,211.93,302.68,59.991,1458811803,"201051344000983","219011344069620",0.00,-0.50,0,302.07,305.68,0.0,0.0,0.000,345663.6,345663.6,23332,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458811875,300382.00
03/24/2016 05:30,2,0.000,ALERT,212.16,302.37,60.002,1458811803,"201051344001158","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,341111.7,341111.7,23572,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458811876,300383.00
03/24/2016 05:30,2,0.000,ALERT,212.61,302.98,59.991,1458811803,"201051344000576","219011344069620",0.00,-1.00,0,301.77,305.08,0.0,0.0,0.000,346771.8,346771.8,23000,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458811878,300384.00
03/24/2016 05:30,2,0.000,ALERT,211.48,299.67,59.975,1458811803,"274151322000087","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,587311.7,587311.7,16823,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458811880,300385.00
03/24/2016 05:45,2,0.000,ALERT,212.16,302.07,60.007,1458812703,"201051344000645","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,346420.4,346420.4,23149,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458812705,300386.00
03/24/2016 05:45,2,0.000,ALERT,211.25,299.97,59.981,1458812703,"274151322000085","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,615828.4,615828.4,16771,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458812707,300387.00
03/24/2016 05:45,2,0.000,ALERT,212.16,301.77,60.007,1458812703,"201051344000633","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,337446.9,337446.9,23594,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458812709,300388.00
03/24/2016 05:45,2,0.000,ALERT,211.70,302.07,59.996,1458812703,"201051344000469","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,338885.7,338885.7,23552,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458812711,300389.00
03/24/2016 05:45,2,0.000,ALERT,211.03,299.67,59.986,1458812703,"201051344000646","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,342878.3,342878.3,28106,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458812712,300390.00
03/24/2016 05:45,2,0.000,ALERT,211.03,299.67,59.991,1458812703,"274151322000052","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,624027.8,624027.8,16986,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458812714,300391.00
03/24/2016 05:45,2,0.000,ALERT,211.48,299.97,59.996,1458812703,"201051344000585","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,348315.6,348315.6,28119,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458812716,300392.00
03/24/2016 05:45,2,0.000,ALERT,211.25,299.97,59.981,1458812703,"201051344001230","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,346831.9,346831.9,27900,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458812718,300393.00
03/24/2016 05:45,2,0.000,ALERT,211.93,300.87,59.996,1458812703,"201051344000582","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,340314.2,340314.2,28087,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458812720,300394.00
03/24/2016 05:45,2,0.000,ALERT,211.03,299.67,60.012,1458812703,"201051344000955","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,351397.3,351397.3,28020,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458812721,300395.00
03/24/2016 05:45,2,0.000,ALERT,211.03,299.07,59.991,1458812703,"274151322000094","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,501123.2,501123.2,17678,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458812723,300396.00
03/24/2016 05:45,2,0.000,ALERT,211.70,302.68,59.970,1458812703,"201051344000579","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,352394.0,352394.0,3615,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458812725,300397.00
03/24/2016 05:45,2,0.000,ALERT,211.25,300.27,59.991,1458812703,"201051344000890","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,348743.6,348743.6,28047,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458812727,300398.00
03/24/2016 05:45,2,0.000,ALERT,211.25,299.37,59.981,1458812703,"201051344000438","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,350875.9,350875.9,28038,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458812729,300399.00
03/24/2016 05:45,2,0.000,ALERT,211.70,299.37,59.986,1458812703,"201051344000417","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,344474.3,344474.3,28195,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458812731,300400.00
03/24/2016 05:45,2,0.000,ALERT,211.03,299.67,59.981,1458812703,"274151322000083","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,618251.5,618251.5,17034,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458812733,300401.00
03/24/2016 05:45,2,0.000,ALERT,211.48,299.97,59.981,1458812703,"274151322000076","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,658142.7,658142.7,17040,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458812735,300402.00
03/24/2016 05:45,2,0.000,ALERT,211.70,302.98,59.986,1458812703,"201051344000868","219011344069620",0.00,-0.50,0,301.77,305.38,0.0,0.0,0.000,337893.4,337893.4,23289,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458812736,300403.00
03/24/2016 05:45,2,0.000,ALERT,211.03,300.57,59.975,1458812703,"274151322000095","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,651611.4,651611.4,16934,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458812738,300404.00
03/24/2016 05:45,2,0.000,ALERT,211.70,302.07,59.991,1458812703,"201051344000988","219011344069620",0.00,0.00,0,298.17,303.88,0.0,0.0,0.000,335857.2,335857.2,23566,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458812740,300405.00
03/24/2016 05:45,2,0.000,ALERT,211.25,299.07,59.991,1458812703,"201051344001025","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,348309.7,348309.7,28103,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458812742,300406.00
03/24/2016 05:45,2,0.000,ALERT,211.70,302.37,59.986,1458812703,"201051344000458","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,345862.1,345862.1,23496,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458812744,300407.00
03/24/2016 05:45,2,0.000,ALERT,212.16,302.07,59.991,1458812703,"201051344000853","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,344183.0,344183.0,23089,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458812746,300408.00
03/24/2016 05:45,2,0.000,ALERT,211.48,299.37,59.986,1458812703,"201051344000685","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,350579.2,350579.2,27916,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458812747,300409.00
03/24/2016 05:45,2,0.000,ALERT,211.48,299.07,59.981,1458812703,"201051344000917","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,347741.7,347741.7,27917,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458812749,300410.00
03/24/2016 05:45,2,0.000,ALERT,211.70,299.97,59.981,1458812703,"201051344001145","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,352943.0,352943.0,27776,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458812751,300411.00
03/24/2016 05:45,2,0.000,ALERT,211.25,299.07,59.975,1458812703,"201051344000651","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,344706.9,344706.9,28146,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458812753,300412.00
03/24/2016 05:45,2,0.000,ALERT,210.57,299.07,60.023,1458812703,"274151322000088","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,599345.7,599345.7,16731,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458812755,300413.00
03/24/2016 05:45,2,0.000,ALERT,211.70,298.77,59.970,1458812703,"274151322000068","219011344069620",0.00,0.50,0,297.87,301.17,0.0,0.0,0.000,501303.3,501303.3,17851,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458812757,300414.00
03/24/2016 05:45,2,0.000,ALERT,211.03,299.97,60.018,1458812703,"201051344001135","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,341186.2,341186.2,28111,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458812758,300415.00
03/24/2016 05:45,2,0.000,ALERT,211.48,302.98,59.981,1458812703,"201051344000594","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,348100.2,348100.2,23527,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458812760,300416.00
03/24/2016 05:45,2,0.000,ALERT,211.25,299.37,59.981,1458812703,"201051344001203","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,347523.5,347523.5,28099,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458812762,300417.00
03/24/2016 05:45,2,0.000,ALERT,210.80,300.27,59.986,1458812703,"274151322000054","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,612878.8,612878.8,16756,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458812764,300418.00
03/24/2016 05:45,2,0.000,ALERT,211.93,301.77,60.012,1458812703,"201051344000867","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,336984.0,336984.0,23533,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458812766,300419.00
03/24/2016 05:45,2,0.000,ALERT,211.25,299.67,59.970,1458812703,"201051344001093","219011344069620",0.00,0.50,0,298.17,301.47,0.0,0.0,0.000,346408.3,346408.3,27976,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458812767,300420.00
03/24/2016 05:45,2,0.000,ALERT,211.70,302.37,59.986,1458812703,"201051344000900","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,352339.5,352339.5,22935,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458812769,300421.00
03/24/2016 05:45,2,0.000,ALERT,211.93,301.47,59.959,1458812703,"201051344000648","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,344988.1,344988.1,23237,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458812771,300422.00
03/24/2016 05:45,2,0.000,ALERT,211.70,302.98,59.986,1458812703,"201051344000569","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,353786.0,353786.0,22866,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458812773,300423.00
03/24/2016 05:45,2,0.000,ALERT,211.70,302.68,59.991,1458812703,"201051344000983","219011344069620",0.00,0.00,0,301.17,304.48,0.0,0.0,0.000,345663.6,345663.6,23334,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458812775,300424.00
03/24/2016 05:45,2,0.000,ALERT,211.93,302.37,59.986,1458812703,"201051344001158","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,341111.7,341111.7,23574,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458812777,300425.00
03/24/2016 05:45,2,0.000,ALERT,212.16,302.98,59.986,1458812703,"201051344000576","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,346771.8,346771.8,23002,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458812779,300426.00
03/24/2016 05:45,2,0.000,ALERT,210.80,298.77,59.986,1458812703,"274151322000087","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,587311.7,587311.7,16825,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458812780,300427.00
03/24/2016 06:00,2,0.000,ALERT,211.48,301.77,59.975,1458813603,"201051344000645","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,346420.4,346420.4,23151,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458813605,300428.00
03/24/2016 06:00,2,0.000,ALERT,210.12,298.17,60.002,1458813603,"274151322000085","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,615828.4,615828.4,16773,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458813607,300429.00
03/24/2016 06:00,2,0.000,ALERT,211.48,301.47,59.981,1458813603,"201051344000633","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,337446.9,337446.9,23596,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458813609,300430.00
03/24/2016 06:00,2,0.000,ALERT,211.03,301.77,59.954,1458813603,"201051344000469","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,338885.7,338885.7,23554,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458813611,300431.00
03/24/2016 06:00,2,0.000,ALERT,210.12,299.07,59.954,1458813603,"201051344000646","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,342878.3,342878.3,28108,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458813613,300432.00
03/24/2016 06:00,2,0.000,ALERT,209.67,298.47,59.928,1458813603,"274151322000052","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,624027.8,624027.8,16988,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458813614,300433.00
03/24/2016 06:00,2,0.000,ALERT,210.80,299.67,59.965,1458813603,"201051344000585","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,348315.6,348315.6,28121,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458813616,300434.00
