ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2016 06:00,2,0.000,ALERT,210.35,299.67,59.959,1458813603,"201051344001230","219011344069620",0.00,-0.50,0,298.17,301.47,0.0,0.0,0.000,346831.9,346831.9,27902,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458813618,300435.00
03/24/2016 06:00,2,0.000,ALERT,211.03,300.27,59.965,1458813603,"201051344000582","219011344069620",0.00,-1.00,0,298.77,302.07,0.0,0.0,0.000,340314.2,340314.2,28089,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458813620,300436.00
03/24/2016 06:00,2,0.000,ALERT,210.12,299.37,59.949,1458813603,"201051344000955","219011344069620",0.00,-0.50,0,297.87,301.17,0.0,0.0,0.000,351397.3,351397.3,28022,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458813622,300437.00
03/24/2016 06:00,2,0.000,ALERT,209.90,297.87,59.949,1458813603,"274151322000094","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,501123.2,501123.2,17680,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458813623,300438.00
03/24/2016 06:00,2,0.000,ALERT,211.03,302.37,59.959,1458813603,"201051344000579","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,352394.0,352394.0,3617,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458813625,300439.00
03/24/2016 06:00,2,0.000,ALERT,210.35,299.67,59.907,1458813603,"201051344000890","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,348743.6,348743.6,28049,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458813627,300440.00
03/24/2016 06:00,2,0.000,ALERT,210.57,299.37,59.944,1458813603,"201051344000438","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,350875.9,350875.9,28040,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458813629,300441.00
03/24/2016 06:00,2,0.000,ALERT,210.57,298.77,59.907,1458813603,"201051344000417","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,344474.3,344474.3,28197,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458813631,300442.00
03/24/2016 06:00,2,0.000,ALERT,210.35,298.77,59.944,1458813603,"274151322000083","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,618251.5,618251.5,17036,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458813632,300443.00
03/24/2016 06:00,2,0.000,ALERT,210.80,298.77,59.938,1458813603,"274151322000076","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,658142.7,658142.7,17042,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458813634,300444.00
03/24/2016 06:00,2,0.000,ALERT,211.03,302.37,59.944,1458813603,"201051344000868","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,337893.4,337893.4,23291,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458813636,300445.00
03/24/2016 06:00,2,0.000,ALERT,210.12,299.97,59.938,1458813603,"274151322000095","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,651611.4,651611.4,16936,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458813638,300446.00
03/24/2016 06:00,2,0.000,ALERT,210.80,301.17,59.944,1458813603,"201051344000988","219011344069620",0.00,0.00,0,297.26,303.58,0.0,0.0,0.000,335857.2,335857.2,23568,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458813640,300447.00
03/24/2016 06:00,2,0.000,ALERT,210.35,298.77,59.928,1458813603,"201051344001025","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,348309.7,348309.7,28105,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458813641,300448.00
03/24/2016 06:00,2,0.000,ALERT,211.03,301.77,59.928,1458813603,"201051344000458","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,345862.1,345862.1,23498,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458813643,300449.00
03/24/2016 06:00,2,0.000,ALERT,211.48,301.47,59.933,1458813603,"201051344000853","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,344183.0,344183.0,23091,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458813645,300450.00
03/24/2016 06:00,2,0.000,ALERT,211.03,299.37,59.907,1458813603,"201051344000685","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,350579.2,350579.2,27918,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458813647,300451.00
03/24/2016 06:00,2,0.000,ALERT,210.80,299.07,59.928,1458813603,"201051344000917","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,347741.7,347741.7,27919,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458813649,300452.00
03/24/2016 06:00,2,0.000,ALERT,210.80,299.67,59.938,1458813603,"201051344001145","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,352943.0,352943.0,27778,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458813650,300453.00
03/24/2016 06:00,2,0.000,ALERT,210.57,298.47,59.928,1458813603,"201051344000651","219011344069620",0.00,-2.00,0,297.26,300.57,0.0,0.0,0.000,344706.9,344706.9,28148,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458813652,300454.00
03/24/2016 06:00,2,0.000,ALERT,209.67,298.17,59.922,1458813603,"274151322000088","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,599345.7,599345.7,16733,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458813654,300455.00
03/24/2016 06:00,2,0.000,ALERT,210.57,297.87,59.928,1458813603,"274151322000068","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,501303.3,501303.3,17853,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458813656,300456.00
03/24/2016 06:00,2,0.000,ALERT,209.90,299.07,59.922,1458813603,"201051344001135","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,341186.2,341186.2,28113,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458813658,300457.00
03/24/2016 06:00,2,0.000,ALERT,210.35,301.77,59.907,1458813603,"201051344000594","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,348100.2,348100.2,23529,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458813660,300458.00
03/24/2016 06:00,2,0.000,ALERT,210.35,298.77,59.975,1458813603,"201051344001203","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,347523.5,347523.5,28101,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458813662,300459.00
03/24/2016 06:00,2,0.000,ALERT,210.12,299.67,59.933,1458813603,"274151322000054","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,612878.8,612878.8,16758,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458813664,300460.00
03/24/2016 06:00,2,0.000,ALERT,211.03,300.57,59.917,1458813603,"201051344000867","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,336984.0,336984.0,23535,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458813666,300461.00
03/24/2016 06:00,2,0.000,ALERT,210.35,298.77,59.949,1458813603,"201051344001093","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,346408.3,346408.3,27978,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458813667,300462.00
03/24/2016 06:00,2,0.000,ALERT,210.57,301.17,59.917,1458813603,"201051344000900","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,352339.5,352339.5,22937,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458813669,300463.00
03/24/2016 06:00,2,0.000,ALERT,210.80,300.27,59.970,1458813603,"201051344000648","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,344988.1,344988.1,23239,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458813671,300464.00
03/24/2016 06:00,2,0.000,ALERT,210.80,301.77,59.965,1458813603,"201051344000569","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,353786.0,353786.0,22868,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458813673,300465.00
03/24/2016 06:00,2,0.000,ALERT,210.57,301.17,59.959,1458813603,"201051344000983","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,345663.6,345663.6,23336,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458813674,300466.00
03/24/2016 06:00,2,0.000,ALERT,211.03,301.47,59.938,1458813603,"201051344001158","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,341111.7,341111.7,23576,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458813676,300467.00
03/24/2016 06:00,2,0.000,ALERT,211.48,301.77,59.959,1458813603,"201051344000576","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,346771.8,346771.8,23004,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458813678,300468.00
03/24/2016 06:00,2,0.000,ALERT,210.12,297.87,59.965,1458813603,"274151322000087","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,587311.7,587311.7,16827,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458813680,300469.00
03/24/2016 06:15,2,0.000,ALERT,211.70,301.17,59.970,1458814503,"201051344000645","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,346420.4,346420.4,23153,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458814505,300470.00
03/24/2016 06:15,2,0.000,ALERT,210.80,299.07,59.970,1458814503,"274151322000085","219011344069620",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,615828.4,615828.4,16775,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458814507,300471.00
03/24/2016 06:15,2,0.000,ALERT,211.93,301.47,59.970,1458814503,"201051344000633","219011344069620",0.00,-1.00,0,296.36,302.68,0.0,0.0,0.000,337446.9,337446.9,23598,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458814509,300472.00
03/24/2016 06:15,2,0.000,ALERT,211.25,301.47,59.965,1458814503,"201051344000469","219011344069620",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,338885.7,338885.7,23556,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458814510,300473.00
03/24/2016 06:15,2,0.000,ALERT,210.57,299.37,60.018,1458814503,"201051344000646","219011344069620",0.00,-0.50,0,295.46,300.87,0.0,0.0,0.000,342878.3,342878.3,28110,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458814512,300474.00
03/24/2016 06:15,2,0.000,ALERT,210.35,299.07,59.959,1458814503,"274151322000052","219011344069620",0.00,0.00,0,295.76,301.17,0.0,0.0,0.000,624027.8,624027.8,16990,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458814514,300475.00
03/24/2016 06:15,2,0.000,ALERT,210.80,299.67,59.959,1458814503,"201051344000585","219011344069620",0.00,-0.50,0,295.76,301.17,0.0,0.0,0.000,348315.6,348315.6,28123,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458814516,300476.00
03/24/2016 06:15,2,0.000,ALERT,210.80,299.67,59.965,1458814503,"201051344001230","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,346831.9,346831.9,27904,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458814518,300477.00
03/24/2016 06:15,2,0.000,ALERT,211.25,300.27,59.965,1458814503,"201051344000582","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,340314.2,340314.2,28091,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458814520,300478.00
03/24/2016 06:15,2,0.000,ALERT,210.35,299.67,59.970,1458814503,"201051344000955","219011344069620",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,351397.3,351397.3,28024,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458814521,300479.00
03/24/2016 06:15,2,0.000,ALERT,210.35,298.77,59.965,1458814503,"274151322000094","219011344069620",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,501123.2,501123.2,17682,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458814523,300480.00
03/24/2016 06:15,2,0.000,ALERT,211.03,301.47,59.959,1458814503,"201051344000579","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,352394.0,352394.0,3619,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458814525,300481.00
03/24/2016 06:15,2,0.000,ALERT,210.35,299.97,59.965,1458814503,"201051344000890","219011344069620",0.00,0.00,0,296.66,302.07,0.0,0.0,0.000,348743.6,348743.6,28051,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458814527,300482.00
03/24/2016 06:15,2,0.000,ALERT,210.57,299.37,59.991,1458814503,"201051344000438","219011344069620",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,350875.9,350875.9,28042,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458814529,300483.00
03/24/2016 06:15,2,0.000,ALERT,210.80,298.77,59.970,1458814503,"201051344000417","219011344069620",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,344474.3,344474.3,28199,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458814531,300484.00
03/24/2016 06:15,2,0.000,ALERT,210.57,299.37,59.981,1458814503,"274151322000083","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,618251.5,618251.5,17038,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458814532,300485.00
03/24/2016 06:15,2,0.000,ALERT,211.25,299.67,59.933,1458814503,"274151322000076","219011344069620",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,658142.7,658142.7,17044,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458814534,300486.00
03/24/2016 06:15,2,0.000,ALERT,211.03,301.77,59.965,1458814503,"201051344000868","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,337893.4,337893.4,23293,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458814536,300487.00
03/24/2016 06:15,2,0.000,ALERT,210.57,300.57,59.928,1458814503,"274151322000095","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,651611.4,651611.4,16938,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458814538,300488.00
03/24/2016 06:15,2,0.000,ALERT,211.03,301.17,59.975,1458814503,"201051344000988","219011344069620",0.00,0.00,0,295.46,302.98,0.0,0.0,0.000,335857.2,335857.2,23570,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458814540,300489.00
03/24/2016 06:15,2,0.000,ALERT,210.12,298.17,60.002,1458814503,"201051344001025","219011344069620",0.00,-1.00,0,295.46,301.77,0.0,0.0,0.000,348309.7,348309.7,28107,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458814541,300490.00
03/24/2016 06:15,2,0.000,ALERT,210.80,300.87,59.970,1458814503,"201051344000458","219011344069620",0.00,1.00,0,298.17,303.88,0.0,0.0,0.000,345862.1,345862.1,23500,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458814543,300491.00
03/24/2016 06:15,2,0.000,ALERT,211.48,300.87,60.018,1458814503,"201051344000853","219011344069620",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,344183.0,344183.0,23093,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458814545,300492.00
03/24/2016 06:15,2,0.000,ALERT,210.57,299.37,59.970,1458814503,"201051344000685","219011344069620",0.00,0.00,0,295.76,301.17,0.0,0.0,0.000,350579.2,350579.2,27920,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458814547,300493.00
03/24/2016 06:15,2,0.000,ALERT,210.57,299.07,59.975,1458814503,"201051344000917","219011344069620",0.00,1.00,0,294.56,300.57,0.0,0.0,0.000,347741.7,347741.7,27921,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458814549,300494.00
03/24/2016 06:15,2,0.000,ALERT,210.57,299.37,59.975,1458814503,"201051344001145","219011344069620",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,352943.0,352943.0,27780,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458814550,300495.00
03/24/2016 06:15,2,0.000,ALERT,210.35,298.47,59.975,1458814503,"201051344000651","219011344069620",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,344706.9,344706.9,28150,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458814552,300496.00
03/24/2016 06:15,2,0.000,ALERT,209.90,298.47,59.991,1458814503,"274151322000088","219011344069620",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,599345.7,599345.7,16735,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458814554,300497.00
03/24/2016 06:15,2,0.000,ALERT,211.03,298.77,59.981,1458814503,"274151322000068","219011344069620",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,501303.3,501303.3,17855,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458814556,300498.00
03/24/2016 06:15,2,0.000,ALERT,210.12,299.37,59.981,1458814503,"201051344001135","219011344069620",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,341186.2,341186.2,28115,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458814558,300499.00
03/24/2016 06:15,2,0.000,ALERT,210.57,301.47,59.970,1458814503,"201051344000594","219011344069620",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,348100.2,348100.2,23531,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458814560,300500.00
03/24/2016 06:15,2,0.000,ALERT,210.57,299.07,59.981,1458814503,"201051344001203","219011344069620",0.00,-0.50,0,295.76,302.37,0.0,0.0,0.000,347523.5,347523.5,28103,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458814562,300501.00
03/24/2016 06:15,2,0.000,ALERT,210.12,298.77,59.965,1458814503,"274151322000054","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,612878.8,612878.8,16760,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458814564,300502.00
03/24/2016 06:15,2,0.000,ALERT,211.25,300.57,60.012,1458814503,"201051344000867","219011344069620",0.00,0.50,0,297.26,303.58,0.0,0.0,0.000,336984.0,336984.0,23537,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458814566,300503.00
03/24/2016 06:15,2,0.000,ALERT,210.35,299.37,59.986,1458814503,"201051344001093","219011344069620",0.00,1.00,0,295.76,300.87,0.0,0.0,0.000,346408.3,346408.3,27980,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458814567,300504.00
03/24/2016 06:15,2,0.000,ALERT,210.80,301.17,59.970,1458814503,"201051344000900","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,352339.5,352339.5,22939,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458814569,300505.00
03/24/2016 06:15,2,0.000,ALERT,211.25,300.57,59.986,1458814503,"201051344000648","219011344069620",0.00,-1.50,0,297.57,302.98,0.0,0.0,0.000,344988.1,344988.1,23241,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458814571,300506.00
03/24/2016 06:15,2,0.000,ALERT,211.25,301.77,60.018,1458814503,"201051344000569","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,353786.0,353786.0,22870,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458814573,300507.00
03/24/2016 06:15,2,0.000,ALERT,210.80,301.17,60.023,1458814503,"201051344000983","219011344069620",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,345663.6,345663.6,23338,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458814574,300508.00
03/24/2016 06:15,2,0.000,ALERT,211.03,301.17,59.986,1458814503,"201051344001158","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,341111.7,341111.7,23578,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458814576,300509.00
03/24/2016 06:15,2,0.000,ALERT,211.48,301.47,60.023,1458814503,"201051344000576","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,346771.8,346771.8,23006,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458814579,300510.00
03/24/2016 06:15,2,0.000,ALERT,210.35,297.87,59.981,1458814503,"274151322000087","219011344069620",0.00,0.50,0,294.86,300.27,0.0,0.0,0.000,587311.7,587311.7,16829,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458814580,300511.00
03/24/2016 06:30,2,0.000,ALERT,211.03,300.27,59.970,1458815403,"201051344000645","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,346420.4,346420.4,23155,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458815405,300512.00
03/24/2016 06:30,2,0.000,ALERT,209.90,298.47,59.907,1458815403,"274151322000085","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,615828.4,615828.4,16777,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458815407,300513.00
03/24/2016 06:30,2,0.000,ALERT,211.25,299.97,59.975,1458815403,"201051344000633","219011344069620",0.00,-0.50,0,297.26,302.98,0.0,0.0,0.000,337446.9,337446.9,23600,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458815409,300514.00
03/24/2016 06:30,2,0.000,ALERT,210.80,300.27,59.959,1458815403,"201051344000469","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,338885.7,338885.7,23558,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458815410,300515.00
03/24/2016 06:30,2,0.000,ALERT,210.35,298.77,59.965,1458815403,"201051344000646","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,342878.3,342878.3,28112,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458815412,300516.00
03/24/2016 06:30,2,0.000,ALERT,209.67,297.87,59.938,1458815403,"274151322000052","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,624027.8,624027.8,16992,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458815414,300517.00
03/24/2016 06:30,2,0.000,ALERT,210.35,299.07,59.917,1458815403,"201051344000585","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,348315.6,348315.6,28125,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458815416,300518.00
03/24/2016 06:30,2,0.000,ALERT,210.35,299.37,59.922,1458815403,"201051344001230","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,346831.9,346831.9,27906,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458815418,300519.00
03/24/2016 06:30,2,0.000,ALERT,211.03,299.97,59.949,1458815403,"201051344000582","219011344069620",0.00,-1.00,0,298.47,301.77,0.0,0.0,0.000,340314.2,340314.2,28093,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458815419,300520.00
03/24/2016 06:30,2,0.000,ALERT,210.12,298.77,59.965,1458815403,"201051344000955","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,351397.3,351397.3,28026,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458815421,300521.00
03/24/2016 06:30,2,0.000,ALERT,209.90,297.87,59.954,1458815403,"274151322000094","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,501123.2,501123.2,17684,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458815423,300522.00
03/24/2016 06:30,2,0.000,ALERT,210.57,300.57,59.959,1458815403,"201051344000579","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,352394.0,352394.0,3621,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458815425,300523.00
03/24/2016 06:30,2,0.000,ALERT,210.35,299.37,59.959,1458815403,"201051344000890","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,348743.6,348743.6,28053,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458815427,300524.00
03/24/2016 06:30,2,0.000,ALERT,210.57,298.77,59.970,1458815403,"201051344000438","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,350875.9,350875.9,28044,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458815428,300525.00
03/24/2016 06:30,2,0.000,ALERT,210.57,297.87,59.965,1458815403,"201051344000417","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,344474.3,344474.3,28201,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458815430,300526.00
03/24/2016 06:30,2,0.000,ALERT,210.12,298.77,59.959,1458815403,"274151322000083","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,618251.5,618251.5,17040,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458815432,300527.00
03/24/2016 06:30,2,0.000,ALERT,210.12,297.87,59.959,1458815403,"274151322000076","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,658142.7,658142.7,17046,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458815434,300528.00
03/24/2016 06:30,2,0.000,ALERT,210.35,299.97,59.965,1458815403,"201051344000868","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,337893.4,337893.4,23295,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458815436,300529.00
03/24/2016 06:30,2,0.000,ALERT,209.44,298.17,59.938,1458815403,"274151322000095","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,651611.4,651611.4,16940,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458815438,300530.00
03/24/2016 06:30,2,0.000,ALERT,210.12,299.07,59.965,1458815403,"201051344000988","219011344069620",0.00,0.00,0,296.06,302.37,0.0,0.0,0.000,335857.2,335857.2,23572,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458815439,300531.00
03/24/2016 06:30,2,0.000,ALERT,209.90,297.26,59.928,1458815403,"201051344001025","219011344069620",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,348309.7,348309.7,28109,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458815441,300532.00
03/24/2016 06:30,2,0.000,ALERT,210.12,299.37,59.938,1458815403,"201051344000458","219011344069620",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,345862.1,345862.1,23502,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458815443,300533.00
03/24/2016 06:30,2,0.000,ALERT,210.80,299.37,59.965,1458815403,"201051344000853","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,344183.0,344183.0,23095,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458815445,300534.00
03/24/2016 06:30,2,0.000,ALERT,210.57,298.17,59.970,1458815403,"201051344000685","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,350579.2,350579.2,27922,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458815447,300535.00
03/24/2016 06:30,2,0.000,ALERT,210.12,297.57,59.954,1458815403,"201051344000917","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,347741.7,347741.7,27923,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458815449,300536.00
03/24/2016 06:30,2,0.000,ALERT,210.12,298.17,59.965,1458815403,"201051344001145","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,352943.0,352943.0,27782,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458815450,300537.00
03/24/2016 06:30,2,0.000,ALERT,210.35,297.87,59.954,1458815403,"201051344000651","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,344706.9,344706.9,28152,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458815452,300538.00
03/24/2016 06:30,2,0.000,ALERT,209.44,297.87,59.965,1458815403,"274151322000088","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,599345.7,599345.7,16737,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458815454,300539.00
03/24/2016 06:30,2,0.000,ALERT,210.80,297.57,59.981,1458815403,"274151322000068","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,501303.3,501303.3,17857,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458815456,300540.00
03/24/2016 06:30,2,0.000,ALERT,210.12,298.77,59.959,1458815403,"201051344001135","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,341186.2,341186.2,28117,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458815458,300541.00
03/24/2016 06:30,2,0.000,ALERT,210.12,300.57,59.970,1458815403,"201051344000594","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,348100.2,348100.2,23533,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458815459,300542.00
03/24/2016 06:30,2,0.000,ALERT,210.35,298.17,59.981,1458815403,"201051344001203","219011344069620",0.00,-0.50,0,296.96,302.68,0.0,0.0,0.000,347523.5,347523.5,28105,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458815461,300543.00
03/24/2016 06:30,2,0.000,ALERT,209.67,298.17,59.954,1458815403,"274151322000054","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,612878.8,612878.8,16762,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458815463,300544.00
03/24/2016 06:30,2,0.000,ALERT,210.80,299.67,59.965,1458815403,"201051344000867","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,336984.0,336984.0,23539,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458815465,300545.00
03/24/2016 06:30,2,0.000,ALERT,210.35,298.47,59.970,1458815403,"201051344001093","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,346408.3,346408.3,27982,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458815467,300546.00
03/24/2016 06:30,2,0.000,ALERT,210.12,299.97,59.965,1458815403,"201051344000900","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,352339.5,352339.5,22941,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458815468,300547.00
03/24/2016 06:30,2,0.000,ALERT,210.80,299.37,59.981,1458815403,"201051344000648","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,344988.1,344988.1,23243,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458815470,300548.00
03/24/2016 06:30,2,0.000,ALERT,210.57,300.57,59.928,1458815403,"201051344000569","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,353786.0,353786.0,22872,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458815472,300549.00
03/24/2016 06:30,2,0.000,ALERT,210.35,300.27,59.991,1458815403,"201051344000983","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,345663.6,345663.6,23340,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458815474,300550.00
03/24/2016 06:30,2,0.000,ALERT,210.80,300.57,60.018,1458815403,"201051344001158","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,341111.7,341111.7,23580,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458815476,300551.00
03/24/2016 06:30,2,0.000,ALERT,211.03,300.87,59.986,1458815403,"201051344000576","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,346771.8,346771.8,23008,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458815477,300552.00
03/24/2016 06:30,2,0.000,ALERT,210.12,298.17,59.970,1458815403,"274151322000087","219011344069620",0.00,1.00,0,295.16,299.97,0.0,0.0,0.000,587311.7,587311.7,16831,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458815479,300553.00
03/24/2016 06:45,2,0.000,ALERT,211.25,300.87,59.965,1458816303,"201051344000645","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,346420.4,346420.4,23157,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458816305,300554.00
03/24/2016 06:45,2,0.000,ALERT,210.35,298.77,59.970,1458816303,"274151322000085","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,615828.4,615828.4,16779,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458816307,300555.00
03/24/2016 06:45,2,0.000,ALERT,211.25,300.57,59.965,1458816303,"201051344000633","219011344069620",0.00,-0.50,0,295.76,301.77,0.0,0.0,0.000,337446.9,337446.9,23602,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458816309,300556.00
03/24/2016 06:45,2,0.000,ALERT,211.03,300.87,59.970,1458816303,"201051344000469","219011344069620",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,338885.7,338885.7,23560,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458816311,300557.00
03/24/2016 06:45,2,0.000,ALERT,209.67,297.87,59.954,1458816303,"201051344000646","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,342878.3,342878.3,28114,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458816312,300558.00
03/24/2016 06:45,2,0.000,ALERT,209.90,297.87,59.949,1458816303,"274151322000052","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,624027.8,624027.8,16994,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458816314,300559.00
03/24/2016 06:45,2,0.000,ALERT,210.35,298.77,59.959,1458816303,"201051344000585","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,348315.6,348315.6,28127,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458816316,300560.00
03/24/2016 06:45,2,0.000,ALERT,210.12,298.77,59.965,1458816303,"201051344001230","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,346831.9,346831.9,27908,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458816318,300561.00
03/24/2016 06:45,2,0.000,ALERT,210.80,299.37,59.965,1458816303,"201051344000582","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,340314.2,340314.2,28095,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458816320,300562.00
03/24/2016 06:45,2,0.000,ALERT,209.90,298.47,59.954,1458816303,"201051344000955","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,351397.3,351397.3,28028,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458816321,300563.00
03/24/2016 06:45,2,0.000,ALERT,210.12,298.17,59.944,1458816303,"274151322000094","219011344069620",0.00,-1.00,0,296.06,299.37,0.0,0.0,0.000,501123.2,501123.2,17686,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458816323,300564.00
03/24/2016 06:45,2,0.000,ALERT,210.80,301.47,60.002,1458816303,"201051344000579","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,352394.0,352394.0,3623,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458816325,300565.00
03/24/2016 06:45,2,0.000,ALERT,210.12,298.77,59.986,1458816303,"201051344000890","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,348743.6,348743.6,28055,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458816327,300566.00
03/24/2016 06:45,2,0.000,ALERT,210.35,298.47,59.975,1458816303,"201051344000438","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,350875.9,350875.9,28046,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458816329,300567.00
03/24/2016 06:45,2,0.000,ALERT,210.57,298.17,59.959,1458816303,"201051344000417","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,344474.3,344474.3,28203,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458816331,300568.00
03/24/2016 06:45,2,0.000,ALERT,210.35,299.37,59.944,1458816303,"274151322000083","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,618251.5,618251.5,17042,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458816332,300569.00
03/24/2016 06:45,2,0.000,ALERT,210.80,298.77,59.944,1458816303,"274151322000076","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,658142.7,658142.7,17048,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458816334,300570.00
03/24/2016 06:45,2,0.000,ALERT,210.80,301.47,59.954,1458816303,"201051344000868","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,337893.4,337893.4,23297,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458816336,300571.00
03/24/2016 06:45,2,0.000,ALERT,210.12,299.67,59.938,1458816303,"274151322000095","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,651611.4,651611.4,16942,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458816338,300572.00
03/24/2016 06:45,2,0.000,ALERT,210.57,300.57,59.944,1458816303,"201051344000988","219011344069620",0.00,0.00,0,294.56,302.07,0.0,0.0,0.000,335857.2,335857.2,23574,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458816340,300573.00
03/24/2016 06:45,2,0.000,ALERT,210.12,298.17,59.949,1458816303,"201051344001025","219011344069620",0.00,-1.00,0,295.46,302.07,0.0,0.0,0.000,348309.7,348309.7,28111,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458816341,300574.00
03/24/2016 06:45,2,0.000,ALERT,210.80,300.87,59.944,1458816303,"201051344000458","219011344069620",0.00,1.50,0,297.26,303.28,0.0,0.0,0.000,345862.1,345862.1,23504,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458816343,300575.00
03/24/2016 06:45,2,0.000,ALERT,211.48,300.87,59.938,1458816303,"201051344000853","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,344183.0,344183.0,23097,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458816345,300576.00
03/24/2016 06:45,2,0.000,ALERT,210.57,298.47,59.996,1458816303,"201051344000685","219011344069620",0.00,0.00,0,295.76,301.47,0.0,0.0,0.000,350579.2,350579.2,27924,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458816347,300577.00
03/24/2016 06:45,2,0.000,ALERT,210.35,297.87,59.938,1458816303,"201051344000917","219011344069620",0.00,1.00,0,294.86,300.57,0.0,0.0,0.000,347741.7,347741.7,27925,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458816349,300578.00
03/24/2016 06:45,2,0.000,ALERT,210.57,298.77,59.949,1458816303,"201051344001145","219011344069620",0.00,-0.50,0,296.36,302.37,0.0,0.0,0.000,352943.0,352943.0,27784,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458816350,300579.00
