ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2016 06:45,2,0.000,ALERT,210.35,297.87,59.928,1458816303,"201051344000651","219011344069620",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,344706.9,344706.9,28154,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458816352,300580.00
03/24/2016 06:45,2,0.000,ALERT,209.67,298.17,59.912,1458816303,"274151322000088","219011344069620",0.00,0.50,0,296.36,299.67,0.0,0.0,0.000,599345.7,599345.7,16739,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458816354,300581.00
03/24/2016 06:45,2,0.000,ALERT,210.80,297.57,59.970,1458816303,"274151322000068","219011344069620",0.00,1.00,0,296.06,299.37,0.0,0.0,0.000,501303.3,501303.3,17859,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458816356,300582.00
03/24/2016 06:45,2,0.000,ALERT,209.90,298.77,59.949,1458816303,"201051344001135","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,341186.2,341186.2,28119,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458816358,300583.00
03/24/2016 06:45,2,0.000,ALERT,210.12,301.17,59.938,1458816303,"201051344000594","219011344069620",0.00,-0.50,0,297.26,302.68,0.0,0.0,0.000,348100.2,348100.2,23535,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458816360,300584.00
03/24/2016 06:45,2,0.000,ALERT,210.35,298.47,59.917,1458816303,"201051344001203","219011344069620",0.00,-0.50,0,296.66,303.28,0.0,0.0,0.000,347523.5,347523.5,28107,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458816361,300585.00
03/24/2016 06:45,2,0.000,ALERT,209.67,298.47,59.917,1458816303,"274151322000054","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,612878.8,612878.8,16764,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458816363,300586.00
03/24/2016 06:45,2,0.000,ALERT,211.03,300.57,59.949,1458816303,"201051344000867","219011344069620",0.00,0.50,0,296.36,302.68,0.0,0.0,0.000,336984.0,336984.0,23541,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458816365,300587.00
03/24/2016 06:45,2,0.000,ALERT,210.35,298.77,59.907,1458816303,"201051344001093","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,346408.3,346408.3,27984,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458816367,300588.00
03/24/2016 06:45,2,0.000,ALERT,210.57,300.57,59.912,1458816303,"201051344000900","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,352339.5,352339.5,22943,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458816369,300589.00
03/24/2016 06:45,2,0.000,ALERT,211.03,299.97,59.938,1458816303,"201051344000648","219011344069620",0.00,-1.00,0,296.66,302.37,0.0,0.0,0.000,344988.1,344988.1,23245,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458816371,300590.00
03/24/2016 06:45,2,0.000,ALERT,210.80,301.17,59.954,1458816303,"201051344000569","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,353786.0,353786.0,22874,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458816372,300591.00
03/24/2016 06:45,2,0.000,ALERT,210.57,300.57,59.949,1458816303,"201051344000983","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,345663.6,345663.6,23342,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458816374,300592.00
03/24/2016 06:45,2,0.000,ALERT,210.80,300.57,59.949,1458816303,"201051344001158","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,341111.7,341111.7,23582,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458816376,300593.00
03/24/2016 06:45,2,0.000,ALERT,211.25,301.17,59.922,1458816303,"201051344000576","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,346771.8,346771.8,23010,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458816378,300594.00
03/24/2016 06:45,2,0.000,ALERT,210.12,298.17,59.944,1458816303,"274151322000087","219011344069620",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,587311.7,587311.7,16833,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458816380,300595.00
03/24/2016 07:00,2,0.000,ALERT,211.70,301.17,59.975,1458817204,"201051344000645","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,346420.4,346420.4,23159,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458817206,300596.00
03/24/2016 07:00,2,0.000,ALERT,211.03,300.57,59.970,1458817204,"274151322000085","219011344069620",0.00,0.00,0,296.06,301.77,0.0,0.0,0.000,615828.4,615828.4,16781,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458817208,300597.00
03/24/2016 07:00,2,0.000,ALERT,211.93,301.17,59.975,1458817204,"201051344000633","219011344069620",0.00,-0.50,0,296.96,302.98,0.0,0.0,0.000,337446.9,337446.9,23604,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458817210,300598.00
03/24/2016 07:00,2,0.000,ALERT,211.48,301.47,59.928,1458817204,"201051344000469","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,338885.7,338885.7,23562,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458817211,300599.00
03/24/2016 07:00,2,0.000,ALERT,211.48,300.87,59.970,1458817204,"201051344000646","219011344069620",0.00,-0.50,0,295.76,301.77,0.0,0.0,0.000,342878.3,342878.3,28116,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458817213,300600.00
03/24/2016 07:00,2,0.000,ALERT,210.57,299.97,59.959,1458817204,"274151322000052","219011344069620",0.00,0.50,0,295.76,302.07,0.0,0.0,0.000,624027.8,624027.8,16996,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458817215,300601.00
03/24/2016 07:00,2,0.000,ALERT,211.48,300.87,59.944,1458817204,"201051344000585","219011344069620",0.00,0.00,0,296.36,301.77,0.0,0.0,0.000,348315.6,348315.6,28129,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458817217,300602.00
03/24/2016 07:00,2,0.000,ALERT,211.48,301.17,59.991,1458817204,"201051344001230","219011344069620",0.00,0.00,0,296.66,302.07,0.0,0.0,0.000,346831.9,346831.9,27910,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458817218,300603.00
03/24/2016 07:00,2,0.000,ALERT,211.70,301.17,59.970,1458817204,"201051344000582","219011344069620",0.00,-1.00,0,297.26,302.68,0.0,0.0,0.000,340314.2,340314.2,28097,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458817221,300604.00
03/24/2016 07:00,2,0.000,ALERT,211.25,300.57,59.928,1458817204,"201051344000955","219011344069620",0.00,0.00,0,296.36,301.77,0.0,0.0,0.000,351397.3,351397.3,28030,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458817223,300605.00
03/24/2016 07:00,2,0.000,ALERT,210.80,299.67,59.959,1458817204,"274151322000094","219011344069620",0.00,-0.50,0,295.46,300.87,0.0,0.0,0.000,501123.2,501123.2,17688,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458817224,300606.00
03/24/2016 07:00,2,0.000,ALERT,211.25,301.77,59.970,1458817204,"201051344000579","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,352394.0,352394.0,3625,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458817226,300607.00
03/24/2016 07:00,2,0.000,ALERT,211.48,301.17,59.970,1458817204,"201051344000890","219011344069620",0.00,0.50,0,296.96,302.98,0.0,0.0,0.000,348743.6,348743.6,28057,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458817228,300608.00
03/24/2016 07:00,2,0.000,ALERT,211.70,300.57,59.970,1458817204,"201051344000438","219011344069620",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,350875.9,350875.9,28048,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458817230,300609.00
03/24/2016 07:00,2,0.000,ALERT,211.70,299.97,59.970,1458817204,"201051344000417","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,344474.3,344474.3,28205,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458817232,300610.00
03/24/2016 07:00,2,0.000,ALERT,211.03,300.87,59.965,1458817204,"274151322000083","219011344069620",0.00,0.00,0,296.36,302.07,0.0,0.0,0.000,618251.5,618251.5,17044,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458817233,300611.00
03/24/2016 07:00,2,0.000,ALERT,211.48,300.27,59.965,1458817204,"274151322000076","219011344069620",0.00,0.00,0,296.06,302.07,0.0,0.0,0.000,658142.7,658142.7,17050,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458817235,300612.00
03/24/2016 07:00,2,0.000,ALERT,211.25,302.07,59.970,1458817204,"201051344000868","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,337893.4,337893.4,23299,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458817237,300613.00
03/24/2016 07:00,2,0.000,ALERT,211.03,301.17,60.002,1458817204,"274151322000095","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,651611.4,651611.4,16944,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458817239,300614.00
03/24/2016 07:00,2,0.000,ALERT,211.03,300.87,59.954,1458817204,"201051344000988","219011344069620",0.00,0.00,0,296.06,302.98,0.0,0.0,0.000,335857.2,335857.2,23576,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458817241,300615.00
03/24/2016 07:00,2,0.000,ALERT,211.25,299.97,59.970,1458817204,"201051344001025","219011344069620",0.00,-1.00,0,295.76,302.37,0.0,0.0,0.000,348309.7,348309.7,28113,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458817243,300616.00
03/24/2016 07:00,2,0.000,ALERT,211.03,301.47,59.959,1458817204,"201051344000458","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,345862.1,345862.1,23506,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458817244,300617.00
03/24/2016 07:00,2,0.000,ALERT,211.70,301.17,59.959,1458817204,"201051344000853","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,344183.0,344183.0,23099,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458817246,300618.00
03/24/2016 07:00,2,0.000,ALERT,211.93,300.87,59.975,1458817204,"201051344000685","219011344069620",0.00,0.00,0,296.36,301.77,0.0,0.0,0.000,350579.2,350579.2,27926,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458817248,300619.00
03/24/2016 07:00,2,0.000,ALERT,211.70,300.57,59.954,1458817204,"201051344000917","219011344069620",0.00,1.00,0,295.46,301.47,0.0,0.0,0.000,347741.7,347741.7,27927,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458817250,300620.00
03/24/2016 07:00,2,0.000,ALERT,211.70,300.87,59.949,1458817204,"201051344001145","219011344069620",0.00,-0.50,0,296.96,302.68,0.0,0.0,0.000,352943.0,352943.0,27786,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458817252,300621.00
03/24/2016 07:00,2,0.000,ALERT,211.70,299.97,59.965,1458817204,"201051344000651","219011344069620",0.00,-1.50,0,296.06,301.47,0.0,0.0,0.000,344706.9,344706.9,28156,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458817254,300622.00
03/24/2016 07:00,2,0.000,ALERT,210.57,299.37,59.965,1458817204,"274151322000088","219011344069620",0.00,0.50,0,295.76,301.47,0.0,0.0,0.000,599345.7,599345.7,16741,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458817256,300623.00
03/24/2016 07:00,2,0.000,ALERT,211.48,299.37,59.991,1458817204,"274151322000068","219011344069620",0.00,1.00,0,295.46,300.87,0.0,0.0,0.000,501303.3,501303.3,17861,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458817257,300624.00
03/24/2016 07:00,2,0.000,ALERT,211.25,300.57,59.970,1458817204,"201051344001135","219011344069620",0.00,-0.50,0,296.66,302.37,0.0,0.0,0.000,341186.2,341186.2,28121,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458817259,300625.00
03/24/2016 07:00,2,0.000,ALERT,210.80,301.47,59.933,1458817204,"201051344000594","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,348100.2,348100.2,23537,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458817261,300626.00
03/24/2016 07:00,2,0.000,ALERT,211.48,300.27,60.007,1458817204,"201051344001203","219011344069620",0.00,-0.50,0,296.36,303.58,0.0,0.0,0.000,347523.5,347523.5,28109,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458817263,300627.00
03/24/2016 07:00,2,0.000,ALERT,210.80,299.67,59.965,1458817204,"274151322000054","219011344069620",0.00,1.00,0,296.06,301.77,0.0,0.0,0.000,612878.8,612878.8,16766,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458817264,300628.00
03/24/2016 07:00,2,0.000,ALERT,211.48,300.57,59.944,1458817204,"201051344000867","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,336984.0,336984.0,23543,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458817266,300629.00
03/24/2016 07:00,2,0.000,ALERT,211.48,300.87,59.938,1458817204,"201051344001093","219011344069620",0.00,1.00,0,296.36,301.77,0.0,0.0,0.000,346408.3,346408.3,27986,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458817268,300630.00
03/24/2016 07:00,2,0.000,ALERT,211.03,301.47,59.965,1458817204,"201051344000900","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,352339.5,352339.5,22945,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458817270,300631.00
03/24/2016 07:00,2,0.000,ALERT,211.25,300.57,59.954,1458817204,"201051344000648","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,344988.1,344988.1,23247,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458817272,300632.00
03/24/2016 07:00,2,0.000,ALERT,211.25,301.77,59.981,1458817204,"201051344000569","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,353786.0,353786.0,22876,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458817273,300633.00
03/24/2016 07:00,2,0.000,ALERT,211.03,301.47,59.959,1458817204,"201051344000983","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,345663.6,345663.6,23344,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458817275,300634.00
03/24/2016 07:00,2,0.000,ALERT,211.25,301.17,59.959,1458817204,"201051344001158","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,341111.7,341111.7,23584,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458817277,300635.00
03/24/2016 07:00,2,0.000,ALERT,211.70,301.77,60.007,1458817204,"201051344000576","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,346771.8,346771.8,23012,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458817279,300636.00
03/24/2016 07:00,2,0.000,ALERT,211.03,299.07,59.959,1458817204,"274151322000087","219011344069620",0.00,1.00,0,294.86,300.87,0.0,0.0,0.000,587311.7,587311.7,16835,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458817281,300637.00
03/24/2016 07:15,2,0.000,ALERT,211.25,300.27,59.970,1458818103,"201051344000645","219011344069620",0.00,0.50,0,297.87,303.28,0.0,0.0,0.000,346420.4,346420.4,23161,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458818105,300638.00
03/24/2016 07:15,2,0.000,ALERT,210.57,299.97,59.970,1458818103,"274151322000085","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,615828.4,615828.4,16783,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458818107,300639.00
03/24/2016 07:15,2,0.000,ALERT,211.48,299.67,59.975,1458818103,"201051344000633","219011344069620",0.00,-0.50,0,296.36,302.68,0.0,0.0,0.000,337446.9,337446.9,23606,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458818109,300640.00
03/24/2016 07:15,2,0.000,ALERT,210.80,299.97,59.986,1458818103,"201051344000469","219011344069620",0.00,-1.00,0,296.96,302.98,0.0,0.0,0.000,338885.7,338885.7,23564,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458818110,300641.00
03/24/2016 07:15,2,0.000,ALERT,210.57,299.97,60.007,1458818103,"201051344000646","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,342878.3,342878.3,28118,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458818112,300642.00
03/24/2016 07:15,2,0.000,ALERT,210.57,300.87,59.965,1458818103,"274151322000052","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,624027.8,624027.8,16998,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458818114,300643.00
03/24/2016 07:15,2,0.000,ALERT,211.25,300.57,59.970,1458818103,"201051344000585","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,348315.6,348315.6,28131,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458818116,300644.00
03/24/2016 07:15,2,0.000,ALERT,210.80,300.27,59.949,1458818103,"201051344001230","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,346831.9,346831.9,27912,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458818118,300645.00
03/24/2016 07:15,2,0.000,ALERT,211.25,300.27,59.933,1458818103,"201051344000582","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,340314.2,340314.2,28099,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458818120,300646.00
03/24/2016 07:15,2,0.000,ALERT,210.35,299.37,60.002,1458818103,"201051344000955","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,351397.3,351397.3,28032,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458818121,300647.00
03/24/2016 07:15,2,0.000,ALERT,210.80,299.67,59.959,1458818103,"274151322000094","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,501123.2,501123.2,17690,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458818123,300648.00
03/24/2016 07:15,2,0.000,ALERT,210.80,300.57,59.970,1458818103,"201051344000579","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,352394.0,352394.0,3627,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458818125,300649.00
03/24/2016 07:15,2,0.000,ALERT,210.57,299.97,59.975,1458818103,"201051344000890","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,348743.6,348743.6,28059,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458818127,300650.00
03/24/2016 07:15,2,0.000,ALERT,210.80,299.67,59.970,1458818103,"201051344000438","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,350875.9,350875.9,28050,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458818129,300651.00
03/24/2016 07:15,2,0.000,ALERT,210.80,298.77,59.965,1458818103,"201051344000417","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,344474.3,344474.3,28207,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458818130,300652.00
03/24/2016 07:15,2,0.000,ALERT,210.80,300.57,59.970,1458818103,"274151322000083","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,618251.5,618251.5,17046,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458818132,300653.00
03/24/2016 07:15,2,0.000,ALERT,211.25,299.97,59.970,1458818103,"274151322000076","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,658142.7,658142.7,17052,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458818134,300654.00
03/24/2016 07:15,2,0.000,ALERT,211.03,301.17,60.018,1458818103,"201051344000868","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,337893.4,337893.4,23301,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458818136,300655.00
03/24/2016 07:15,2,0.000,ALERT,210.80,301.17,59.959,1458818103,"274151322000095","219011344069620",0.00,-1.00,0,299.37,302.68,0.0,0.0,0.000,651611.4,651611.4,16946,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458818138,300656.00
03/24/2016 07:15,2,0.000,ALERT,210.80,299.97,59.965,1458818103,"201051344000988","219011344069620",0.00,0.00,0,295.16,302.68,0.0,0.0,0.000,335857.2,335857.2,23578,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458818139,300657.00
03/24/2016 07:15,2,0.000,ALERT,210.35,298.77,59.975,1458818103,"201051344001025","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,348309.7,348309.7,28115,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458818141,300658.00
03/24/2016 07:15,2,0.000,ALERT,210.80,300.27,59.944,1458818103,"201051344000458","219011344069620",0.00,1.50,0,297.87,303.58,0.0,0.0,0.000,345862.1,345862.1,23508,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458818143,300659.00
03/24/2016 07:15,2,0.000,ALERT,211.48,299.67,60.023,1458818103,"201051344000853","219011344069620",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,344183.0,344183.0,23101,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458818145,300660.00
03/24/2016 07:15,2,0.000,ALERT,211.03,299.67,59.981,1458818103,"201051344000685","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,350579.2,350579.2,27928,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458818147,300661.00
03/24/2016 07:15,2,0.000,ALERT,210.80,299.37,59.965,1458818103,"201051344000917","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,347741.7,347741.7,27929,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458818149,300662.00
03/24/2016 07:15,2,0.000,ALERT,211.03,299.97,59.965,1458818103,"201051344001145","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,352943.0,352943.0,27788,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458818151,300663.00
03/24/2016 07:15,2,0.000,ALERT,210.80,298.77,59.970,1458818103,"201051344000651","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,344706.9,344706.9,28158,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458818152,300664.00
03/24/2016 07:15,2,0.000,ALERT,210.12,299.67,59.970,1458818103,"274151322000088","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,599345.7,599345.7,16743,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458818154,300665.00
03/24/2016 07:15,2,0.000,ALERT,211.25,299.07,59.975,1458818103,"274151322000068","219011344069620",0.00,1.00,0,297.87,301.17,0.0,0.0,0.000,501303.3,501303.3,17863,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458818156,300666.00
03/24/2016 07:15,2,0.000,ALERT,210.35,299.97,59.938,1458818103,"201051344001135","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,341186.2,341186.2,28123,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458818158,300667.00
03/24/2016 07:15,2,0.000,ALERT,210.57,300.87,60.007,1458818103,"201051344000594","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,348100.2,348100.2,23539,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458818160,300668.00
03/24/2016 07:15,2,0.000,ALERT,210.57,299.07,59.975,1458818103,"201051344001203","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,347523.5,347523.5,28111,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458818161,300669.00
03/24/2016 07:15,2,0.000,ALERT,210.35,299.97,59.965,1458818103,"274151322000054","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,612878.8,612878.8,16768,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458818163,300670.00
03/24/2016 07:15,2,0.000,ALERT,211.25,299.67,59.970,1458818103,"201051344000867","219011344069620",0.00,0.50,0,297.26,303.58,0.0,0.0,0.000,336984.0,336984.0,23545,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458818165,300671.00
03/24/2016 07:15,2,0.000,ALERT,210.57,299.67,59.975,1458818103,"201051344001093","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,346408.3,346408.3,27988,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458818167,300672.00
03/24/2016 07:15,2,0.000,ALERT,210.80,300.27,60.002,1458818103,"201051344000900","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,352339.5,352339.5,22947,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458818169,300673.00
03/24/2016 07:15,2,0.000,ALERT,210.80,299.07,59.981,1458818103,"201051344000648","219011344069620",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,344988.1,344988.1,23249,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458818171,300674.00
03/24/2016 07:15,2,0.000,ALERT,211.03,300.57,59.981,1458818103,"201051344000569","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,353786.0,353786.0,22878,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458818173,300675.00
03/24/2016 07:15,2,0.000,ALERT,210.80,300.27,59.965,1458818103,"201051344000983","219011344069620",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,345663.6,345663.6,23346,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458818174,300676.00
03/24/2016 07:15,2,0.000,ALERT,211.03,299.97,60.007,1458818103,"201051344001158","219011344069620",0.00,-1.00,0,297.26,302.68,0.0,0.0,0.000,341111.7,341111.7,23586,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458818176,300677.00
03/24/2016 07:15,2,0.000,ALERT,211.48,300.57,59.949,1458818103,"201051344000576","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,346771.8,346771.8,23014,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458818178,300678.00
03/24/2016 07:15,2,0.000,ALERT,210.57,298.77,59.970,1458818103,"274151322000087","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,587311.7,587311.7,16837,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458818180,300679.00
03/24/2016 07:30,2,0.000,ALERT,212.16,301.47,59.959,1458819005,"201051344000645","219011344069620",0.00,0.50,0,298.47,304.78,0.0,0.0,0.000,346420.4,346420.4,23163,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458819007,300680.00
03/24/2016 07:30,2,0.000,ALERT,211.25,299.07,59.965,1458819005,"274151322000085","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,615828.4,615828.4,16785,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819009,300681.00
03/24/2016 07:30,2,0.000,ALERT,212.61,301.47,60.012,1458819005,"201051344000633","219011344069620",0.00,-0.50,0,296.36,303.88,0.0,0.0,0.000,337446.9,337446.9,23608,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819011,300682.00
03/24/2016 07:30,2,0.000,ALERT,211.93,301.77,59.944,1458819005,"201051344000469","219011344069620",0.00,-0.50,0,296.96,303.88,0.0,0.0,0.000,338885.7,338885.7,23566,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458819012,300683.00
03/24/2016 07:30,2,0.000,ALERT,211.25,300.57,60.002,1458819005,"201051344000646","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,342878.3,342878.3,28120,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819014,300684.00
03/24/2016 07:30,2,0.000,ALERT,210.57,299.97,59.965,1458819005,"274151322000052","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,624027.8,624027.8,17000,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819016,300685.00
03/24/2016 07:30,2,0.000,ALERT,211.48,300.27,59.970,1458819005,"201051344000585","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,348315.6,348315.6,28133,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819018,300686.00
03/24/2016 07:30,2,0.000,ALERT,211.25,300.87,59.970,1458819005,"201051344001230","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,346831.9,346831.9,27914,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819020,300687.00
03/24/2016 07:30,2,0.000,ALERT,211.70,300.87,59.970,1458819005,"201051344000582","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,340314.2,340314.2,28101,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819021,300688.00
03/24/2016 07:30,2,0.000,ALERT,210.80,300.27,59.970,1458819005,"201051344000955","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,351397.3,351397.3,28034,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819023,300689.00
03/24/2016 07:30,2,0.000,ALERT,211.03,298.77,59.959,1458819005,"274151322000094","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,501123.2,501123.2,17692,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819025,300690.00
03/24/2016 07:30,2,0.000,ALERT,211.70,302.07,59.970,1458819005,"201051344000579","219011344069620",0.00,0.50,0,298.47,305.08,0.0,0.0,0.000,352394.0,352394.0,3629,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819027,300691.00
03/24/2016 07:30,2,0.000,ALERT,211.03,300.27,59.975,1458819005,"201051344000890","219011344069620",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,348743.6,348743.6,28061,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819029,300692.00
03/24/2016 07:30,2,0.000,ALERT,211.25,300.27,60.002,1458819005,"201051344000438","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,350875.9,350875.9,28052,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458819031,300693.00
03/24/2016 07:30,2,0.000,ALERT,211.48,299.67,59.970,1458819005,"201051344000417","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,344474.3,344474.3,28209,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819032,300694.00
03/24/2016 07:30,2,0.000,ALERT,211.03,300.27,60.002,1458819005,"274151322000083","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,618251.5,618251.5,17048,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458819034,300695.00
03/24/2016 07:30,2,0.000,ALERT,211.25,299.67,59.965,1458819005,"274151322000076","219011344069620",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,658142.7,658142.7,17054,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819036,300696.00
03/24/2016 07:30,2,0.000,ALERT,211.48,301.77,59.949,1458819005,"201051344000868","219011344069620",0.00,0.00,0,298.77,305.68,0.0,0.0,0.000,337893.4,337893.4,23303,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458819038,300697.00
03/24/2016 07:30,2,0.000,ALERT,210.57,299.97,59.938,1458819005,"274151322000095","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,651611.4,651611.4,16948,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819040,300698.00
03/24/2016 07:30,2,0.000,ALERT,211.48,300.87,59.954,1458819005,"201051344000988","219011344069620",0.00,0.00,0,295.46,303.58,0.0,0.0,0.000,335857.2,335857.2,23580,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819042,300699.00
03/24/2016 07:30,2,0.000,ALERT,211.03,299.37,59.959,1458819005,"201051344001025","219011344069620",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,348309.7,348309.7,28117,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819043,300700.00
03/24/2016 07:30,2,0.000,ALERT,211.48,301.17,59.965,1458819005,"201051344000458","219011344069620",0.00,1.50,0,298.47,305.38,0.0,0.0,0.000,345862.1,345862.1,23510,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819045,300701.00
03/24/2016 07:30,2,0.000,ALERT,212.16,301.17,59.944,1458819005,"201051344000853","219011344069620",0.00,-0.50,0,298.17,304.48,0.0,0.0,0.000,344183.0,344183.0,23103,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819047,300702.00
03/24/2016 07:30,2,0.000,ALERT,211.70,300.57,59.975,1458819005,"201051344000685","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,350579.2,350579.2,27930,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819049,300703.00
03/24/2016 07:30,2,0.000,ALERT,211.48,299.97,59.965,1458819005,"201051344000917","219011344069620",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,347741.7,347741.7,27931,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819050,300704.00
03/24/2016 07:30,2,0.000,ALERT,211.48,300.27,59.975,1458819005,"201051344001145","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,352943.0,352943.0,27790,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819052,300705.00
03/24/2016 07:30,2,0.000,ALERT,211.25,299.67,59.975,1458819005,"201051344000651","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,344706.9,344706.9,28160,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819054,300706.00
03/24/2016 07:30,2,0.000,ALERT,210.35,299.37,59.959,1458819005,"274151322000088","219011344069620",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,599345.7,599345.7,16745,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458819056,300707.00
03/24/2016 07:30,2,0.000,ALERT,211.25,298.17,59.975,1458819005,"274151322000068","219011344069620",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,501303.3,501303.3,17865,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458819058,300708.00
03/24/2016 07:30,2,0.000,ALERT,210.80,300.27,59.938,1458819005,"201051344001135","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,341186.2,341186.2,28125,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819060,300709.00
03/24/2016 07:30,2,0.000,ALERT,211.03,301.77,59.959,1458819005,"201051344000594","219011344069620",0.00,-0.50,0,298.17,304.78,0.0,0.0,0.000,348100.2,348100.2,23541,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458819062,300710.00
03/24/2016 07:30,2,0.000,ALERT,211.03,299.97,59.970,1458819005,"201051344001203","219011344069620",0.00,-0.50,0,297.57,303.88,0.0,0.0,0.000,347523.5,347523.5,28113,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819063,300711.00
03/24/2016 07:30,2,0.000,ALERT,210.35,299.37,59.954,1458819005,"274151322000054","219011344069620",0.00,1.00,0,296.66,302.37,0.0,0.0,0.000,612878.8,612878.8,16770,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819065,300712.00
03/24/2016 07:30,2,0.000,ALERT,211.93,300.87,59.965,1458819005,"201051344000867","219011344069620",0.00,0.50,0,297.57,304.78,0.0,0.0,0.000,336984.0,336984.0,23547,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819067,300713.00
03/24/2016 07:30,2,0.000,ALERT,211.03,299.97,59.965,1458819005,"201051344001093","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,346408.3,346408.3,27990,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819069,300714.00
03/24/2016 07:30,2,0.000,ALERT,211.48,301.17,59.949,1458819005,"201051344000900","219011344069620",0.00,0.00,0,297.87,303.88,0.0,0.0,0.000,352339.5,352339.5,22949,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819071,300715.00
03/24/2016 07:30,2,0.000,ALERT,211.70,300.57,59.959,1458819005,"201051344000648","219011344069620",0.00,-1.00,0,297.26,304.48,0.0,0.0,0.000,344988.1,344988.1,23251,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819073,300716.00
03/24/2016 07:30,2,0.000,ALERT,211.70,301.47,59.965,1458819005,"201051344000569","219011344069620",0.00,0.00,0,298.77,305.38,0.0,0.0,0.000,353786.0,353786.0,22880,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458819074,300717.00
03/24/2016 07:30,2,0.000,ALERT,211.48,301.17,60.007,1458819005,"201051344000983","219011344069620",0.00,0.00,0,298.17,305.08,0.0,0.0,0.000,345663.6,345663.6,23348,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819076,300718.00
03/24/2016 07:30,2,0.000,ALERT,211.70,301.47,59.959,1458819005,"201051344001158","219011344069620",0.00,-1.00,0,297.57,303.58,0.0,0.0,0.000,341111.7,341111.7,23588,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458819078,300719.00
03/24/2016 07:30,2,0.000,ALERT,212.16,302.07,59.959,1458819005,"201051344000576","219011344069620",0.00,0.00,0,298.17,304.48,0.0,0.0,0.000,346771.8,346771.8,23016,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819080,300720.00
03/24/2016 07:30,2,0.000,ALERT,210.80,299.07,59.954,1458819005,"274151322000087","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,587311.7,587311.7,16839,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819082,300721.00
03/24/2016 07:45,2,0.000,ALERT,212.16,301.77,59.986,1458819904,"201051344000645","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,346420.4,346420.4,23165,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458819906,300722.00
03/24/2016 07:45,2,0.000,ALERT,211.03,299.67,59.996,1458819904,"274151322000085","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,615828.4,615828.4,16787,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819908,300723.00
03/24/2016 07:45,2,0.000,ALERT,212.16,301.47,60.018,1458819904,"201051344000633","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,337446.9,337446.9,23610,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819910,300724.00
