ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2016 07:45,2,0.000,ALERT,211.93,301.77,59.981,1458819904,"201051344000469","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,338885.7,338885.7,23568,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819911,300725.00
03/24/2016 07:45,2,0.000,ALERT,210.80,300.27,59.975,1458819904,"201051344000646","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,342878.3,342878.3,28122,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819913,300726.00
03/24/2016 07:45,2,0.000,ALERT,210.80,300.27,60.023,1458819904,"274151322000052","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,624027.8,624027.8,17002,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819915,300727.00
03/24/2016 07:45,2,0.000,ALERT,211.25,300.57,59.986,1458819904,"201051344000585","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,348315.6,348315.6,28135,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819917,300728.00
03/24/2016 07:45,2,0.000,ALERT,211.03,300.27,59.975,1458819904,"201051344001230","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,346831.9,346831.9,27916,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458819919,300729.00
03/24/2016 07:45,2,0.000,ALERT,211.70,300.87,59.975,1458819904,"201051344000582","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,340314.2,340314.2,28103,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458819920,300730.00
03/24/2016 07:45,2,0.000,ALERT,210.80,299.97,59.981,1458819904,"201051344000955","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,351397.3,351397.3,28036,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819922,300731.00
03/24/2016 07:45,2,0.000,ALERT,210.80,299.37,59.975,1458819904,"274151322000094","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,501123.2,501123.2,17694,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819924,300732.00
03/24/2016 07:45,2,0.000,ALERT,211.70,302.37,59.959,1458819904,"201051344000579","219011344069620",0.00,0.00,0,300.57,303.88,0.0,0.0,0.000,352394.0,352394.0,3631,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819926,300733.00
03/24/2016 07:45,2,0.000,ALERT,211.03,300.57,59.986,1458819904,"201051344000890","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,348743.6,348743.6,28063,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819928,300734.00
03/24/2016 07:45,2,0.000,ALERT,211.03,299.97,60.002,1458819904,"201051344000438","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,350875.9,350875.9,28054,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458819930,300735.00
03/24/2016 07:45,2,0.000,ALERT,211.25,299.67,59.986,1458819904,"201051344000417","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,344474.3,344474.3,28211,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458819931,300736.00
03/24/2016 07:45,2,0.000,ALERT,211.03,299.97,59.975,1458819904,"274151322000083","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,618251.5,618251.5,17050,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819933,300737.00
03/24/2016 07:45,2,0.000,ALERT,211.48,299.97,59.981,1458819904,"274151322000076","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,658142.7,658142.7,17056,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819935,300738.00
03/24/2016 07:45,2,0.000,ALERT,211.70,302.37,59.991,1458819904,"201051344000868","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,337893.4,337893.4,23305,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819937,300739.00
03/24/2016 07:45,2,0.000,ALERT,210.80,301.17,59.986,1458819904,"274151322000095","219011344069620",0.00,-0.50,0,298.77,302.07,0.0,0.0,0.000,651611.4,651611.4,16950,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819939,300740.00
03/24/2016 07:45,2,0.000,ALERT,211.48,301.77,59.991,1458819904,"201051344000988","219011344069620",0.00,0.00,0,296.66,302.98,0.0,0.0,0.000,335857.2,335857.2,23582,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819941,300741.00
03/24/2016 07:45,2,0.000,ALERT,211.03,299.67,59.986,1458819904,"201051344001025","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,348309.7,348309.7,28119,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819942,300742.00
03/24/2016 07:45,2,0.000,ALERT,211.70,301.77,59.986,1458819904,"201051344000458","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,345862.1,345862.1,23512,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819944,300743.00
03/24/2016 07:45,2,0.000,ALERT,212.16,301.77,59.986,1458819904,"201051344000853","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,344183.0,344183.0,23105,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458819946,300744.00
03/24/2016 07:45,2,0.000,ALERT,211.48,300.27,59.986,1458819904,"201051344000685","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,350579.2,350579.2,27932,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458819948,300745.00
03/24/2016 07:45,2,0.000,ALERT,211.25,299.37,59.981,1458819904,"201051344000917","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,347741.7,347741.7,27933,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819950,300746.00
03/24/2016 07:45,2,0.000,ALERT,211.03,300.27,59.981,1458819904,"201051344001145","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,352943.0,352943.0,27792,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458819951,300747.00
03/24/2016 07:45,2,0.000,ALERT,211.25,299.67,59.986,1458819904,"201051344000651","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,344706.9,344706.9,28162,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819953,300748.00
03/24/2016 07:45,2,0.000,ALERT,210.35,299.07,59.991,1458819904,"274151322000088","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,599345.7,599345.7,16747,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819955,300749.00
03/24/2016 07:45,2,0.000,ALERT,211.48,298.77,59.981,1458819904,"274151322000068","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,501303.3,501303.3,17867,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819957,300750.00
03/24/2016 07:45,2,0.000,ALERT,210.80,300.27,59.981,1458819904,"201051344001135","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,341186.2,341186.2,28127,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458819959,300751.00
03/24/2016 07:45,2,0.000,ALERT,211.25,302.07,59.981,1458819904,"201051344000594","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,348100.2,348100.2,23543,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458819961,300752.00
03/24/2016 07:45,2,0.000,ALERT,211.03,299.97,59.981,1458819904,"201051344001203","219011344069620",0.00,-0.50,0,297.87,303.88,0.0,0.0,0.000,347523.5,347523.5,28115,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458819962,300753.00
03/24/2016 07:45,2,0.000,ALERT,210.80,300.57,59.970,1458819904,"274151322000054","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,612878.8,612878.8,16772,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819964,300754.00
03/24/2016 07:45,2,0.000,ALERT,211.70,301.17,59.981,1458819904,"201051344000867","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,336984.0,336984.0,23549,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458819966,300755.00
03/24/2016 07:45,2,0.000,ALERT,211.03,300.27,59.986,1458819904,"201051344001093","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,346408.3,346408.3,27992,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458819968,300756.00
03/24/2016 07:45,2,0.000,ALERT,211.48,301.77,59.975,1458819904,"201051344000900","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,352339.5,352339.5,22951,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458819970,300757.00
03/24/2016 07:45,2,0.000,ALERT,211.70,301.17,59.991,1458819904,"201051344000648","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,344988.1,344988.1,23253,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458819971,300758.00
03/24/2016 07:45,2,0.000,ALERT,211.70,302.37,59.986,1458819904,"201051344000569","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,353786.0,353786.0,22882,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819973,300759.00
03/24/2016 07:45,2,0.000,ALERT,211.48,301.77,59.975,1458819904,"201051344000983","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,345663.6,345663.6,23350,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819975,300760.00
03/24/2016 07:45,2,0.000,ALERT,211.48,301.47,59.981,1458819904,"201051344001158","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,341111.7,341111.7,23590,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819977,300761.00
03/24/2016 07:45,2,0.000,ALERT,211.93,302.37,59.981,1458819904,"201051344000576","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,346771.8,346771.8,23018,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458819979,300762.00
03/24/2016 07:45,2,0.000,ALERT,210.80,299.07,59.975,1458819904,"274151322000087","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,587311.7,587311.7,16841,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458819980,300763.00
03/24/2016 08:00,2,0.000,ALERT,212.38,301.47,59.981,1458820803,"201051344000645","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,346420.4,346420.4,23167,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458820805,300764.00
03/24/2016 08:00,2,0.000,ALERT,211.25,299.67,59.949,1458820803,"274151322000085","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,615828.4,615828.4,16789,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458820807,300765.00
03/24/2016 08:00,2,0.000,ALERT,212.38,301.17,59.970,1458820803,"201051344000633","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,337446.9,337446.9,23612,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458820809,300766.00
03/24/2016 08:00,2,0.000,ALERT,211.93,301.47,59.981,1458820803,"201051344000469","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,338885.7,338885.7,23570,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458820810,300767.00
03/24/2016 08:00,2,0.000,ALERT,210.80,299.67,59.959,1458820803,"201051344000646","219011344069620",0.00,0.00,0,297.57,316.80,0.0,0.0,0.000,342878.3,342878.3,28124,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458820812,300768.00
03/24/2016 08:00,2,0.000,ALERT,210.80,299.97,59.965,1458820803,"274151322000052","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,624027.8,624027.8,17004,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458820814,300769.00
03/24/2016 08:00,2,0.000,ALERT,211.03,299.97,59.965,1458820803,"201051344000585","219011344069620",0.00,0.50,0,297.87,316.20,0.0,0.0,0.000,348315.6,348315.6,28137,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458820816,300770.00
03/24/2016 08:00,2,0.000,ALERT,210.80,299.97,59.965,1458820803,"201051344001230","219011344069620",0.00,0.50,0,298.17,318.00,0.0,0.0,0.000,346831.9,346831.9,27918,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458820818,300771.00
03/24/2016 08:00,2,0.000,ALERT,211.25,300.57,59.944,1458820803,"201051344000582","219011344069620",0.00,-0.50,0,298.77,317.40,0.0,0.0,0.000,340314.2,340314.2,28105,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458820819,300772.00
03/24/2016 08:00,2,0.000,ALERT,210.35,299.67,59.954,1458820803,"201051344000955","219011344069620",0.00,0.00,0,297.87,316.80,0.0,0.0,0.000,351397.3,351397.3,28038,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458820821,300773.00
03/24/2016 08:00,2,0.000,ALERT,210.80,299.07,59.949,1458820803,"274151322000094","219011344069620",0.00,-0.50,0,297.87,301.17,0.0,0.0,0.000,501123.2,501123.2,17696,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458820823,300774.00
03/24/2016 08:00,2,0.000,ALERT,211.70,302.07,59.959,1458820803,"201051344000579","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,352394.0,352394.0,3633,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458820825,300775.00
03/24/2016 08:00,2,0.000,ALERT,210.80,299.97,59.965,1458820803,"201051344000890","219011344069620",0.00,0.50,0,298.47,318.30,0.0,0.0,0.000,348743.6,348743.6,28065,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458820827,300776.00
03/24/2016 08:00,2,0.000,ALERT,211.03,299.67,59.954,1458820803,"201051344000438","219011344069620",0.00,-0.50,0,298.17,317.10,0.0,0.0,0.000,350875.9,350875.9,28056,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458820828,300777.00
03/24/2016 08:00,2,0.000,ALERT,211.25,299.07,59.954,1458820803,"201051344000417","219011344069620",0.00,0.00,0,297.57,316.80,0.0,0.0,0.000,344474.3,344474.3,28213,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458820830,300778.00
03/24/2016 08:00,2,0.000,ALERT,211.25,300.57,59.944,1458820803,"274151322000083","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,618251.5,618251.5,17052,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458820832,300779.00
03/24/2016 08:00,2,0.000,ALERT,211.70,299.37,59.959,1458820803,"274151322000076","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,658142.7,658142.7,17058,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458820834,300780.00
03/24/2016 08:00,2,0.000,ALERT,211.70,302.07,59.954,1458820803,"201051344000868","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,337893.4,337893.4,23307,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458820835,300781.00
03/24/2016 08:00,2,0.000,ALERT,211.03,300.57,59.949,1458820803,"274151322000095","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,651611.4,651611.4,16952,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458820837,300782.00
03/24/2016 08:00,2,0.000,ALERT,211.48,301.17,59.954,1458820803,"201051344000988","219011344069620",0.00,0.00,0,297.57,303.58,0.0,0.0,0.000,335857.2,335857.2,23584,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458820839,300783.00
03/24/2016 08:00,2,0.000,ALERT,210.80,299.07,59.954,1458820803,"201051344001025","219011344069620",0.00,-0.50,0,297.57,316.80,0.0,0.0,0.000,348309.7,348309.7,28121,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458820841,300784.00
03/24/2016 08:00,2,0.000,ALERT,211.70,301.77,59.949,1458820803,"201051344000458","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,345862.1,345862.1,23514,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458820843,300785.00
03/24/2016 08:00,2,0.000,ALERT,212.16,301.17,59.922,1458820803,"201051344000853","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,344183.0,344183.0,23107,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458820845,300786.00
03/24/2016 08:00,2,0.000,ALERT,211.48,299.67,59.954,1458820803,"201051344000685","219011344069620",0.00,0.00,0,297.87,318.00,0.0,0.0,0.000,350579.2,350579.2,27934,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458820846,300787.00
03/24/2016 08:00,2,0.000,ALERT,211.25,299.37,59.975,1458820803,"201051344000917","219011344069620",0.00,1.50,0,296.96,315.60,0.0,0.0,0.000,347741.7,347741.7,27935,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458820848,300788.00
03/24/2016 08:00,2,0.000,ALERT,211.25,299.97,59.991,1458820803,"201051344001145","219011344069620",0.00,0.00,0,298.47,318.61,0.0,0.0,0.000,352943.0,352943.0,27794,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458820850,300789.00
03/24/2016 08:00,2,0.000,ALERT,211.03,299.07,59.959,1458820803,"201051344000651","219011344069620",0.00,-1.00,0,297.57,315.60,0.0,0.0,0.000,344706.9,344706.9,28164,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458820852,300790.00
03/24/2016 08:00,2,0.000,ALERT,210.80,299.37,59.944,1458820803,"274151322000088","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,599345.7,599345.7,16749,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458820854,300791.00
03/24/2016 08:00,2,0.000,ALERT,211.93,299.37,59.938,1458820803,"274151322000068","219011344069620",0.00,1.50,0,297.87,301.17,0.0,0.0,0.000,501303.3,501303.3,17869,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458820856,300792.00
03/24/2016 08:00,2,0.000,ALERT,210.80,299.67,59.938,1458820803,"201051344001135","219011344069620",0.00,0.00,0,298.17,316.50,0.0,0.0,0.000,341186.2,341186.2,28129,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458820857,300793.00
03/24/2016 08:00,2,0.000,ALERT,211.70,302.37,59.949,1458820803,"201051344000594","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,348100.2,348100.2,23545,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458820859,300794.00
03/24/2016 08:00,2,0.000,ALERT,210.80,299.07,59.944,1458820803,"201051344001203","219011344069620",0.00,0.00,0,297.87,317.70,0.0,0.0,0.000,347523.5,347523.5,28117,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458820861,300795.00
03/24/2016 08:00,2,0.000,ALERT,211.25,300.27,59.944,1458820803,"274151322000054","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,612878.8,612878.8,16774,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458820863,300796.00
03/24/2016 08:00,2,0.000,ALERT,212.16,301.47,59.944,1458820803,"201051344000867","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,336984.0,336984.0,23551,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458820865,300797.00
03/24/2016 08:00,2,0.000,ALERT,210.80,299.07,59.944,1458820803,"201051344001093","219011344069620",0.00,1.50,0,297.87,315.90,0.0,0.0,0.000,346408.3,346408.3,27994,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458820866,300798.00
03/24/2016 08:00,2,0.000,ALERT,211.93,302.37,59.944,1458820803,"201051344000900","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,352339.5,352339.5,22953,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458820868,300799.00
03/24/2016 08:00,2,0.000,ALERT,211.93,301.17,59.944,1458820803,"201051344000648","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,344988.1,344988.1,23255,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458820870,300800.00
03/24/2016 08:00,2,0.000,ALERT,211.93,302.07,59.981,1458820803,"201051344000569","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,353786.0,353786.0,22884,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458820872,300801.00
03/24/2016 08:00,2,0.000,ALERT,211.93,301.77,59.938,1458820803,"201051344000983","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,345663.6,345663.6,23352,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458820873,300802.00
03/24/2016 08:00,2,0.000,ALERT,211.93,301.47,59.959,1458820803,"201051344001158","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,341111.7,341111.7,23592,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458820875,300803.00
03/24/2016 08:00,2,0.000,ALERT,212.38,302.37,59.949,1458820803,"201051344000576","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,346771.8,346771.8,23020,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458820877,300804.00
03/24/2016 08:00,2,0.000,ALERT,211.03,299.07,59.944,1458820803,"274151322000087","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,587311.7,587311.7,16843,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458820879,300805.00
03/24/2016 08:15,2,0.209,ALERT,212.61,339.34,59.970,1458821703,"201051344000645","219011344069620",27.10,1.50,0,299.67,351.97,5.8,3.6,0.004,346420.8,346420.8,23169,0,0,0,L,1122011218,0,121.78,121.78,0100,-2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458821706,300806.00
03/24/2016 08:15,2,0.105,ALERT,211.48,338.14,59.954,1458821703,"274151322000085","219011344069620",26.86,1.50,0,297.57,346.56,2.9,0.9,0.000,615828.5,615828.5,16791,0,0,0,L,1151911521,0,122.01,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1458821707,300807.00
03/24/2016 08:15,2,0.221,ALERT,212.83,340.85,59.970,1458821703,"201051344000633","219011344069620",26.82,0.50,0,297.87,352.57,6.0,3.9,0.004,337447.3,337447.3,23614,0,0,0,L,1122011218,0,121.78,121.78,0100,0,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1458821709,300808.00
03/24/2016 08:15,2,0.256,ALERT,212.38,339.34,59.970,1458821703,"201051344000469","219011344069620",26.04,0.00,0,298.47,348.96,6.8,4.6,0.000,338886.3,338886.3,23572,0,0,0,L,1122011218,0,120.88,122.01,0100,-2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1458821711,300809.00
03/24/2016 08:15,2,0.221,ALERT,211.48,337.54,59.970,1458821703,"201051344000646","219011344069620",26.04,0.50,0,297.26,349.56,5.8,3.7,0.004,342878.7,342878.7,28126,0,0,0,L,1122011218,0,121.78,120.88,0100,-2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458821713,300810.00
03/24/2016 08:15,2,0.131,ALERT,211.48,337.54,59.954,1458821703,"274151322000052","219011344069620",27.41,1.50,0,297.57,347.16,3.6,1.6,0.004,624027.9,624027.9,17006,0,0,0,L,1151911521,0,120.88,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1458821715,300811.00
03/24/2016 08:15,2,0.215,ALERT,211.70,337.84,59.959,1458821703,"201051344000585","219011344069620",25.15,1.50,0,296.96,351.97,5.5,3.4,0.004,348315.9,348315.9,28139,0,0,0,L,1122011218,0,121.10,121.33,0100,-2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1458821717,300812.00
03/24/2016 08:15,2,0.227,ALERT,211.70,336.94,59.981,1458821703,"201051344001230","219011344069620",23.18,1.00,0,297.87,351.37,5.3,3.2,0.004,346832.2,346832.2,27920,0,0,0,L,1122011218,0,121.78,120.88,0100,-2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1458821719,300813.00
03/24/2016 08:15,2,0.240,ALERT,212.38,338.14,59.959,1458821703,"201051344000582","219011344069620",25.72,0.00,0,298.47,353.17,6.2,4.1,0.000,340314.7,340314.7,28107,0,0,0,L,1122011218,0,122.01,121.55,0100,-2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1458821721,300814.00
03/24/2016 08:15,2,0.258,ALERT,211.25,336.64,59.954,1458821703,"201051344000955","219011344069620",25.05,1.00,0,297.57,349.26,6.5,4.4,0.009,351397.8,351397.8,28040,0,0,0,L,1122011218,0,121.10,121.10,0100,-1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1458821722,300815.00
03/24/2016 08:15,2,0.059,ALERT,211.93,313.50,59.965,1458821703,"274151322000094","219011344069620",24.97,0.00,0,297.26,413.59,1.5,0.0,0.000,501123.2,501123.2,17698,0,0,0,L,1151911521,0,121.33,122.23,0002,-2,0,0,0,0,0,0,192,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1458821724,300816.00
03/24/2016 08:15,2,0.254,ALERT,212.61,338.44,59.970,1458821703,"201051344000579","219011344069620",26.66,1.00,0,300.27,346.56,6.9,4.7,0.004,352394.5,352394.5,3635,0,0,0,L,1122011218,0,121.33,121.55,0002,-3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458821726,300817.00
03/24/2016 08:15,2,0.221,ALERT,211.48,336.64,59.965,1458821703,"201051344000890","219011344069620",28.55,1.50,0,297.57,346.86,6.4,4.3,0.009,348744.1,348744.1,28067,0,0,0,L,1122011218,0,121.78,120.65,0100,1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1458821728,300818.00
03/24/2016 08:15,2,0.246,ALERT,211.93,338.14,59.965,1458821703,"201051344000438","219011344069620",25.86,0.50,0,297.57,354.07,6.5,4.3,0.004,350876.4,350876.4,28058,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1458821730,300819.00
03/24/2016 08:15,2,0.291,ALERT,211.93,337.24,59.965,1458821703,"201051344000417","219011344069620",25.17,1.00,0,296.96,354.07,7.4,5.2,0.004,344475.0,344475.0,28215,0,0,0,L,1122011218,0,121.33,121.33,0100,-1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1458821731,300820.00
03/24/2016 08:15,2,0.098,ALERT,211.48,338.44,59.954,1458821703,"274151322000083","219011344069620",28.94,1.50,0,298.17,345.66,2.9,0.8,0.004,618251.5,618251.5,17054,0,0,0,L,1151911521,0,121.33,122.01,0100,-2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1458821733,300821.00
03/24/2016 08:15,2,0.104,ALERT,212.38,339.65,59.959,1458821703,"274151322000076","219011344069620",29.60,1.50,0,297.87,345.96,3.1,1.1,0.004,658142.8,658142.8,17060,0,0,0,L,1151911521,0,121.55,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1458821735,300822.00
03/24/2016 08:15,2,0.207,ALERT,212.16,339.04,59.959,1458821703,"201051344000868","219011344069620",26.38,0.50,0,299.97,347.76,5.6,3.4,0.009,337893.7,337893.7,23309,0,0,0,L,1122011218,0,121.33,122.01,0100,-2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1458821737,300823.00
03/24/2016 08:15,2,0.107,ALERT,211.48,338.44,59.959,1458821703,"274151322000095","219011344069620",27.83,1.00,0,299.07,348.36,3.0,1.0,0.004,651611.4,651611.4,16954,0,0,0,L,1151911521,0,121.78,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1458821739,300824.00
03/24/2016 08:15,2,0.193,ALERT,212.16,339.65,60.007,1458821703,"201051344000988","219011344069620",27.08,1.50,0,296.96,357.08,5.3,3.2,0.004,335857.6,335857.6,23586,0,0,0,L,1122011218,0,121.10,121.78,0100,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1458821741,300825.00
03/24/2016 08:15,2,0.197,ALERT,211.48,336.04,59.959,1458821703,"201051344001025","219011344069620",28.55,0.00,0,297.26,349.26,5.7,3.6,0.009,348310.1,348310.1,28123,0,0,0,L,1122011218,0,121.10,121.10,0100,-2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1458821743,300826.00
03/24/2016 08:15,2,0.240,ALERT,212.16,338.14,59.959,1458821703,"201051344000458","219011344069620",26.54,2.50,0,299.67,348.06,6.5,4.3,0.004,345862.6,345862.6,23516,0,0,0,L,1122011218,0,121.55,121.55,0100,-1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1458821744,300827.00
03/24/2016 08:15,2,0.209,ALERT,212.83,340.25,59.965,1458821703,"201051344000853","219011344069620",26.56,0.50,0,299.67,356.78,5.6,3.5,0.009,344183.4,344183.4,23109,0,0,0,L,1122011218,0,121.78,122.01,0100,1,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1458821746,300828.00
03/24/2016 08:15,2,0.240,ALERT,212.16,338.74,59.965,1458821703,"201051344000685","219011344069620",24.73,1.00,0,297.57,357.68,6.0,3.9,0.013,350579.7,350579.7,27936,0,0,0,L,1122011218,0,122.46,121.10,0100,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1458821748,300829.00
03/24/2016 08:15,2,0.221,ALERT,211.70,337.84,59.965,1458821703,"201051344000917","219011344069620",24.95,2.00,0,296.36,351.07,5.6,3.5,0.000,347742.1,347742.1,27937,0,0,0,L,1122011218,0,121.55,121.33,0100,-1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1458821750,300830.00
03/24/2016 08:15,2,0.191,ALERT,211.93,337.54,59.954,1458821703,"201051344001145","219011344069620",26.24,0.50,0,297.87,357.98,5.1,3.0,0.004,352943.3,352943.3,27796,0,0,0,L,1122011218,0,121.55,121.10,0100,1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1458821752,300831.00
03/24/2016 08:15,2,0.248,ALERT,211.70,338.14,59.928,1458821703,"201051344000651","219011344069620",25.90,-0.50,0,296.96,348.06,6.5,4.4,0.009,344707.5,344707.5,28166,0,0,0,L,1122011218,0,122.01,120.88,0100,-2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1458821753,300832.00
03/24/2016 08:15,2,0.098,ALERT,211.25,338.74,59.949,1458821703,"274151322000088","219011344069620",25.09,2.00,0,297.57,348.66,2.5,0.5,0.009,599345.7,599345.7,16751,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1458821755,300833.00
03/24/2016 08:15,2,0.080,ALERT,212.16,327.62,59.959,1458821703,"274151322000068","219011344069620",27.93,2.00,0,297.26,414.79,2.3,0.3,0.000,501303.3,501303.3,17871,0,0,0,L,1151911521,0,121.78,122.46,0002,1,0,0,0,0,0,0,201,1030,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1458821757,300834.00
03/24/2016 08:15,2,0.203,ALERT,211.25,336.04,59.981,1458821703,"201051344001135","219011344069620",25.62,0.50,0,297.57,349.26,5.3,3.2,0.004,341186.5,341186.5,28131,0,0,0,L,1122011218,0,121.33,120.88,0200,-0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458821759,300835.00
03/24/2016 08:15,2,0.242,ALERT,211.93,337.84,59.970,1458821703,"201051344000594","219011344069620",25.66,0.50,0,299.37,349.56,6.3,4.2,0.004,348100.7,348100.7,23547,0,0,0,L,1122011218,0,121.10,121.10,0100,-2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1458821761,300836.00
03/24/2016 08:15,2,0.227,ALERT,211.70,337.54,59.944,1458821703,"201051344001203","219011344069620",25.21,0.50,0,296.96,350.77,5.8,3.7,0.009,347523.9,347523.9,28119,0,0,0,L,1122011218,0,122.01,120.88,0600,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458821763,300837.00
03/24/2016 08:15,2,0.105,ALERT,211.70,338.44,59.970,1458821703,"274151322000054","219011344069620",27.59,2.50,0,297.57,347.16,3.0,0.9,0.000,612878.8,612878.8,16776,0,0,0,L,1151911521,0,121.55,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1458821765,300838.00
03/24/2016 08:15,2,0.209,ALERT,212.38,338.14,59.970,1458821703,"201051344000867","219011344069620",26.64,1.50,0,299.07,350.77,5.7,3.5,0.009,336984.4,336984.4,23553,0,0,0,L,1122011218,0,121.78,121.33,0100,-1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458821766,300839.00
03/24/2016 08:15,2,0.277,ALERT,211.48,337.54,59.970,1458821703,"201051344001093","219011344069620",24.67,2.00,0,297.26,354.07,6.9,4.8,0.009,346409.0,346409.0,27996,0,0,0,L,1122011218,0,121.33,120.88,0100,1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1458821768,300840.00
03/24/2016 08:15,2,0.150,ALERT,212.16,339.34,59.981,1458821703,"201051344000900","219011344069620",25.72,0.50,0,299.37,344.45,3.9,1.9,0.009,352339.6,352339.6,22955,0,0,0,L,1122011218,0,121.55,121.55,0002,-2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1458821770,300841.00
03/24/2016 08:15,2,0.221,ALERT,212.38,337.84,59.981,1458821703,"201051344000648","219011344069620",29.04,0.00,0,299.07,350.17,6.5,4.4,0.009,344988.7,344988.7,23257,0,0,0,L,1122011218,0,121.10,121.78,0100,-2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1458821772,300842.00
03/24/2016 08:15,2,0.209,ALERT,212.16,339.04,59.986,1458821703,"201051344000569","219011344069620",29.16,1.00,0,300.27,350.77,6.2,4.1,0.013,353786.6,353786.6,22886,0,0,0,L,1122011218,0,120.88,121.78,0100,-1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1458821774,300843.00
03/24/2016 08:15,2,0.211,ALERT,212.16,338.14,59.970,1458821703,"201051344000983","219011344069620",26.38,1.00,0,299.67,350.77,5.7,3.5,0.009,345664.0,345664.0,23354,0,0,0,L,1122011218,0,121.33,121.33,0100,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1458821776,300844.00
03/24/2016 08:15,2,0.211,ALERT,212.16,338.14,59.981,1458821703,"201051344001158","219011344069620",26.00,0.00,0,299.37,354.07,5.6,3.4,0.000,341112.1,341112.1,23594,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1458821778,300845.00
03/24/2016 08:15,2,0.225,ALERT,212.61,340.25,59.975,1458821703,"201051344000576","219011344069620",28.33,0.50,0,299.67,351.07,6.5,4.3,0.009,346772.4,346772.4,23022,0,0,0,L,1122011218,0,121.55,121.55,0100,-2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1458821779,300846.00
03/24/2016 08:15,2,0.104,ALERT,211.70,341.15,59.970,1458821703,"274151322000087","219011344069620",28.37,2.50,0,296.96,345.36,3.0,1.0,0.000,587311.7,587311.7,16845,0,0,0,L,1151911521,0,121.55,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1458821781,300847.00
03/24/2016 08:30,2,0.285,ACTIVE,212.83,340.55,59.970,1458822603,"201051344000645","219011344069620",29.64,2.50,0,300.57,344.15,8.6,6.4,0.035,346422.1,346422.1,23171,0,0,0,L,1122011218,0,121.78,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822604,300848.00
03/24/2016 08:30,2,0.203,ALERT,211.70,339.04,59.970,1458822603,"274151322000085","219011344069620",27.73,3.00,0,299.07,342.05,5.7,3.5,0.018,615829.0,615829.0,16793,0,0,0,L,1151911521,0,122.01,121.78,0002,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822606,300849.00
03/24/2016 08:30,2,0.295,ACTIVE,212.83,342.05,59.965,1458822603,"201051344000633","219011344069620",30.53,1.50,0,297.87,346.86,9.1,6.9,0.027,337448.7,337448.7,23616,0,0,0,L,1122011218,0,122.01,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822607,300850.00
03/24/2016 08:30,2,0.312,ACTIVE,212.38,340.25,59.986,1458822603,"201051344000469","219011344069620",30.14,1.00,0,298.77,344.45,9.6,7.3,0.031,338887.8,338887.8,23574,0,0,0,L,1122011218,0,120.88,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822607,300851.00
03/24/2016 08:30,2,0.293,ACTIVE,211.25,338.14,59.938,1458822603,"201051344000646","219011344069620",28.67,1.50,0,298.17,342.35,8.5,6.3,0.027,342879.9,342879.9,28128,0,0,0,L,1122011218,0,121.55,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822608,300852.00
03/24/2016 08:30,2,0.221,ACTIVE,211.25,339.95,59.981,1458822603,"274151322000052","219011344069620",28.45,3.00,0,315.90,360.99,6.4,4.3,0.031,624028.6,624028.6,17008,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822609,300853.00
03/24/2016 08:30,2,0.283,ACTIVE,211.48,338.44,59.944,1458822603,"201051344000585","219011344069620",30.00,2.00,0,297.87,343.85,8.6,6.4,0.031,348317.2,348317.2,28141,0,0,0,L,1122011218,0,121.10,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822610,300854.00
03/24/2016 08:30,2,0.287,ACTIVE,211.25,336.64,59.965,1458822603,"201051344001230","219011344069620",28.92,2.00,0,299.07,342.05,8.4,6.2,0.027,346833.4,346833.4,27922,0,0,0,L,1122011218,0,121.55,120.65,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822611,300855.00
03/24/2016 08:30,2,0.293,ACTIVE,212.16,339.04,59.965,1458822603,"201051344000582","219011344069620",30.16,1.00,0,299.97,343.25,9.0,6.7,0.022,340316.0,340316.0,28109,0,0,0,L,1122011218,0,121.55,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822612,300856.00
03/24/2016 08:30,2,0.318,ACTIVE,211.25,337.24,59.970,1458822603,"201051344000955","219011344069620",29.78,2.00,0,299.07,342.35,9.6,7.4,0.031,351399.3,351399.3,28042,0,0,0,L,1122011218,0,120.88,121.10,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822613,300857.00
03/24/2016 08:30,2,0.123,ALERT,211.48,338.74,59.954,1458822603,"274151322000094","219011344069620",30.51,1.50,0,298.77,412.38,3.8,1.7,0.018,501123.4,501123.4,17700,0,0,0,L,1151911521,0,120.88,122.23,0002,-1,0,0,0,0,0,0,5,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822615,300858.00
03/24/2016 08:30,2,0.320,ACTIVE,212.16,339.34,59.959,1458822603,"201051344000579","219011344069620",30.00,2.00,0,301.17,344.76,9.8,7.5,0.027,352396.0,352396.0,3637,0,0,0,L,1122011218,0,121.33,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822616,300859.00
03/24/2016 08:30,2,0.309,ACTIVE,211.48,337.54,59.959,1458822603,"201051344000890","219011344069620",30.00,2.50,0,299.07,343.25,9.4,7.2,0.031,348745.5,348745.5,28069,0,0,0,L,1122011218,0,121.55,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822617,300860.00
03/24/2016 08:30,2,0.311,ACTIVE,211.70,338.14,59.938,1458822603,"201051344000438","219011344069620",30.20,1.50,0,298.77,343.55,9.5,7.3,0.027,350877.8,350877.8,28060,0,0,0,L,1122011218,0,121.78,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822618,300861.00
03/24/2016 08:30,2,0.344,ACTIVE,211.70,338.44,59.965,1458822603,"201051344000417","219011344069620",29.90,2.00,0,298.17,344.15,10.4,8.1,0.031,344476.7,344476.7,28217,0,0,0,L,1122011218,0,121.33,121.10,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822619,300862.00
03/24/2016 08:30,2,0.193,ACTIVE,211.48,338.74,59.928,1458822603,"274151322000083","219011344069620",28.92,3.00,0,299.07,342.65,5.7,3.6,0.018,618252.0,618252.0,17056,0,0,0,L,1151911521,0,121.33,122.23,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822619,300863.00
03/24/2016 08:30,2,0.211,ACTIVE,212.16,339.65,59.981,1458822603,"274151322000076","219011344069620",28.90,3.00,0,322.21,362.19,6.2,4.1,0.031,658143.4,658143.4,17062,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822620,300864.00
03/24/2016 08:30,2,0.283,ACTIVE,212.38,339.65,59.965,1458822603,"201051344000868","219011344069620",29.86,1.50,0,300.87,344.45,8.6,6.4,0.027,337894.9,337894.9,23311,0,0,0,L,1122011218,0,121.33,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822621,300865.00
03/24/2016 08:30,2,0.205,ALERT,211.48,338.74,59.959,1458822603,"274151322000095","219011344069620",28.41,2.50,0,300.27,342.05,5.9,3.8,0.027,651612.0,651612.0,16956,0,0,0,L,1151911521,0,121.55,121.55,0002,0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822623,300866.00
03/24/2016 08:30,2,0.271,ACTIVE,212.16,340.55,59.959,1458822603,"201051344000988","219011344069620",30.10,2.00,0,297.26,344.76,8.3,6.1,0.031,335858.7,335858.7,23588,0,0,0,L,1122011218,0,121.10,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822624,300867.00
03/24/2016 08:30,2,0.277,ACTIVE,211.48,337.24,59.938,1458822603,"201051344001025","219011344069620",30.61,1.00,0,297.87,342.95,8.7,6.4,0.027,348311.3,348311.3,28125,0,0,0,L,1122011218,0,121.10,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822625,300868.00
03/24/2016 08:30,2,0.316,ACTIVE,212.16,339.34,59.965,1458822603,"201051344000458","219011344069620",29.30,3.30,0,299.97,343.55,9.4,7.2,0.031,345864.0,345864.0,23518,0,0,0,L,1122011218,0,121.55,121.55,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822626,300869.00
