ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2016 08:30,2,0.301,ACTIVE,213.06,341.75,59.959,1458822603,"201051344000853","219011344069620",28.88,1.50,0,300.27,345.36,8.8,6.6,0.031,344184.6,344184.6,23111,0,0,0,L,1122011218,0,122.01,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822627,300870.00
03/24/2016 08:30,2,0.303,ACTIVE,211.93,338.74,59.991,1458822603,"201051344000685","219011344069620",28.88,2.00,0,298.77,343.25,8.9,6.7,0.035,350581.0,350581.0,27938,0,0,0,L,1122011218,0,122.23,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822628,300871.00
03/24/2016 08:30,2,0.277,ACTIVE,211.70,339.04,59.965,1458822603,"201051344000917","219011344069620",29.64,3.00,0,297.57,342.95,8.3,6.1,0.031,347743.3,347743.3,27939,0,0,0,L,1122011218,0,121.33,121.33,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822629,300872.00
03/24/2016 08:30,2,0.260,ACTIVE,211.93,338.74,59.965,1458822603,"201051344001145","219011344069620",30.18,1.50,0,299.37,342.35,8.0,5.7,0.031,352944.4,352944.4,27798,0,0,0,L,1122011218,0,121.55,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822629,300873.00
03/24/2016 08:30,2,0.303,ACTIVE,211.70,338.14,59.959,1458822603,"201051344000651","219011344069620",30.12,0.50,0,298.77,343.25,9.3,7.0,0.027,344708.9,344708.9,28168,0,0,0,L,1122011218,0,121.78,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822630,300874.00
03/24/2016 08:30,2,0.188,ALERT,211.25,338.44,59.970,1458822603,"274151322000088","219011344069620",26.84,3.30,0,299.37,342.05,5.0,2.9,0.018,599346.1,599346.1,16753,0,0,0,L,1151911521,0,121.78,121.78,0002,0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822632,300875.00
03/24/2016 08:30,2,0.141,ACTIVE,212.38,339.34,59.959,1458822603,"274151322000068","219011344069620",30.73,3.30,0,298.77,414.49,4.4,2.3,0.013,501303.6,501303.6,17873,0,0,0,L,1151911521,0,122.01,122.46,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822633,300876.00
03/24/2016 08:30,2,0.268,ACTIVE,211.25,336.94,59.970,1458822603,"201051344001135","219011344069620",30.10,1.50,0,298.47,341.45,8.2,6.0,0.031,341187.6,341187.6,28133,0,0,0,L,1122011218,0,121.33,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822635,300877.00
03/24/2016 08:30,2,0.316,ACTIVE,211.93,339.65,59.938,1458822603,"201051344000594","219011344069620",29.04,1.50,0,299.07,343.85,9.4,7.1,0.035,348102.1,348102.1,23549,0,0,0,L,1122011218,0,121.33,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822636,300878.00
03/24/2016 08:30,2,0.295,ACTIVE,211.48,337.54,59.965,1458822603,"201051344001203","219011344069620",28.37,1.50,0,298.77,344.15,8.6,6.3,0.031,347525.1,347525.1,28121,0,0,0,L,1122011218,0,121.78,120.65,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822637,300879.00
03/24/2016 08:30,2,0.197,ACTIVE,211.25,337.54,59.922,1458822603,"274151322000054","219011344069620",28.15,3.30,0,316.20,362.79,5.6,3.5,0.018,612879.3,612879.3,16778,0,0,0,L,1151911521,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822638,300880.00
03/24/2016 08:30,2,0.279,ACTIVE,212.61,339.65,59.970,1458822603,"201051344000867","219011344069620",30.42,2.50,0,299.37,344.15,8.7,6.5,0.027,336985.6,336985.6,23555,0,0,0,L,1122011218,0,121.78,121.33,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822639,300881.00
03/24/2016 08:30,2,0.340,ACTIVE,211.48,338.74,59.959,1458822603,"201051344001093","219011344069620",29.80,3.00,0,298.77,343.85,10.3,8.0,0.031,346410.5,346410.5,27998,0,0,0,L,1122011218,0,121.55,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822639,300882.00
03/24/2016 08:30,2,0.223,ACTIVE,212.16,340.55,59.959,1458822603,"201051344000900","219011344069620",29.74,1.50,0,299.97,343.25,6.7,4.6,0.031,352340.4,352340.4,22957,0,0,0,L,1122011218,0,121.55,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822640,300883.00
03/24/2016 08:30,2,0.307,ACTIVE,212.61,340.25,59.954,1458822603,"201051344000648","219011344069620",30.30,1.00,0,299.37,345.06,9.4,7.2,0.031,344990.1,344990.1,23259,0,0,0,L,1122011218,0,121.10,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822641,300884.00
03/24/2016 08:30,2,0.297,ACTIVE,212.38,340.25,59.965,1458822603,"201051344000569","219011344069620",30.24,2.00,0,300.27,344.45,9.2,6.9,0.031,353787.9,353787.9,22888,0,0,0,L,1122011218,0,121.10,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822642,300885.00
03/24/2016 08:30,2,0.279,ACTIVE,212.38,339.65,59.954,1458822603,"201051344000983","219011344069620",30.20,2.00,0,300.27,343.25,8.6,6.4,0.035,345665.2,345665.2,23356,0,0,0,L,1122011218,0,121.55,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822643,300886.00
03/24/2016 08:30,2,0.270,ACTIVE,212.61,340.55,59.959,1458822603,"201051344001158","219011344069620",30.34,1.00,0,299.97,344.15,8.3,6.1,0.031,341113.2,341113.2,23596,0,0,0,L,1122011218,0,121.33,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822644,300887.00
03/24/2016 08:30,2,0.312,ACTIVE,212.83,341.45,59.959,1458822603,"201051344000576","219011344069620",30.12,1.50,0,300.27,346.56,9.5,7.3,0.031,346773.8,346773.8,23024,0,0,0,L,1122011218,0,121.78,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822645,300888.00
03/24/2016 08:30,2,0.209,ALERT,211.70,338.44,59.991,1458822603,"274151322000087","219011344069620",27.73,3.70,0,297.87,342.95,5.9,3.7,0.027,587312.3,587312.3,16847,0,0,0,L,1151911521,0,121.78,122.01,0002,3,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458822647,300889.00
03/24/2016 08:45,2,0.408,ACTIVE,212.83,341.75,59.959,1458823503,"201051344000645","219011344069620",30.08,3.00,0,335.14,346.86,12.5,10.1,0.062,346424.1,346424.1,23172,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823504,300890.00
03/24/2016 08:45,2,0.309,ACTIVE,211.93,338.74,59.991,1458823503,"274151322000085","219011344069620",28.94,3.70,0,335.74,343.85,9.1,6.8,0.040,615830.3,615830.3,16795,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823505,300891.00
03/24/2016 08:45,2,0.418,ACTIVE,212.83,343.25,59.986,1458823503,"201051344000633","219011344069620",30.12,2.00,0,334.24,348.66,12.8,10.4,0.062,337450.8,337450.8,23617,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823506,300892.00
03/24/2016 08:45,2,0.441,ACTIVE,212.38,341.45,59.996,1458823503,"201051344000469","219011344069620",29.20,1.50,0,333.33,347.16,13.1,10.7,0.066,338890.0,338890.0,23575,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823506,300893.00
03/24/2016 08:45,2,0.408,ACTIVE,211.25,338.74,59.975,1458823503,"201051344000646","219011344069620",29.34,2.00,0,331.53,344.76,12.1,9.8,0.057,342881.9,342881.9,28129,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823507,300894.00
03/24/2016 08:45,2,0.336,ACTIVE,211.48,339.65,59.970,1458823503,"274151322000052","219011344069620",29.02,3.70,0,334.54,344.15,9.9,7.6,0.053,624030.1,624030.1,17009,0,0,0,L,1151911521,0,120.65,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823508,300895.00
03/24/2016 08:45,2,0.410,ACTIVE,211.93,339.34,59.975,1458823503,"201051344000585","219011344069620",29.28,3.00,0,332.13,345.06,12.2,9.8,0.062,348319.2,348319.2,28142,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823509,300896.00
03/24/2016 08:45,2,0.385,ACTIVE,211.48,338.14,59.965,1458823503,"201051344001230","219011344069620",30.02,2.50,0,330.63,342.95,11.7,9.4,0.062,346835.3,346835.3,27923,0,0,0,L,1122011218,0,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823510,300897.00
03/24/2016 08:45,2,0.412,ACTIVE,212.16,339.65,59.981,1458823503,"201051344000582","219011344069620",29.82,2.00,0,333.03,345.66,12.4,10.1,0.057,340318.1,340318.1,28110,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823511,300898.00
03/24/2016 08:45,2,0.430,ACTIVE,211.25,338.74,59.975,1458823503,"201051344000955","219011344069620",29.82,2.50,0,331.53,343.85,13.0,10.7,0.066,351401.5,351401.5,28043,0,0,0,L,1122011218,0,120.88,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823512,300899.00
03/24/2016 08:45,2,0.201,ACTIVE,211.93,398.26,59.975,1458823503,"274151322000094","219011344069620",37.51,3.30,0,336.04,400.96,7.7,5.5,0.035,501124.2,501124.2,17702,0,0,0,L,1151911521,0,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823513,300900.00
03/24/2016 08:45,2,0.389,ACTIVE,212.38,350.17,59.975,1458823503,"201051344000579","219011344069620",32.42,3.00,0,334.84,356.18,12.8,10.4,0.053,352398.3,352398.3,3638,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823514,300901.00
03/24/2016 08:45,2,0.418,ACTIVE,211.48,337.84,59.975,1458823503,"201051344000890","219011344069620",30.81,3.00,0,332.13,344.45,13.1,10.7,0.062,348747.7,348747.7,28070,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823515,300902.00
03/24/2016 08:45,2,0.402,ACTIVE,211.70,342.35,59.949,1458823503,"201051344000438","219011344069620",31.59,2.00,0,332.43,347.76,12.9,10.5,0.062,350880.0,350880.0,28061,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823515,300903.00
03/24/2016 08:45,2,0.449,ACTIVE,211.93,339.65,59.981,1458823503,"201051344000417","219011344069620",30.51,2.50,0,332.13,345.66,13.9,11.5,0.066,344479.1,344479.1,28218,0,0,0,L,1122011218,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823516,300904.00
03/24/2016 08:45,2,0.311,ACTIVE,211.93,340.25,59.970,1458823503,"274151322000083","219011344069620",29.28,3.70,0,335.44,344.45,9.2,7.0,0.053,618253.3,618253.3,17057,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823517,300905.00
03/24/2016 08:45,2,0.322,ACTIVE,212.61,342.65,59.975,1458823503,"274151322000076","219011344069620",30.43,3.70,0,336.04,345.06,10.0,7.7,0.057,658144.9,658144.9,17063,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823518,300906.00
03/24/2016 08:45,2,0.410,ACTIVE,212.61,341.15,59.981,1458823503,"201051344000868","219011344069620",29.62,2.50,0,334.24,345.96,12.3,10.0,0.062,337896.9,337896.9,23312,0,0,0,L,1122011218,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823519,300907.00
03/24/2016 08:45,2,0.316,ACTIVE,211.93,341.75,59.975,1458823503,"274151322000095","219011344069620",29.98,3.00,0,335.14,344.15,9.6,7.4,0.049,651613.3,651613.3,16958,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823520,300908.00
03/24/2016 08:45,2,0.398,ACTIVE,212.16,342.05,59.975,1458823503,"201051344000988","219011344069620",29.82,2.50,0,333.03,347.16,12.1,9.7,0.071,335860.7,335860.7,23589,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823521,300909.00
03/24/2016 08:45,2,0.412,ACTIVE,211.48,338.14,59.981,1458823503,"201051344001025","219011344069620",29.60,2.00,0,332.43,343.85,12.4,10.0,0.062,348313.3,348313.3,28126,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823522,300910.00
03/24/2016 08:45,2,0.428,ACTIVE,212.16,340.85,59.986,1458823503,"201051344000458","219011344069620",30.20,3.70,0,334.84,346.26,13.2,10.8,0.066,345866.2,345866.2,23519,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823523,300911.00
03/24/2016 08:45,2,0.410,ACTIVE,212.83,342.65,60.018,1458823503,"201051344000853","219011344069620",29.50,2.50,0,336.34,347.76,12.3,9.9,0.066,344186.7,344186.7,23112,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823524,300912.00
03/24/2016 08:45,2,0.414,ACTIVE,211.93,340.25,59.970,1458823503,"201051344000685","219011344069620",29.52,2.50,0,332.73,345.36,12.4,10.0,0.066,350583.0,350583.0,27939,0,0,0,L,1122011218,0,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823525,300913.00
03/24/2016 08:45,2,0.383,ACTIVE,211.93,339.95,59.975,1458823503,"201051344000917","219011344069620",30.49,3.30,0,331.23,345.06,11.9,9.5,0.057,347745.2,347745.2,27940,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823526,300914.00
03/24/2016 08:45,2,0.375,ACTIVE,211.93,339.65,59.975,1458823503,"201051344001145","219011344069620",30.63,2.00,0,333.63,345.06,11.7,9.3,0.062,352946.3,352946.3,27799,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823527,300915.00
03/24/2016 08:45,2,0.412,ACTIVE,211.70,339.95,59.981,1458823503,"201051344000651","219011344069620",30.06,1.00,0,333.03,345.06,12.6,10.2,0.057,344711.0,344711.0,28169,0,0,0,L,1122011218,0,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823528,300916.00
03/24/2016 08:45,2,0.299,ACTIVE,211.03,339.65,59.949,1458823503,"274151322000088","219011344069620",27.81,3.70,0,334.54,343.55,8.4,6.2,0.049,599347.2,599347.2,16755,0,0,0,L,1151911521,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823529,300917.00
03/24/2016 08:45,2,0.215,ACTIVE,212.38,408.48,59.970,1458823503,"274151322000068","219011344069620",38.59,5.00,0,336.64,410.58,8.5,6.3,0.035,501304.6,501304.6,17874,0,0,0,L,1151911521,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823530,300918.00
03/24/2016 08:45,2,0.395,ACTIVE,211.25,338.14,59.975,1458823503,"201051344001135","219011344069620",29.18,2.00,0,332.13,344.15,11.7,9.4,0.062,341189.5,341189.5,28134,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823531,300919.00
03/24/2016 08:45,2,0.418,ACTIVE,211.93,340.25,59.981,1458823503,"201051344000594","219011344069620",30.59,2.50,0,333.33,345.96,13.0,10.6,0.066,348104.2,348104.2,23550,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823532,300920.00
03/24/2016 08:45,2,0.402,ACTIVE,211.93,339.04,60.007,1458823503,"201051344001203","219011344069620",29.38,2.50,0,332.43,345.66,12.0,9.6,0.062,347527.1,347527.1,28122,0,0,0,L,1122011218,0,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823532,300921.00
03/24/2016 08:45,2,0.299,ACTIVE,211.70,341.15,59.981,1458823503,"274151322000054","219011344069620",29.72,4.00,0,334.24,344.15,9.0,6.8,0.040,612880.6,612880.6,16779,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823533,300922.00
03/24/2016 08:45,2,0.408,ACTIVE,212.61,340.25,59.986,1458823503,"201051344000867","219011344069620",30.02,3.30,0,334.84,346.56,12.4,10.1,0.062,336987.6,336987.6,23556,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823534,300923.00
03/24/2016 08:45,2,0.436,ACTIVE,211.93,339.65,59.996,1458823503,"201051344001093","219011344069620",30.81,3.30,0,332.73,354.37,13.6,11.2,0.062,346412.8,346412.8,27999,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823535,300924.00
03/24/2016 08:45,2,0.336,ACTIVE,212.38,341.45,59.996,1458823503,"201051344000900","219011344069620",30.49,2.50,0,334.24,345.66,10.4,8.1,0.066,352341.9,352341.9,22958,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823536,300925.00
03/24/2016 08:45,2,0.436,ACTIVE,212.61,340.55,60.012,1458823503,"201051344000648","219011344069620",29.58,1.50,0,335.14,347.16,13.1,10.7,0.066,344992.3,344992.3,23260,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823537,300926.00
03/24/2016 08:45,2,0.426,ACTIVE,212.38,340.55,59.970,1458823503,"201051344000569","219011344069620",29.82,2.50,0,334.24,346.86,12.9,10.5,0.071,353790.0,353790.0,22889,0,0,0,L,1122011218,0,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823538,300927.00
03/24/2016 08:45,2,0.391,ACTIVE,212.38,339.95,59.965,1458823503,"201051344000983","219011344069620",30.83,2.50,0,333.63,345.66,12.2,9.9,0.066,345667.2,345667.2,23357,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823539,300928.00
03/24/2016 08:45,2,0.395,ACTIVE,212.16,340.85,59.991,1458823503,"201051344001158","219011344069620",29.80,1.50,0,334.24,346.26,12.0,9.6,0.066,341115.2,341115.2,23597,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823540,300929.00
03/24/2016 08:45,2,0.438,ACTIVE,212.61,341.75,60.002,1458823503,"201051344000576","219011344069620",28.75,2.50,0,335.14,348.06,12.8,10.4,0.066,346776.0,346776.0,23025,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823541,300930.00
03/24/2016 08:45,2,0.314,ACTIVE,211.70,340.25,59.959,1458823503,"274151322000087","219011344069620",28.96,5.00,0,334.84,344.15,9.2,7.0,0.049,587313.6,587313.6,16849,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458823542,300931.00
03/24/2016 09:00,2,0.539,ACTIVE,213.06,342.65,59.981,1458824403,"201051344000645","219011344069620",30.55,3.70,0,335.14,348.96,16.7,14.2,0.097,346427.1,346427.1,23173,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824404,300932.00
03/24/2016 09:00,2,0.430,ACTIVE,211.70,341.75,59.965,1458824403,"274151322000085","219011344069620",30.18,4.50,0,335.74,345.36,13.1,10.7,0.075,615832.4,615832.4,16796,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824405,300933.00
03/24/2016 09:00,2,0.547,ACTIVE,213.29,344.15,59.970,1458824403,"201051344000633","219011344069620",30.51,2.50,0,334.54,356.48,16.9,14.4,0.097,337453.8,337453.8,23618,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824406,300934.00
03/24/2016 09:00,2,0.566,ACTIVE,212.83,342.65,59.975,1458824403,"201051344000469","219011344069620",30.34,2.00,0,333.63,348.96,17.4,14.9,0.106,338893.2,338893.2,23576,0,0,0,L,1122011218,0,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824407,300935.00
03/24/2016 09:00,2,0.523,ACTIVE,211.70,341.15,59.970,1458824403,"201051344000646","219011344069620",30.73,3.00,0,330.93,354.67,16.3,13.8,0.097,342884.8,342884.8,28130,0,0,0,L,1122011218,0,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824408,300936.00
03/24/2016 09:00,2,0.463,ACTIVE,211.48,342.05,59.944,1458824403,"274151322000052","219011344069620",29.74,4.50,0,334.54,345.66,13.9,11.5,0.071,624032.4,624032.4,17010,0,0,0,L,1151911521,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824409,300937.00
03/24/2016 09:00,2,0.525,ACTIVE,212.16,341.75,59.981,1458824403,"201051344000585","219011344069620",30.87,3.30,0,332.43,354.97,16.4,14.0,0.106,348322.1,348322.1,28143,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824410,300938.00
03/24/2016 09:00,2,0.535,ACTIVE,211.93,339.95,60.007,1458824403,"201051344001230","219011344069620",29.06,3.00,0,331.23,348.36,15.8,13.3,0.097,346838.1,346838.1,27924,0,0,0,L,1122011218,0,121.78,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824411,300939.00
03/24/2016 09:00,2,0.531,ACTIVE,212.61,341.75,59.981,1458824403,"201051344000582","219011344069620",30.75,2.50,0,333.33,350.47,16.6,14.1,0.093,340321.0,340321.0,28111,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824412,300940.00
03/24/2016 09:00,2,0.561,ACTIVE,211.70,340.25,59.970,1458824403,"201051344000955","219011344069620",30.40,3.00,0,330.93,358.28,17.4,14.8,0.102,351404.7,351404.7,28044,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824413,300941.00
03/24/2016 09:00,2,0.289,ACTIVE,211.70,414.49,59.981,1458824403,"274151322000094","219011344069620",39.06,5.00,0,336.34,435.23,11.4,9.1,0.066,501126.0,501126.0,17703,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824414,300942.00
03/24/2016 09:00,2,0.568,ACTIVE,212.61,342.05,60.012,1458824403,"201051344000579","219011344069620",30.63,3.30,0,334.54,357.38,17.7,15.1,0.102,352401.5,352401.5,3639,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824414,300943.00
03/24/2016 09:00,2,0.533,ACTIVE,212.16,344.76,59.975,1458824403,"201051344000890","219011344069620",31.69,3.30,0,331.53,353.47,17.2,14.6,0.093,348750.8,348750.8,28071,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824415,300944.00
03/24/2016 09:00,2,0.553,ACTIVE,212.38,341.45,59.970,1458824403,"201051344000438","219011344069620",30.61,3.00,0,333.03,356.18,17.1,14.6,0.097,350883.1,350883.1,28062,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824417,300945.00
03/24/2016 09:00,2,0.559,ACTIVE,212.16,343.55,59.981,1458824403,"201051344000417","219011344069620",31.53,3.00,0,331.83,351.97,17.9,15.3,0.097,344482.4,344482.4,28219,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824418,300946.00
03/24/2016 09:00,2,0.438,ACTIVE,211.48,342.05,59.981,1458824403,"274151322000083","219011344069620",29.96,4.50,0,335.74,345.66,13.3,11.0,0.075,618255.5,618255.5,17058,0,0,0,L,1151911521,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824419,300947.00
03/24/2016 09:00,2,0.463,ACTIVE,212.16,342.35,59.970,1458824403,"274151322000076","219011344069620",30.77,4.50,0,336.64,346.26,14.4,12.0,0.084,658147.3,658147.3,17064,0,0,0,L,1151911521,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824420,300948.00
03/24/2016 09:00,2,0.543,ACTIVE,212.61,342.35,59.970,1458824403,"201051344000868","219011344069620",30.24,2.50,0,334.24,348.66,16.6,14.1,0.102,337899.9,337899.9,23313,0,0,0,L,1122011218,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824421,300949.00
03/24/2016 09:00,2,0.459,ACTIVE,211.48,339.34,59.970,1458824403,"274151322000095","219011344069620",30.28,4.00,0,335.44,345.66,14.1,11.7,0.080,651615.7,651615.7,16959,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824421,300950.00
03/24/2016 09:00,2,0.527,ACTIVE,212.38,343.55,59.970,1458824403,"201051344000988","219011344069620",30.61,3.30,0,333.33,354.07,16.4,13.9,0.106,335863.6,335863.6,23590,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824422,300951.00
03/24/2016 09:00,2,0.525,ACTIVE,211.93,339.95,59.965,1458824403,"201051344001025","219011344069620",31.19,2.50,0,331.83,353.77,16.6,14.1,0.102,348316.3,348316.3,28127,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824423,300952.00
03/24/2016 09:00,2,0.553,ACTIVE,212.61,341.75,59.970,1458824403,"201051344000458","219011344069620",30.93,4.50,0,333.03,352.87,17.4,14.9,0.106,345869.3,345869.3,23520,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824424,300953.00
03/24/2016 09:00,2,0.549,ACTIVE,213.29,343.55,59.954,1458824403,"201051344000853","219011344069620",30.06,3.00,0,336.34,352.87,16.7,14.2,0.102,344189.7,344189.7,23113,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824425,300954.00
03/24/2016 09:00,2,0.551,ACTIVE,212.61,342.35,59.944,1458824403,"201051344000685","219011344069620",29.42,3.00,0,332.73,348.96,16.4,13.9,0.102,350586.0,350586.0,27940,0,0,0,L,1122011218,0,122.46,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824426,300955.00
03/24/2016 09:00,2,0.520,ACTIVE,212.16,341.45,59.975,1458824403,"201051344000917","219011344069620",30.43,3.70,0,332.73,348.96,16.0,13.5,0.097,347748.1,347748.1,27941,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824427,300956.00
03/24/2016 09:00,2,0.521,ACTIVE,212.38,341.75,59.970,1458824403,"201051344001145","219011344069620",29.60,3.00,0,333.33,348.66,15.6,13.1,0.097,352949.0,352949.0,27800,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824428,300957.00
03/24/2016 09:00,2,0.553,ACTIVE,212.38,341.45,59.970,1458824403,"201051344000651","219011344069620",30.36,2.00,0,333.33,349.86,17.1,14.5,0.097,344714.1,344714.1,28170,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824429,300958.00
03/24/2016 09:00,2,0.416,ACTIVE,211.25,340.25,59.965,1458824403,"274151322000088","219011344069620",29.10,4.50,0,334.84,345.06,12.3,9.9,0.075,599349.2,599349.2,16756,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824430,300959.00
03/24/2016 09:00,2,0.305,ACTIVE,212.38,419.90,59.965,1458824403,"274151322000068","219011344069620",39.74,6.70,0,337.24,437.03,12.2,9.9,0.057,501306.6,501306.6,17875,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824431,300960.00
03/24/2016 09:00,2,0.518,ACTIVE,211.93,340.25,59.975,1458824403,"201051344001135","219011344069620",30.49,3.00,0,332.43,353.77,16.0,13.5,0.097,341192.3,341192.3,28135,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824432,300961.00
03/24/2016 09:00,2,0.559,ACTIVE,212.38,342.05,59.938,1458824403,"201051344000594","219011344069620",30.63,3.00,0,332.73,356.78,17.3,14.8,0.110,348107.4,348107.4,23551,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824432,300962.00
03/24/2016 09:00,2,0.539,ACTIVE,212.16,339.95,59.981,1458824403,"201051344001203","219011344069620",29.94,3.00,0,333.03,355.58,16.3,13.8,0.097,347530.0,347530.0,28123,0,0,0,L,1122011218,0,122.23,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824433,300963.00
03/24/2016 09:00,2,0.430,ACTIVE,211.25,338.44,59.954,1458824403,"274151322000054","219011344069620",30.14,5.00,0,335.14,345.36,13.1,10.8,0.080,612882.7,612882.7,16780,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824434,300964.00
03/24/2016 09:00,2,0.533,ACTIVE,212.83,341.75,59.970,1458824403,"201051344000867","219011344069620",30.75,3.70,0,333.63,351.97,16.6,14.1,0.097,336990.6,336990.6,23557,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824435,300965.00
03/24/2016 09:00,2,0.553,ACTIVE,212.16,343.85,59.986,1458824403,"201051344001093","219011344069620",31.59,3.70,0,333.03,352.87,17.7,15.2,0.093,346416.1,346416.1,28000,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824436,300966.00
03/24/2016 09:00,2,0.469,ACTIVE,212.61,342.95,59.981,1458824403,"201051344000900","219011344069620",31.05,3.00,0,334.84,352.57,14.8,12.3,0.097,352344.4,352344.4,22959,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824437,300967.00
03/24/2016 09:00,2,0.564,ACTIVE,213.06,342.65,59.986,1458824403,"201051344000648","219011344069620",30.45,2.00,0,335.14,350.47,17.4,14.9,0.102,344995.5,344995.5,23261,0,0,0,L,1122011218,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824438,300968.00
03/24/2016 09:00,2,0.553,ACTIVE,213.06,342.95,59.986,1458824403,"201051344000569","219011344069620",30.85,3.30,0,333.63,354.67,17.3,14.7,0.110,353793.1,353793.1,22890,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824439,300969.00
03/24/2016 09:00,2,0.523,ACTIVE,212.83,342.35,59.975,1458824403,"201051344000983","219011344069620",31.07,3.30,0,333.63,352.27,16.5,14.0,0.106,345670.1,345670.1,23358,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824440,300970.00
03/24/2016 09:00,2,0.521,ACTIVE,213.06,342.65,59.975,1458824403,"201051344001158","219011344069620",30.57,2.00,0,333.63,354.97,16.2,13.7,0.102,341118.0,341118.0,23598,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824441,300971.00
03/24/2016 09:00,2,0.564,ACTIVE,213.29,343.85,59.986,1458824403,"201051344000576","219011344069620",30.30,3.00,0,334.84,351.07,17.3,14.8,0.102,346779.1,346779.1,23026,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824442,300972.00
03/24/2016 09:00,2,0.445,ACTIVE,211.70,341.45,59.981,1458824403,"274151322000087","219011344069620",29.44,5.50,0,335.44,345.66,13.3,10.9,0.066,587315.8,587315.8,16850,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458824443,300973.00
03/24/2016 09:15,2,0.717,ACTIVE,213.29,345.06,59.986,1458825303,"201051344000645","219011344069620",31.23,4.00,0,335.44,355.28,22.7,20.0,0.150,346431.3,346431.3,23174,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825304,300974.00
03/24/2016 09:15,2,0.621,ACTIVE,211.70,344.76,59.986,1458825303,"274151322000085","219011344069620",30.06,5.50,0,336.04,348.36,18.9,16.3,0.119,615835.8,615835.8,16797,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825305,300975.00
03/24/2016 09:15,2,0.719,ACTIVE,213.29,345.96,59.944,1458825303,"201051344000633","219011344069620",31.43,3.30,0,335.14,356.18,22.9,20.2,0.159,337458.1,337458.1,23619,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825306,300976.00
03/24/2016 09:15,2,0.748,ACTIVE,213.06,345.06,59.975,1458825303,"201051344000469","219011344069620",30.69,3.00,0,333.33,365.49,23.3,20.5,0.155,338897.6,338897.6,23577,0,0,0,L,1122011218,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825307,300977.00
03/24/2016 09:15,2,0.705,ACTIVE,211.93,342.95,59.975,1458825303,"201051344000646","219011344069620",30.91,3.30,0,333.03,359.78,22.1,19.4,0.155,342888.9,342888.9,28131,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825308,300978.00
03/24/2016 09:15,2,0.641,ACTIVE,211.70,340.85,59.986,1458825303,"274151322000052","219011344069620",30.53,5.50,0,335.14,348.66,19.8,17.2,0.128,624036.0,624036.0,17011,0,0,0,L,1151911521,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825309,300979.00
03/24/2016 09:15,2,0.709,ACTIVE,212.16,343.55,59.991,1458825303,"201051344000585","219011344069620",31.35,4.00,0,333.33,354.37,22.6,19.9,0.155,348326.3,348326.3,28144,0,0,0,L,1122011218,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825309,300980.00
03/24/2016 09:15,2,0.684,ACTIVE,211.93,342.65,59.991,1458825303,"201051344001230","219011344069620",31.25,3.30,0,332.13,357.08,21.6,19.0,0.155,346842.2,346842.2,27925,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825310,300981.00
03/24/2016 09:15,2,0.709,ACTIVE,212.38,343.25,59.991,1458825303,"201051344000582","219011344069620",31.01,3.00,0,333.63,358.28,22.3,19.6,0.150,340325.2,340325.2,28112,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825311,300982.00
03/24/2016 09:15,2,0.734,ACTIVE,211.48,341.75,59.986,1458825303,"201051344000955","219011344069620",31.11,3.70,0,332.13,357.38,23.2,20.5,0.159,351409.1,351409.1,28045,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825312,300983.00
03/24/2016 09:15,2,0.414,ACTIVE,211.70,430.72,59.981,1458825303,"274151322000094","219011344069620",40.67,6.70,0,337.24,446.05,16.9,14.4,0.097,501129.0,501129.0,17704,0,0,0,L,1151911521,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825313,300984.00
03/24/2016 09:15,2,0.721,ACTIVE,212.83,351.67,59.986,1458825303,"201051344000579","219011344069620",32.30,3.70,0,334.54,363.09,23.6,20.8,0.155,352405.9,352405.9,3640,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825314,300985.00
03/24/2016 09:15,2,0.738,ACTIVE,211.70,341.45,60.007,1458825303,"201051344000890","219011344069620",31.13,3.70,0,332.43,359.48,23.3,20.6,0.155,348755.2,348755.2,28072,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825315,300986.00
03/24/2016 09:15,2,0.727,ACTIVE,212.16,342.65,59.986,1458825303,"201051344000438","219011344069620",31.29,3.30,0,333.33,357.08,23.1,20.4,0.150,350887.5,350887.5,28063,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825316,300987.00
03/24/2016 09:15,2,0.752,ACTIVE,212.16,342.95,59.986,1458825303,"201051344000417","219011344069620",30.97,3.70,0,334.24,356.48,23.6,20.9,0.155,344486.9,344486.9,28220,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825317,300988.00
03/24/2016 09:15,2,0.625,ACTIVE,211.70,342.65,59.975,1458825303,"274151322000083","219011344069620",30.34,5.00,0,334.84,348.96,19.3,16.7,0.128,618259.0,618259.0,17059,0,0,0,L,1151911521,0,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825318,300989.00
03/24/2016 09:15,2,0.666,ACTIVE,212.38,344.45,59.986,1458825303,"274151322000076","219011344069620",30.91,5.50,0,333.63,350.77,20.9,18.2,0.137,658151.0,658151.0,17065,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825318,300990.00
03/24/2016 09:15,2,0.730,ACTIVE,212.38,344.15,59.991,1458825303,"201051344000868","219011344069620",30.67,3.30,0,334.24,354.97,22.8,20.0,0.159,337904.1,337904.1,23314,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825319,300991.00
03/24/2016 09:15,2,0.648,ACTIVE,211.70,340.55,59.959,1458825303,"274151322000095","219011344069620",31.07,4.50,0,332.43,348.96,20.4,17.8,0.128,651619.3,651619.3,16960,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825320,300992.00
03/24/2016 09:15,2,0.719,ACTIVE,212.61,345.66,59.991,1458825303,"201051344000988","219011344069620",31.01,3.70,0,332.73,355.58,22.6,19.9,0.168,335867.8,335867.8,23591,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825321,300993.00
03/24/2016 09:15,2,0.721,ACTIVE,211.70,341.45,59.996,1458825303,"201051344001025","219011344069620",30.99,3.30,0,332.43,357.08,22.6,19.9,0.159,348320.5,348320.5,28128,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825322,300994.00
03/24/2016 09:15,2,0.748,ACTIVE,212.83,344.15,59.954,1458825303,"201051344000458","219011344069620",30.87,5.00,0,334.54,357.98,23.4,20.7,0.164,345873.7,345873.7,23521,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825323,300995.00
03/24/2016 09:15,2,0.721,ACTIVE,213.51,345.96,60.028,1458825303,"201051344000853","219011344069620",31.21,3.30,0,336.04,358.58,22.8,20.1,0.159,344193.9,344193.9,23114,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825324,300996.00
03/24/2016 09:15,2,0.717,ACTIVE,212.38,343.55,59.986,1458825303,"201051344000685","219011344069620",30.97,3.30,0,333.93,355.28,22.5,19.8,0.155,350590.2,350590.2,27941,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825325,300997.00
03/24/2016 09:15,2,0.699,ACTIVE,212.38,344.15,59.986,1458825303,"201051344000917","219011344069620",30.79,4.50,0,333.03,356.78,21.9,19.2,0.150,347752.1,347752.1,27942,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825326,300998.00
03/24/2016 09:15,2,0.684,ACTIVE,212.16,343.25,60.028,1458825303,"201051344001145","219011344069620",31.39,3.30,0,333.93,355.88,21.8,19.1,0.155,352953.0,352953.0,27801,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825327,300999.00
03/24/2016 09:15,2,0.734,ACTIVE,212.38,342.95,60.007,1458825303,"201051344000651","219011344069620",30.34,3.00,0,334.24,353.47,22.6,19.9,0.155,344718.4,344718.4,28171,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825328,301000.00
03/24/2016 09:15,2,0.600,ACTIVE,211.48,341.75,59.986,1458825303,"274151322000088","219011344069620",29.90,5.50,0,334.84,348.06,18.1,15.6,0.110,599352.3,599352.3,16757,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825329,301001.00
03/24/2016 09:15,2,0.416,ACTIVE,212.38,440.34,59.986,1458825303,"274151322000068","219011344069620",41.69,8.00,0,337.84,452.36,17.6,15.1,0.097,501309.7,501309.7,17876,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825329,301002.00
03/24/2016 09:15,2,0.693,ACTIVE,211.70,343.25,59.996,1458825303,"201051344001135","219011344069620",31.39,3.70,0,332.73,358.58,22.1,19.4,0.150,341196.4,341196.4,28136,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825330,301003.00
03/24/2016 09:15,2,0.732,ACTIVE,212.61,345.36,60.018,1458825303,"201051344000594","219011344069620",31.57,3.30,0,333.03,360.69,23.5,20.7,0.159,348111.8,348111.8,23552,0,0,0,L,1122011218,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825331,301004.00
03/24/2016 09:15,2,0.719,ACTIVE,212.16,342.05,59.991,1458825303,"201051344001203","219011344069620",30.26,3.70,0,333.03,360.38,22.1,19.4,0.155,347534.1,347534.1,28124,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825332,301005.00
03/24/2016 09:15,2,0.619,ACTIVE,211.70,340.55,59.986,1458825303,"274151322000054","219011344069620",30.47,6.00,0,335.14,348.36,19.1,16.5,0.124,612886.1,612886.1,16781,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825333,301006.00
03/24/2016 09:15,2,0.729,ACTIVE,213.29,343.55,59.991,1458825303,"201051344000867","219011344069620",30.91,4.00,0,334.84,355.28,22.8,20.1,0.155,336994.8,336994.8,23558,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825334,301007.00
03/24/2016 09:15,2,0.752,ACTIVE,212.16,340.55,59.981,1458825303,"201051344001093","219011344069620",31.01,4.00,0,333.33,356.18,23.6,20.9,0.150,346420.6,346420.6,28001,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825335,301008.00
03/24/2016 09:15,2,0.672,ACTIVE,212.83,345.36,59.991,1458825303,"201051344000900","219011344069620",30.85,3.30,0,334.84,356.48,21.0,18.4,0.159,352348.2,352348.2,22960,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825336,301009.00
03/24/2016 09:15,2,0.744,ACTIVE,213.06,345.06,59.996,1458825303,"201051344000648","219011344069620",31.19,3.00,0,335.74,355.28,23.5,20.8,0.159,344999.9,344999.9,23262,0,0,0,L,1122011218,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825337,301010.00
03/24/2016 09:15,2,0.740,ACTIVE,213.06,345.06,59.965,1458825303,"201051344000569","219011344069620",31.19,3.70,0,335.14,356.18,23.4,20.7,0.164,353797.5,353797.5,22891,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825338,301011.00
03/24/2016 09:15,2,0.719,ACTIVE,212.83,344.15,59.991,1458825303,"201051344000983","219011344069620",30.95,3.70,0,334.24,356.78,22.6,19.8,0.168,345674.3,345674.3,23359,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825339,301012.00
03/24/2016 09:15,2,0.697,ACTIVE,213.06,344.76,59.986,1458825303,"201051344001158","219011344069620",31.37,3.00,0,334.84,354.37,22.2,19.5,0.164,341122.1,341122.1,23599,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825341,301013.00
