ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2016 09:15,2,0.738,ACTIVE,213.51,345.66,59.986,1458825303,"201051344000576","219011344069620",31.33,3.30,0,335.44,355.58,23.4,20.7,0.155,346783.5,346783.5,23027,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825342,301014.00
03/24/2016 09:15,2,0.635,ACTIVE,211.70,344.15,59.996,1458825303,"274151322000087","219011344069620",29.72,6.30,0,335.44,348.66,19.1,16.5,0.124,587319.2,587319.2,16851,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458825342,301015.00
03/24/2016 09:30,2,1.012,ACTIVE,213.06,347.46,59.986,1458826203,"201051344000645","219011344069620",31.49,4.50,0,335.74,362.79,32.4,29.3,0.239,346437.5,346437.5,23175,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826204,301016.00
03/24/2016 09:30,2,0.908,ACTIVE,211.25,344.76,59.965,1458826203,"274151322000085","219011344069620",30.69,6.00,0,332.73,353.17,28.2,25.3,0.181,615841.1,615841.1,16798,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826205,301017.00
03/24/2016 09:30,2,1.002,ACTIVE,213.29,350.47,59.986,1458826203,"201051344000633","219011344069620",31.75,3.70,0,334.54,365.80,32.3,29.3,0.247,337464.4,337464.4,23620,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826206,301018.00
03/24/2016 09:30,2,1.037,ACTIVE,213.06,347.76,59.959,1458826203,"201051344000469","219011344069620",31.05,3.00,0,333.63,369.70,32.7,29.6,0.247,338903.9,338903.9,23578,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826207,301019.00
03/24/2016 09:30,2,0.977,ACTIVE,211.25,347.46,59.938,1458826203,"201051344000646","219011344069620",31.55,4.00,0,332.73,363.39,31.3,28.3,0.234,342894.9,342894.9,28132,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826208,301020.00
03/24/2016 09:30,2,0.934,ACTIVE,211.25,343.85,59.959,1458826203,"274151322000052","219011344069620",30.93,6.30,0,331.53,353.77,29.2,26.3,0.194,624041.5,624041.5,17012,0,0,0,L,1151911521,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826209,301021.00
03/24/2016 09:30,2,0.996,ACTIVE,211.70,347.16,59.970,1458826203,"201051344000585","219011344069620",31.53,4.50,0,333.63,364.29,31.8,28.8,0.243,348332.4,348332.4,28145,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826210,301022.00
03/24/2016 09:30,2,0.961,ACTIVE,211.48,348.36,59.965,1458826203,"201051344001230","219011344069620",31.69,3.70,0,332.13,362.19,30.9,27.9,0.234,346848.0,346848.0,27926,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826211,301023.00
03/24/2016 09:30,2,0.990,ACTIVE,211.93,346.86,59.959,1458826203,"201051344000582","219011344069620",31.33,3.70,0,333.93,362.19,31.5,28.5,0.230,340331.3,340331.3,28113,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826212,301024.00
03/24/2016 09:30,2,1.006,ACTIVE,211.03,350.17,59.975,1458826203,"201051344000955","219011344069620",31.77,4.00,0,331.83,365.49,32.4,29.3,0.239,351415.3,351415.3,28046,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826213,301025.00
03/24/2016 09:30,2,0.621,ACTIVE,211.25,431.02,59.938,1458826203,"274151322000094","219011344069620",40.49,7.30,0,336.04,449.95,25.6,22.7,0.168,501133.6,501133.6,17705,0,0,0,L,1151911521,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826214,301026.00
03/24/2016 09:30,2,1.029,ACTIVE,212.83,350.47,59.965,1458826203,"201051344000579","219011344069620",31.79,4.00,0,335.14,368.50,33.2,30.1,0.243,352412.4,352412.4,3641,0,0,0,L,1122011218,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826215,301027.00
03/24/2016 09:30,2,1.023,ACTIVE,211.25,346.26,59.970,1458826203,"201051344000890","219011344069620",31.45,4.50,0,331.53,365.19,32.6,29.6,0.243,348761.5,348761.5,28073,0,0,0,L,1122011218,0,121.55,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826215,301028.00
03/24/2016 09:30,2,0.998,ACTIVE,211.70,351.07,59.954,1458826203,"201051344000438","219011344069620",31.95,4.00,0,333.63,366.70,32.3,29.2,0.239,350893.7,350893.7,28064,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826216,301029.00
03/24/2016 09:30,2,1.023,ACTIVE,211.70,347.16,59.970,1458826203,"201051344000417","219011344069620",31.47,4.00,0,332.73,362.49,32.7,29.6,0.239,344493.3,344493.3,28221,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826217,301030.00
03/24/2016 09:30,2,0.914,ACTIVE,211.25,345.36,59.975,1458826203,"274151322000083","219011344069620",30.85,6.00,0,332.73,353.47,28.6,25.6,0.199,618264.3,618264.3,17060,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826218,301031.00
03/24/2016 09:30,2,0.965,ACTIVE,211.93,345.96,59.959,1458826203,"274151322000076","219011344069620",31.81,6.30,0,333.63,359.48,31.1,28.0,0.212,658156.8,658156.8,17066,0,0,0,L,1151911521,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826219,301032.00
03/24/2016 09:30,2,1.004,ACTIVE,212.61,349.56,59.975,1458826203,"201051344000868","219011344069620",31.71,3.70,0,334.54,365.19,32.3,29.3,0.243,337910.4,337910.4,23315,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826220,301033.00
03/24/2016 09:30,2,0.967,ACTIVE,211.25,343.55,59.970,1458826203,"274151322000095","219011344069620",31.19,5.50,0,332.43,356.48,30.5,27.5,0.203,651625.0,651625.0,16961,0,0,0,L,1151911521,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826221,301034.00
03/24/2016 09:30,2,1.020,ACTIVE,212.61,349.26,59.975,1458826203,"201051344000988","219011344069620",31.13,4.00,0,334.54,362.49,32.2,29.1,0.252,335873.9,335873.9,23592,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826222,301035.00
03/24/2016 09:30,2,1.000,ACTIVE,211.48,347.76,59.949,1458826203,"201051344001025","219011344069620",31.61,3.70,0,333.03,363.99,32.0,29.0,0.243,348326.7,348326.7,28129,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826223,301036.00
03/24/2016 09:30,2,1.035,ACTIVE,212.83,346.86,59.986,1458826203,"201051344000458","219011344069620",31.27,6.00,0,334.54,364.89,32.8,29.8,0.252,345880.1,345880.1,23522,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826224,301037.00
03/24/2016 09:30,2,1.016,ACTIVE,213.29,348.96,59.970,1458826203,"201051344000853","219011344069620",31.55,3.70,0,336.04,364.59,32.5,29.4,0.243,344200.2,344200.2,23115,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826225,301038.00
03/24/2016 09:30,2,1.010,ACTIVE,211.93,347.46,59.975,1458826203,"201051344000685","219011344069620",30.83,4.00,0,333.03,362.49,31.6,28.5,0.247,350596.3,350596.3,27942,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826226,301039.00
03/24/2016 09:30,2,0.982,ACTIVE,211.93,346.86,59.975,1458826203,"201051344000917","219011344069620",31.27,5.00,0,332.73,363.09,31.1,28.1,0.230,347758.1,347758.1,27943,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826227,301040.00
03/24/2016 09:30,2,0.973,ACTIVE,211.70,347.46,59.975,1458826203,"201051344001145","219011344069620",31.55,3.30,0,333.93,364.59,31.1,28.1,0.239,352959.0,352959.0,27802,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826227,301041.00
03/24/2016 09:30,2,0.998,ACTIVE,211.70,348.36,59.965,1458826203,"201051344000651","219011344069620",31.67,3.30,0,334.24,365.80,32.0,29.0,0.239,344724.6,344724.6,28172,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826228,301042.00
03/24/2016 09:30,2,0.885,ACTIVE,211.03,341.45,59.981,1458826203,"274151322000088","219011344069620",30.49,6.30,0,331.23,352.27,27.3,24.5,0.172,599357.4,599357.4,16758,0,0,0,L,1151911521,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826229,301043.00
03/24/2016 09:30,2,0.648,ACTIVE,211.93,428.61,59.965,1458826203,"274151322000068","219011344069620",40.16,9.30,0,336.34,458.07,26.3,23.4,0.159,501314.5,501314.5,17877,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826230,301044.00
03/24/2016 09:30,2,1.027,ACTIVE,212.38,349.26,59.975,1458826203,"201051344000594","219011344069620",31.63,3.70,0,334.24,365.80,33.0,29.9,0.239,348118.2,348118.2,23553,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826232,301045.00
03/24/2016 09:30,2,0.982,ACTIVE,211.70,347.76,59.981,1458826203,"201051344001203","219011344069620",31.63,3.70,0,333.33,365.49,31.5,28.5,0.239,347540.2,347540.2,28125,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826233,301046.00
03/24/2016 09:30,2,0.910,ACTIVE,211.03,347.46,59.949,1458826203,"274151322000054","219011344069620",30.79,6.70,0,331.83,353.47,28.4,25.5,0.186,612891.4,612891.4,16782,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826234,301047.00
03/24/2016 09:30,2,1.012,ACTIVE,212.83,346.86,59.970,1458826203,"201051344000867","219011344069620",31.43,4.50,0,333.93,363.09,32.2,29.2,0.239,337001.0,337001.0,23559,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826235,301048.00
03/24/2016 09:30,2,1.027,ACTIVE,211.48,348.06,60.007,1458826203,"201051344001093","219011344069620",31.59,4.50,0,332.13,363.99,32.9,29.8,0.234,346427.0,346427.0,28002,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826236,301049.00
03/24/2016 09:30,2,0.963,ACTIVE,212.61,347.76,59.975,1458826203,"201051344000900","219011344069620",31.49,4.00,0,334.54,363.39,30.7,27.7,0.243,352354.1,352354.1,22961,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826237,301050.00
03/24/2016 09:30,2,1.033,ACTIVE,212.83,346.86,59.975,1458826203,"201051344000648","219011344069620",31.43,3.30,0,334.84,364.89,32.9,29.8,0.247,345006.3,345006.3,23263,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826238,301051.00
03/24/2016 09:30,2,1.031,ACTIVE,212.83,347.16,59.975,1458826203,"201051344000569","219011344069620",31.39,4.00,0,335.74,365.19,32.8,29.7,0.247,353803.9,353803.9,22892,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826239,301052.00
03/24/2016 09:30,2,1.012,ACTIVE,212.83,347.16,59.975,1458826203,"201051344000983","219011344069620",31.07,4.00,0,334.24,365.19,31.9,28.8,0.256,345680.5,345680.5,23360,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826240,301053.00
03/24/2016 09:30,2,0.998,ACTIVE,212.83,347.76,59.970,1458826203,"201051344001158","219011344069620",31.35,3.30,0,333.93,362.79,31.7,28.7,0.256,341128.2,341128.2,23600,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826241,301054.00
03/24/2016 09:30,2,1.027,ACTIVE,213.51,348.96,59.954,1458826203,"201051344000576","219011344069620",31.33,4.00,0,336.04,364.59,32.6,29.6,0.243,346789.8,346789.8,23028,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826242,301055.00
03/24/2016 09:30,2,0.918,ACTIVE,211.48,347.16,59.965,1458826203,"274151322000087","219011344069620",30.32,7.00,0,332.73,353.47,28.2,25.3,0.181,587324.5,587324.5,16852,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826243,301056.00
03/24/2016 09:30,2,0.986,ACTIVE,211.25,346.86,59.965,1458826203,"201051344001135","219011344069620",31.51,4.00,0,334.54,363.99,31.5,28.5,0.234,341202.5,341202.5,28137,0,0,0,L,1122011218,1,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458826243,301057.00
03/24/2016 09:45,2,1.352,ACTIVE,213.74,353.17,59.970,1458827103,"201051344000645","219011344069620",31.87,5.50,0,336.04,371.51,43.6,40.2,0.336,346446.1,346446.1,23176,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827105,301058.00
03/24/2016 09:45,2,1.252,ACTIVE,211.70,346.86,59.981,1458827103,"274151322000085","219011344069620",30.91,6.70,0,331.83,358.88,39.2,35.9,0.270,615848.6,615848.6,16799,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827105,301059.00
03/24/2016 09:45,2,1.350,ACTIVE,213.74,354.07,59.975,1458827103,"201051344000633","219011344069620",31.81,4.00,0,335.74,373.31,43.5,40.0,0.349,337472.9,337472.9,23621,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827106,301060.00
03/24/2016 09:45,2,1.379,ACTIVE,213.51,351.67,59.959,1458827103,"201051344000469","219011344069620",31.47,3.70,0,334.84,373.01,43.9,40.5,0.349,338912.5,338912.5,23579,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827107,301061.00
03/24/2016 09:45,2,1.307,ACTIVE,211.70,353.17,59.928,1458827103,"201051344000646","219011344069620",31.87,4.50,0,334.24,371.81,42.1,38.7,0.331,342903.2,342903.2,28133,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827108,301062.00
03/24/2016 09:45,2,1.279,ACTIVE,211.48,346.86,59.981,1458827103,"274151322000052","219011344069620",31.27,7.00,0,331.23,359.18,40.5,37.2,0.278,624049.3,624049.3,17013,0,0,0,L,1151911521,0,120.42,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827109,301063.00
03/24/2016 09:45,2,1.322,ACTIVE,211.93,354.67,60.007,1458827103,"201051344000585","219011344069620",31.95,5.50,0,334.54,373.01,42.8,39.4,0.340,348340.8,348340.8,28146,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827110,301064.00
03/24/2016 09:45,2,1.316,ACTIVE,211.48,348.66,59.981,1458827103,"201051344001230","219011344069620",31.37,4.00,0,334.54,370.90,41.8,38.4,0.327,346856.2,346856.2,27927,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827111,301065.00
03/24/2016 09:45,2,1.332,ACTIVE,212.16,350.47,59.938,1458827103,"201051344000582","219011344069620",31.33,4.00,0,335.14,370.60,42.3,38.9,0.323,340339.6,340339.6,28114,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827112,301066.00
03/24/2016 09:45,2,1.357,ACTIVE,211.25,351.37,59.959,1458827103,"201051344000955","219011344069620",31.65,4.50,0,334.54,372.41,43.6,40.2,0.345,351423.9,351423.9,28047,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827113,301067.00
03/24/2016 09:45,2,0.869,ACTIVE,211.70,431.92,59.965,1458827103,"274151322000094","219011344069620",40.67,8.50,0,333.33,456.27,35.8,32.6,0.239,501140.4,501140.4,17706,0,0,0,L,1151911521,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827114,301068.00
03/24/2016 09:45,2,1.363,ACTIVE,213.51,355.28,59.970,1458827103,"201051344000579","219011344069620",32.07,4.50,0,336.34,377.52,44.3,40.9,0.354,352421.1,352421.1,3642,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827115,301069.00
03/24/2016 09:45,2,1.363,ACTIVE,211.70,351.97,60.018,1458827103,"201051344000890","219011344069620",31.75,5.00,0,333.03,374.21,43.9,40.4,0.336,348770.1,348770.1,28074,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827116,301070.00
03/24/2016 09:45,2,1.338,ACTIVE,211.93,355.58,59.965,1458827103,"201051344000438","219011344069620",32.10,4.00,0,334.84,377.22,43.6,40.1,0.345,350902.3,350902.3,28065,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827117,301071.00
03/24/2016 09:45,2,1.371,ACTIVE,211.93,350.17,59.965,1458827103,"201051344000417","219011344069620",31.29,5.00,0,333.63,371.21,43.5,40.1,0.340,344501.9,344501.9,28222,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827117,301072.00
03/24/2016 09:45,2,1.266,ACTIVE,211.48,349.26,59.933,1458827103,"274151322000083","219011344069620",31.07,6.70,0,333.33,359.78,39.8,36.5,0.270,618271.9,618271.9,17061,0,0,0,L,1151911521,0,120.88,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827118,301073.00
03/24/2016 09:45,2,1.352,ACTIVE,212.16,346.26,59.949,1458827103,"274151322000076","219011344069620",31.69,7.30,0,335.44,367.30,43.4,40.0,0.301,658165.2,658165.2,17067,0,0,0,L,1151911521,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827119,301074.00
03/24/2016 09:45,2,1.367,ACTIVE,213.06,351.67,59.965,1458827103,"201051344000868","219011344069620",31.57,4.00,0,335.74,371.21,43.8,40.3,0.345,337919.0,337919.0,23316,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827120,301075.00
03/24/2016 09:45,2,1.334,ACTIVE,211.25,348.66,59.944,1458827103,"274151322000095","219011344069620",31.61,6.70,0,333.93,365.19,42.7,39.3,0.283,651633.3,651633.3,16962,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827121,301076.00
03/24/2016 09:45,2,1.373,ACTIVE,213.29,352.57,59.965,1458827103,"201051344000988","219011344069620",31.45,4.50,0,333.33,372.11,43.8,40.3,0.349,335882.5,335882.5,23593,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827122,301077.00
03/24/2016 09:45,2,1.355,ACTIVE,211.70,348.96,59.975,1458827103,"201051344001025","219011344069620",31.41,4.50,0,335.14,372.11,43.1,39.7,0.336,348335.2,348335.2,28130,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827123,301078.00
03/24/2016 09:45,2,1.367,ACTIVE,213.29,352.87,59.922,1458827103,"201051344000458","219011344069620",31.83,6.30,0,335.44,370.90,44.1,40.7,0.358,345888.8,345888.8,23523,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827124,301079.00
03/24/2016 09:45,2,1.379,ACTIVE,213.96,353.17,59.954,1458827103,"201051344000853","219011344069620",31.55,4.50,0,334.84,373.31,44.1,40.7,0.349,344208.8,344208.8,23116,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827125,301080.00
03/24/2016 09:45,2,1.342,ACTIVE,212.16,351.37,59.970,1458827103,"201051344000685","219011344069620",31.59,4.50,0,333.63,371.51,43.0,39.6,0.358,350604.7,350604.7,27943,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827126,301081.00
03/24/2016 09:45,2,1.316,ACTIVE,212.16,351.37,59.975,1458827103,"201051344000917","219011344069620",31.63,5.50,0,333.33,371.81,42.2,38.8,0.336,347766.3,347766.3,27944,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827127,301082.00
03/24/2016 09:45,2,1.312,ACTIVE,211.93,352.27,59.970,1458827103,"201051344001145","219011344069620",31.73,4.00,0,336.04,371.81,42.2,38.8,0.340,352967.2,352967.2,27803,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827128,301083.00
03/24/2016 09:45,2,1.350,ACTIVE,212.16,351.67,59.965,1458827103,"201051344000651","219011344069620",31.73,4.50,0,336.64,371.21,43.4,40.0,0.345,344733.1,344733.1,28173,0,0,0,L,1122011218,0,122.23,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827129,301084.00
03/24/2016 09:45,2,1.244,ACTIVE,211.25,347.16,60.002,1458827103,"274151322000088","219011344069620",30.57,7.00,0,327.32,358.28,38.5,35.2,0.256,599364.7,599364.7,16759,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827130,301085.00
03/24/2016 09:45,2,0.879,ACTIVE,212.61,440.94,59.965,1458827103,"274151322000068","219011344069620",41.07,10.30,0,333.63,460.47,36.6,33.4,0.234,501321.5,501321.5,17878,0,0,0,L,1151911521,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827131,301086.00
03/24/2016 09:45,2,1.340,ACTIVE,211.70,349.56,59.917,1458827103,"201051344001135","219011344069620",31.31,4.50,0,334.24,372.41,42.5,39.1,0.345,341210.7,341210.7,28138,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827132,301087.00
03/24/2016 09:45,2,1.395,ACTIVE,212.83,351.07,59.965,1458827103,"201051344000594","219011344069620",31.51,4.00,0,333.93,375.41,44.5,41.0,0.345,348126.9,348126.9,23554,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827132,301088.00
03/24/2016 09:45,2,1.334,ACTIVE,211.93,351.97,59.970,1458827103,"201051344001203","219011344069620",31.81,4.50,0,335.74,372.71,43.0,39.6,0.349,347548.6,347548.6,28126,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827133,301089.00
03/24/2016 09:45,2,1.271,ACTIVE,211.48,343.25,59.975,1458827103,"274151322000054","219011344069620",30.91,7.70,0,333.93,359.48,39.8,36.5,0.265,612899.0,612899.0,16783,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827134,301090.00
03/24/2016 09:45,2,1.369,ACTIVE,213.29,351.07,59.965,1458827103,"201051344000867","219011344069620",31.63,5.00,0,334.84,372.11,43.9,40.4,0.345,337009.6,337009.6,23560,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827135,301091.00
03/24/2016 09:45,2,1.373,ACTIVE,211.93,352.87,59.949,1458827103,"201051344001093","219011344069620",31.81,5.00,0,334.24,371.21,44.2,40.8,0.336,346435.7,346435.7,28003,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827136,301092.00
03/24/2016 09:45,2,1.332,ACTIVE,213.29,351.97,59.928,1458827103,"201051344000900","219011344069620",31.61,4.50,0,335.14,372.11,42.7,39.3,0.345,352362.3,352362.3,22962,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827137,301093.00
03/24/2016 09:45,2,1.393,ACTIVE,213.29,351.37,59.965,1458827103,"201051344000648","219011344069620",31.59,4.00,0,335.14,373.61,44.5,41.1,0.349,345015.0,345015.0,23264,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827138,301094.00
03/24/2016 09:45,2,1.387,ACTIVE,213.51,352.57,59.970,1458827103,"201051344000569","219011344069620",31.61,5.00,0,335.74,376.01,44.4,40.9,0.345,353812.6,353812.6,22893,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827139,301095.00
03/24/2016 09:45,2,1.350,ACTIVE,213.29,354.97,59.912,1458827103,"201051344000983","219011344069620",31.99,5.00,0,335.14,373.61,43.8,40.4,0.358,345689.0,345689.0,23361,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827140,301096.00
03/24/2016 09:45,2,1.369,ACTIVE,213.51,351.67,59.954,1458827103,"201051344001158","219011344069620",31.43,3.70,0,335.14,372.71,43.6,40.1,0.358,341136.7,341136.7,23601,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827141,301097.00
03/24/2016 09:45,2,1.395,ACTIVE,213.74,353.17,59.965,1458827103,"201051344000576","219011344069620",31.47,4.50,0,335.74,372.11,44.5,41.0,0.349,346798.5,346798.5,23029,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827142,301098.00
03/24/2016 09:45,2,1.273,ACTIVE,211.48,351.07,59.970,1458827103,"274151322000087","219011344069620",30.69,7.70,0,329.73,358.58,39.6,36.3,0.252,587332.0,587332.0,16853,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458827143,301099.00
03/24/2016 10:00,2,1.645,ACTIVE,214.87,357.38,59.996,1458828003,"201051344000645","219011344069620",31.67,6.00,0,338.14,380.22,52.8,49.1,0.429,346457.4,346457.4,23177,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828004,301100.00
03/24/2016 10:00,2,1.533,ACTIVE,212.38,355.88,59.986,1458828003,"274151322000085","219011344069620",30.91,7.70,0,335.74,364.89,48.1,44.5,0.318,615858.8,615858.8,16800,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828005,301101.00
03/24/2016 10:00,2,1.629,ACTIVE,214.64,358.58,59.975,1458828003,"201051344000633","219011344069620",31.85,4.50,0,336.04,383.53,52.6,48.8,0.411,337484.2,337484.2,23622,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828006,301102.00
03/24/2016 10:00,2,1.646,ACTIVE,214.64,357.38,59.996,1458828003,"201051344000469","219011344069620",31.89,4.00,0,335.14,381.73,53.2,49.4,0.442,338923.9,338923.9,23580,0,0,0,L,1122011218,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828007,301103.00
03/24/2016 10:00,2,1.580,ACTIVE,212.83,355.88,59.975,1458828003,"201051344000646","219011344069620",31.87,5.50,0,335.14,378.72,51.0,47.3,0.424,342914.1,342914.1,28134,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828008,301104.00
03/24/2016 10:00,2,1.570,ACTIVE,212.16,355.88,60.007,1458828003,"274151322000052","219011344069620",31.33,7.70,0,334.84,365.80,49.9,46.2,0.340,624059.9,624059.9,17014,0,0,0,L,1151911521,0,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828009,301105.00
03/24/2016 10:00,2,1.613,ACTIVE,213.29,354.97,59.944,1458828003,"201051344000585","219011344069620",31.79,6.00,0,335.74,377.52,52.0,48.3,0.415,348351.9,348351.9,28147,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828010,301106.00
03/24/2016 10:00,2,1.578,ACTIVE,212.83,354.67,59.949,1458828003,"201051344001230","219011344069620",31.81,5.00,0,334.84,379.32,50.9,47.2,0.402,346867.0,346867.0,27928,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828011,301107.00
03/24/2016 10:00,2,1.607,ACTIVE,213.51,355.28,59.986,1458828003,"201051344000582","219011344069620",31.63,4.50,0,334.84,379.02,51.5,47.8,0.402,340350.5,340350.5,28115,0,0,0,L,1122011218,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828012,301108.00
03/24/2016 10:00,2,1.654,ACTIVE,212.83,355.58,60.007,1458828003,"201051344000955","219011344069620",31.75,5.50,0,333.93,379.62,53.3,49.5,0.424,351435.1,351435.1,28048,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828013,301109.00
03/24/2016 10:00,2,1.055,ACTIVE,212.16,444.24,59.986,1458828003,"274151322000094","219011344069620",41.51,9.70,0,334.24,467.09,44.4,40.9,0.309,501149.7,501149.7,17707,0,0,0,L,1151911521,0,121.10,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828014,301110.00
03/24/2016 10:00,2,1.678,ACTIVE,214.64,355.58,59.975,1458828003,"201051344000579","219011344069620",31.81,5.00,0,337.24,382.63,54.1,50.3,0.424,352432.5,352432.5,3643,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828014,301111.00
03/24/2016 10:00,2,1.643,ACTIVE,212.83,358.58,59.970,1458828003,"201051344000890","219011344069620",32.14,6.00,0,334.24,378.42,53.5,49.7,0.415,348781.5,348781.5,28075,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828015,301112.00
03/24/2016 10:00,2,1.658,ACTIVE,213.29,356.18,60.012,1458828003,"201051344000438","219011344069620",31.91,5.00,0,335.74,381.42,53.6,49.9,0.429,350913.5,350913.5,28066,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828016,301113.00
03/24/2016 10:00,2,1.652,ACTIVE,213.29,355.58,60.002,1458828003,"201051344000417","219011344069620",31.75,5.50,0,333.93,376.62,53.1,49.4,0.424,344513.1,344513.1,28223,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828017,301114.00
03/24/2016 10:00,2,1.568,ACTIVE,212.16,357.98,59.986,1458828003,"274151322000083","219011344069620",31.31,7.30,0,335.44,365.80,49.7,46.0,0.340,618282.3,618282.3,17062,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828018,301115.00
03/24/2016 10:00,2,1.678,ACTIVE,213.06,353.17,59.991,1458828003,"274151322000076","219011344069620",31.97,8.00,0,337.54,373.01,54.3,50.5,0.376,658176.6,658176.6,17068,0,0,0,L,1151911521,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828019,301116.00
03/24/2016 10:00,2,1.686,ACTIVE,214.19,356.18,59.991,1458828003,"201051344000868","219011344069620",31.53,5.00,0,334.84,379.62,53.9,50.1,0.433,337930.2,337930.2,23317,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828020,301117.00
03/24/2016 10:00,2,1.656,ACTIVE,212.61,350.77,59.986,1458828003,"274151322000095","219011344069620",31.93,7.70,0,336.04,371.21,53.5,49.7,0.358,651644.4,651644.4,16963,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828021,301118.00
03/24/2016 10:00,2,1.688,ACTIVE,214.41,359.78,59.938,1458828003,"201051344000988","219011344069620",31.59,5.50,0,335.74,381.73,54.0,50.2,0.424,335893.8,335893.8,23594,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828022,301119.00
03/24/2016 10:00,2,1.656,ACTIVE,213.06,354.97,59.986,1458828003,"201051344001025","219011344069620",31.69,4.50,0,334.54,379.92,53.1,49.4,0.420,348346.3,348346.3,28131,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828023,301120.00
03/24/2016 10:00,2,1.682,ACTIVE,214.41,355.28,59.970,1458828003,"201051344000458","219011344069620",31.81,7.00,0,337.24,380.52,54.2,50.4,0.451,345900.1,345900.1,23524,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828024,301121.00
03/24/2016 10:00,2,1.688,ACTIVE,214.87,357.08,59.996,1458828003,"201051344000853","219011344069620",31.77,5.00,0,337.54,381.42,54.3,50.5,0.433,344220.2,344220.2,23117,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828025,301122.00
03/24/2016 10:00,2,1.654,ACTIVE,213.29,355.88,60.002,1458828003,"201051344000685","219011344069620",31.63,5.00,0,335.14,379.32,53.0,49.2,0.438,350615.8,350615.8,27944,0,0,0,L,1122011218,0,123.14,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828026,301123.00
03/24/2016 10:00,2,1.600,ACTIVE,213.51,356.18,59.986,1458828003,"201051344000917","219011344069620",31.87,6.00,0,335.14,380.22,51.7,48.0,0.411,347777.2,347777.2,27945,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828026,301124.00
03/24/2016 10:00,2,1.584,ACTIVE,213.06,359.48,60.007,1458828003,"201051344001145","219011344069620",32.24,4.50,0,336.04,380.22,51.8,48.1,0.420,352978.1,352978.1,27804,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828027,301125.00
03/24/2016 10:00,2,1.654,ACTIVE,213.51,355.88,59.981,1458828003,"201051344000651","219011344069620",31.89,5.00,0,335.44,379.92,53.5,49.7,0.420,344744.3,344744.3,28174,0,0,0,L,1122011218,0,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828028,301126.00
03/24/2016 10:00,2,1.553,ACTIVE,211.93,352.57,59.996,1458828003,"274151322000088","219011344069620",30.91,7.70,0,334.24,365.19,48.6,45.0,0.323,599374.8,599374.8,16760,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828029,301127.00
03/24/2016 10:00,2,1.057,ACTIVE,213.06,454.76,59.991,1458828003,"274151322000068","219011344069620",42.54,11.00,0,333.93,468.89,46.4,42.8,0.305,501331.0,501331.0,17879,0,0,0,L,1151911521,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828030,301128.00
03/24/2016 10:00,2,1.635,ACTIVE,213.06,354.37,60.034,1458828003,"201051344001135","219011344069620",31.69,5.50,0,334.84,378.72,52.5,48.8,0.424,341221.7,341221.7,28139,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828031,301129.00
03/24/2016 10:00,2,1.701,ACTIVE,213.74,356.18,60.018,1458828003,"201051344000594","219011344069620",31.67,4.50,0,334.24,380.52,54.6,50.8,0.438,348138.4,348138.4,23555,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828032,301130.00
03/24/2016 10:00,2,1.666,ACTIVE,213.29,354.97,59.991,1458828003,"201051344001203","219011344069620",31.25,5.00,0,336.34,378.42,52.8,49.0,0.429,347559.6,347559.6,28127,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828033,301131.00
03/24/2016 10:00,2,1.582,ACTIVE,212.16,356.78,60.023,1458828003,"274151322000054","219011344069620",31.05,8.50,0,335.14,366.70,49.7,46.1,0.345,612909.4,612909.4,16784,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828034,301132.00
03/24/2016 10:00,2,1.648,ACTIVE,214.41,357.68,59.986,1458828003,"201051344000867","219011344069620",32.05,6.00,0,336.04,379.92,53.5,49.7,0.420,337020.9,337020.9,23561,0,0,0,L,1122011218,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828035,301133.00
03/24/2016 10:00,2,1.645,ACTIVE,213.29,357.38,59.944,1458828003,"201051344001093","219011344069620",32.07,6.00,0,334.24,378.72,53.4,49.6,0.411,346447.0,346447.0,28004,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828036,301134.00
03/24/2016 10:00,2,1.639,ACTIVE,214.19,356.78,59.959,1458828003,"201051344000900","219011344069620",31.71,5.50,0,336.04,382.33,52.7,48.9,0.438,352373.3,352373.3,22963,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828037,301135.00
03/24/2016 10:00,2,1.684,ACTIVE,214.41,355.28,59.981,1458828003,"201051344000648","219011344069620",31.81,4.00,0,336.64,382.03,54.3,50.5,0.429,345026.5,345026.5,23265,0,0,0,L,1122011218,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828038,301136.00
03/24/2016 10:00,2,1.695,ACTIVE,214.41,356.18,59.981,1458828003,"201051344000569","219011344069620",31.59,5.50,0,336.34,381.73,54.2,50.4,0.433,353824.0,353824.0,22894,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828039,301137.00
03/24/2016 10:00,2,1.648,ACTIVE,214.41,358.28,60.018,1458828003,"201051344000983","219011344069620",32.07,5.50,0,337.54,381.42,53.6,49.8,0.451,345700.2,345700.2,23362,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828040,301138.00
03/24/2016 10:00,2,1.680,ACTIVE,214.64,355.88,59.981,1458828003,"201051344001158","219011344069620",31.35,4.00,0,336.94,381.42,53.4,49.6,0.438,341147.8,341147.8,23602,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828040,301139.00
03/24/2016 10:00,2,1.695,ACTIVE,214.64,355.58,59.928,1458828003,"201051344000576","219011344069620",31.71,5.00,0,336.64,380.52,54.5,50.6,0.429,346809.9,346809.9,23030,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828041,301140.00
03/24/2016 10:00,2,1.576,ACTIVE,212.38,349.86,59.965,1458828003,"274151322000087","219011344069620",30.81,9.30,0,335.44,365.49,49.1,45.5,0.331,587342.2,587342.2,16854,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828042,301141.00
03/24/2016 10:15,2,2.525,ACTIVE,215.32,351.97,59.944,1458828903,"201051344000645","219011344069620",31.73,7.30,0,325.52,394.95,81.2,76.4,0.362,346471.3,346471.3,23178,0,0,0,L,1122011218,0,123.14,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828904,301142.00
03/24/2016 10:15,2,2.438,ACTIVE,212.83,365.49,59.949,1458828903,"274151322000085","219011344069620",30.85,9.00,0,337.24,380.22,76.2,71.6,0.530,615871.6,615871.6,16801,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828905,301143.00
03/24/2016 10:15,2,2.500,ACTIVE,215.32,353.47,59.959,1458828903,"201051344000633","219011344069620",31.95,6.00,0,325.52,397.35,80.9,76.2,0.376,337498.0,337498.0,23623,0,0,0,L,1122011218,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828906,301144.00
03/24/2016 10:15,2,2.484,ACTIVE,215.32,355.28,59.959,1458828903,"201051344000469","219011344069620",32.22,5.00,0,325.52,396.45,81.0,76.3,0.376,338937.8,338937.8,23581,0,0,0,L,1122011218,0,122.46,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828907,301145.00
03/24/2016 10:15,2,2.422,ACTIVE,213.51,363.39,59.975,1458828903,"201051344000646","219011344069620",31.85,6.30,0,337.84,398.86,78.2,73.5,0.654,342927.5,342927.5,28135,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828908,301146.00
03/24/2016 10:15,2,2.410,ACTIVE,212.61,349.86,59.949,1458828903,"274151322000052","219011344069620",31.61,9.00,0,336.04,381.12,77.2,72.6,0.530,624073.0,624073.0,17015,0,0,0,L,1151911521,0,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828909,301147.00
03/24/2016 10:15,2,2.406,ACTIVE,213.96,363.99,59.959,1458828903,"201051344000585","219011344069620",32.05,6.70,0,335.74,397.35,78.1,73.5,0.650,348365.5,348365.5,28148,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828910,301148.00
03/24/2016 10:15,2,2.375,ACTIVE,213.29,365.19,59.954,1458828903,"201051344001230","219011344069620",32.14,6.00,0,336.94,398.56,77.3,72.7,0.636,346880.3,346880.3,27929,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828911,301149.00
03/24/2016 10:15,2,2.416,ACTIVE,214.41,363.69,59.938,1458828903,"201051344000582","219011344069620",31.77,5.50,0,335.44,399.16,77.7,73.0,0.619,340363.9,340363.9,28116,0,0,0,L,1122011218,0,122.91,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828912,301150.00
03/24/2016 10:15,2,2.482,ACTIVE,213.29,352.27,59.928,1458828903,"201051344000955","219011344069620",31.97,6.70,0,321.31,399.76,80.4,75.7,0.371,351449.0,351449.0,28049,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828913,301151.00
03/24/2016 10:15,2,1.574,ACTIVE,212.38,456.57,59.965,1458828903,"274151322000094","219011344069620",43.04,10.70,0,421.40,484.22,67.6,63.3,0.455,501161.3,501161.3,17708,0,0,0,L,1151911521,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828914,301152.00
03/24/2016 10:15,2,2.480,ACTIVE,215.09,354.07,59.965,1458828903,"201051344000579","219011344069620",32.10,6.70,0,331.23,398.26,80.7,76.0,0.371,352446.5,352446.5,3644,0,0,0,L,1122011218,0,122.91,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828915,301153.00
03/24/2016 10:15,2,2.471,ACTIVE,213.29,352.57,59.949,1458828903,"201051344000890","219011344069620",31.99,6.30,0,321.91,397.96,80.1,75.4,0.354,348795.4,348795.4,28076,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828915,301154.00
03/24/2016 10:15,2,2.443,ACTIVE,213.96,355.88,59.965,1458828903,"201051344000438","219011344069620",32.32,6.70,0,327.32,402.16,80.0,75.3,0.367,350927.4,350927.4,28067,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828916,301155.00
03/24/2016 10:15,2,2.449,ACTIVE,213.96,350.17,59.944,1458828903,"201051344000417","219011344069620",31.55,7.00,0,337.24,396.45,78.3,73.7,0.362,344526.8,344526.8,28224,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828917,301156.00
03/24/2016 10:15,2,2.355,ACTIVE,212.61,351.67,59.959,1458828903,"274151322000083","219011344069620",31.59,8.50,0,336.94,380.52,75.3,70.7,0.535,618295.3,618295.3,17063,0,0,0,L,1151911521,0,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828918,301157.00
