ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2016 10:15,2,2.512,ACTIVE,213.29,360.99,59.954,1458828903,"274151322000076","219011344069620",32.32,10.00,0,338.74,385.63,82.2,77.5,0.318,658190.8,658190.8,17069,0,0,0,L,1151911521,0,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828919,301158.00
03/24/2016 10:15,2,2.482,ACTIVE,214.64,350.77,59.965,1458828903,"201051344000868","219011344069620",31.49,6.30,0,320.71,397.35,79.2,74.5,0.358,337944.2,337944.2,23318,0,0,0,L,1122011218,0,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828920,301159.00
03/24/2016 10:15,2,2.496,ACTIVE,212.61,353.77,59.954,1458828903,"274151322000095","219011344069620",31.77,10.00,0,334.84,384.43,80.3,75.6,0.296,651658.4,651658.4,16964,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828921,301160.00
03/24/2016 10:15,2,2.439,ACTIVE,215.09,353.17,60.012,1458828903,"201051344000988","219011344069620",31.91,6.70,0,325.22,396.75,78.9,74.3,0.358,335907.8,335907.8,23595,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828922,301161.00
03/24/2016 10:15,2,2.369,ACTIVE,213.96,361.29,59.965,1458828903,"201051344001025","219011344069620",32.03,6.30,0,321.91,399.46,76.8,72.2,0.623,348360.1,348360.1,28132,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828923,301162.00
03/24/2016 10:15,2,2.434,ACTIVE,215.09,351.97,59.965,1458828903,"201051344000458","219011344069620",31.67,7.70,0,327.02,396.75,78.0,73.4,0.367,345914.2,345914.2,23525,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828924,301163.00
03/24/2016 10:15,2,2.424,ACTIVE,215.54,353.47,59.959,1458828903,"201051344000853","219011344069620",31.85,6.00,0,329.43,396.75,78.2,73.6,0.362,344234.3,344234.3,23118,0,0,0,L,1122011218,0,123.36,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828925,301164.00
03/24/2016 10:15,2,2.365,ACTIVE,213.74,362.49,59.954,1458828903,"201051344000685","219011344069620",31.93,6.30,0,319.51,398.86,76.5,71.9,0.650,350629.5,350629.5,27945,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828926,301165.00
03/24/2016 10:15,2,2.336,ACTIVE,214.19,362.79,59.938,1458828903,"201051344000917","219011344069620",31.81,6.70,0,335.74,398.56,75.3,70.7,0.623,347790.5,347790.5,27946,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828927,301166.00
03/24/2016 10:15,2,2.377,ACTIVE,213.74,362.19,59.959,1458828903,"201051344001145","219011344069620",31.81,5.50,0,337.84,398.26,76.7,72.1,0.636,352991.5,352991.5,27805,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828928,301167.00
03/24/2016 10:15,2,2.479,ACTIVE,214.19,365.49,59.949,1458828903,"201051344000651","219011344069620",31.67,6.70,0,321.01,396.45,79.5,74.8,0.650,344758.1,344758.1,28175,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828928,301168.00
03/24/2016 10:15,2,2.404,ACTIVE,212.83,367.00,59.959,1458828903,"274151322000088","219011344069620",30.83,9.30,0,336.94,379.32,75.0,70.5,0.508,599387.4,599387.4,16761,0,0,0,L,1151911521,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828929,301169.00
03/24/2016 10:15,2,1.682,ACTIVE,213.51,450.56,59.965,1458828903,"274151322000068","219011344069620",41.69,12.30,0,419.00,480.31,70.6,66.2,0.477,501342.8,501342.8,17880,0,0,0,L,1151911521,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828930,301170.00
03/24/2016 10:15,2,2.479,ACTIVE,213.74,363.09,59.959,1458828903,"201051344001135","219011344069620",31.81,6.70,0,336.34,396.75,79.9,75.2,0.667,341235.3,341235.3,28140,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828931,301171.00
03/24/2016 10:15,2,2.562,ACTIVE,214.41,353.77,59.965,1458828903,"201051344000594","219011344069620",32.01,6.30,0,323.11,400.96,83.2,78.4,0.371,348152.5,348152.5,23556,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828932,301172.00
03/24/2016 10:15,2,2.482,ACTIVE,214.19,354.37,59.965,1458828903,"201051344001203","219011344069620",32.18,6.70,0,320.11,399.16,81.0,76.2,0.376,347573.3,347573.3,28128,0,0,0,L,1122011218,0,123.36,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828933,301173.00
03/24/2016 10:15,2,2.473,ACTIVE,212.83,350.77,59.959,1458828903,"274151322000054","219011344069620",31.03,10.00,0,336.34,380.52,77.7,73.1,0.530,612922.3,612922.3,16785,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828934,301174.00
03/24/2016 10:15,2,2.568,ACTIVE,215.09,351.07,59.959,1458828903,"201051344000867","219011344069620",31.83,7.70,0,321.61,398.26,82.8,78.0,0.371,337034.8,337034.8,23562,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828935,301175.00
03/24/2016 10:15,2,2.539,ACTIVE,214.19,354.37,59.975,1458828903,"201051344001093","219011344069620",32.12,7.30,0,322.81,398.86,82.6,77.8,0.362,346460.8,346460.8,28005,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828936,301176.00
03/24/2016 10:15,2,2.555,ACTIVE,215.09,353.77,59.965,1458828903,"201051344000900","219011344069620",32.03,6.70,0,320.71,399.46,82.8,78.0,0.380,352387.1,352387.1,22964,0,0,0,L,1122011218,0,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828937,301177.00
03/24/2016 10:15,2,2.578,ACTIVE,215.09,354.67,59.981,1458828903,"201051344000648","219011344069620",32.10,6.00,0,326.42,397.66,83.8,79.0,0.376,345040.6,345040.6,23266,0,0,0,L,1122011218,0,122.46,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828938,301178.00
03/24/2016 10:15,2,2.584,ACTIVE,215.32,353.47,59.965,1458828903,"201051344000569","219011344069620",31.97,7.00,0,327.92,397.35,83.7,78.8,0.384,353838.1,353838.1,22895,0,0,0,L,1122011218,0,122.46,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828939,301179.00
03/24/2016 10:15,2,2.582,ACTIVE,215.32,352.27,59.959,1458828903,"201051344000983","219011344069620",31.67,7.00,0,323.72,398.56,82.8,78.0,0.389,345714.2,345714.2,23363,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828940,301180.00
03/24/2016 10:15,2,2.561,ACTIVE,215.54,351.37,59.912,1458828903,"201051344001158","219011344069620",31.87,5.50,0,320.41,397.96,82.7,77.9,0.380,341161.8,341161.8,23603,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828940,301181.00
03/24/2016 10:15,2,2.604,ACTIVE,215.77,353.77,59.954,1458828903,"201051344000576","219011344069620",31.75,6.30,0,329.73,396.45,83.8,78.9,0.367,346824.1,346824.1,23031,0,0,0,L,1122011218,0,123.14,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828941,301182.00
03/24/2016 10:15,2,2.469,ACTIVE,212.83,360.99,59.981,1458828903,"274151322000087","219011344069620",31.01,10.30,0,336.64,379.62,77.5,72.9,0.521,587355.0,587355.0,16855,0,0,0,L,1151911521,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458828942,301183.00
03/24/2016 10:30,2,4.240,ACTIVE,217.13,360.08,59.975,1458829803,"201051344000645","219011344069620",31.79,11.70,0,339.95,398.86,136.6,129.9,0.614,346500.7,346500.7,23179,0,0,0,L,1122011218,0,124.04,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829804,301184.00
03/24/2016 10:30,2,4.123,ACTIVE,213.96,354.67,59.970,1458829803,"274151322000085","219011344069620",30.18,13.70,0,331.83,380.82,126.0,119.6,0.482,615898.8,615898.8,16802,0,0,0,L,1151911521,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829805,301185.00
03/24/2016 10:30,2,4.127,ACTIVE,216.67,359.78,60.002,1458829803,"201051344000633","219011344069620",31.67,10.00,0,322.21,397.35,132.3,125.8,0.628,337527.0,337527.0,23624,0,0,0,L,1122011218,0,123.81,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829806,301186.00
03/24/2016 10:30,2,4.170,ACTIVE,217.58,360.38,59.981,1458829803,"201051344000469","219011344069620",31.69,8.00,0,338.74,399.76,133.8,127.2,0.623,338967.0,338967.0,23582,0,0,0,L,1122011218,0,123.59,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829807,301187.00
03/24/2016 10:30,2,4.146,ACTIVE,215.09,358.58,59.970,1458829803,"201051344000646","219011344069620",31.63,10.00,0,337.54,396.15,132.9,126.3,0.623,342955.8,342955.8,28136,0,0,0,L,1122011218,0,123.59,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829808,301188.00
03/24/2016 10:30,2,4.203,ACTIVE,213.74,348.36,59.970,1458829803,"274151322000052","219011344069620",31.59,15.80,0,335.74,382.63,134.3,127.7,0.526,624101.1,624101.1,17016,0,0,0,L,1151911521,0,122.01,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829809,301189.00
03/24/2016 10:30,2,4.312,ACTIVE,216.00,356.48,59.975,1458829803,"201051344000585","219011344069620",31.57,10.70,0,336.64,396.45,137.8,131.1,0.658,348393.9,348393.9,28149,0,0,0,L,1122011218,0,123.36,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829810,301190.00
03/24/2016 10:30,2,4.320,ACTIVE,215.32,357.38,59.959,1458829803,"201051344001230","219011344069620",31.67,10.30,0,338.14,395.55,138.6,131.8,0.636,346908.8,346908.8,27930,0,0,0,L,1122011218,0,123.59,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829811,301191.00
03/24/2016 10:30,2,4.365,ACTIVE,216.45,359.78,59.981,1458829803,"201051344000582","219011344069620",31.21,9.30,0,337.24,397.05,138.0,131.3,0.614,340392.3,340392.3,28117,0,0,0,L,1122011218,0,124.04,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829812,301192.00
03/24/2016 10:30,2,4.506,ACTIVE,215.32,357.38,59.970,1458829803,"201051344000955","219011344069620",31.43,10.30,0,339.04,397.05,143.5,136.6,0.676,351478.3,351478.3,28050,0,0,0,L,1122011218,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829813,301193.00
03/24/2016 10:30,2,2.996,ACTIVE,213.74,451.76,59.954,1458829803,"274151322000094","219011344069620",41.57,17.50,0,427.11,494.44,127.6,121.2,0.495,501186.6,501186.6,17709,0,0,0,L,1151911521,0,122.23,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829814,301194.00
03/24/2016 10:30,2,4.457,ACTIVE,218.03,362.79,59.970,1458829803,"201051344000579","219011344069620",32.03,10.00,0,340.25,398.56,144.6,137.6,0.672,352475.8,352475.8,3645,0,0,0,L,1122011218,0,124.27,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829815,301195.00
03/24/2016 10:30,2,4.463,ACTIVE,215.09,357.38,59.954,1458829803,"201051344000890","219011344069620",31.41,10.70,0,323.11,395.25,142.0,135.1,0.641,348824.5,348824.5,28077,0,0,0,L,1122011218,0,123.59,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829816,301196.00
03/24/2016 10:30,2,4.393,ACTIVE,215.77,358.58,59.970,1458829803,"201051344000438","219011344069620",31.87,10.30,0,339.04,396.45,141.7,134.8,0.663,350956.7,350956.7,28068,0,0,0,L,1122011218,0,123.81,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829816,301197.00
03/24/2016 10:30,2,4.357,ACTIVE,215.54,356.78,59.933,1458829803,"201051344000417","219011344069620",31.17,11.00,0,323.41,394.65,137.6,130.9,0.654,344555.4,344555.4,28225,0,0,0,L,1122011218,0,123.36,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829817,301198.00
03/24/2016 10:30,2,4.305,ACTIVE,213.74,350.17,59.965,1458829803,"274151322000083","219011344069620",30.95,15.00,0,331.83,382.03,135.0,128.4,0.539,618323.1,618323.1,17064,0,0,0,L,1151911521,0,122.23,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829818,301199.00
03/24/2016 10:30,2,4.561,ACTIVE,214.64,370.00,59.954,1458829803,"274151322000076","219011344069620",31.85,16.70,0,339.34,385.93,146.8,139.8,0.579,658221.3,658221.3,17070,0,0,0,L,1151911521,0,122.91,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829819,301200.00
03/24/2016 10:30,2,4.432,ACTIVE,216.90,359.18,59.965,1458829803,"201051344000868","219011344069620",31.43,9.00,0,338.14,394.35,141.0,134.2,0.641,337973.6,337973.6,23319,0,0,0,L,1122011218,0,123.59,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829820,301201.00
03/24/2016 10:30,2,4.549,ACTIVE,213.51,368.20,59.975,1458829803,"274151322000095","219011344069620",31.49,15.80,0,337.84,383.23,144.9,138.0,0.548,651688.5,651688.5,16965,0,0,0,L,1151911521,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829821,301202.00
03/24/2016 10:30,2,4.449,ACTIVE,217.58,361.59,59.959,1458829803,"201051344000988","219011344069620",31.33,10.00,0,339.04,399.76,141.1,134.3,0.654,335937.4,335937.4,23596,0,0,0,L,1122011218,0,123.81,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829822,301203.00
03/24/2016 10:30,2,4.357,ACTIVE,215.77,357.08,60.002,1458829803,"201051344001025","219011344069620",31.35,11.30,0,337.84,397.05,138.2,131.5,0.632,348389.0,348389.0,28133,0,0,0,L,1122011218,0,123.36,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829823,301204.00
03/24/2016 10:30,2,4.439,ACTIVE,217.58,360.08,59.959,1458829803,"201051344000458","219011344069620",31.43,12.30,0,339.65,397.05,141.3,134.5,0.667,345943.6,345943.6,23526,0,0,0,L,1122011218,0,124.04,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829824,301205.00
03/24/2016 10:30,2,4.473,ACTIVE,218.26,361.89,59.954,1458829803,"201051344000853","219011344069620",31.45,9.70,0,340.25,399.16,142.5,135.6,0.663,344263.8,344263.8,23119,0,0,0,L,1122011218,0,124.49,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829825,301206.00
03/24/2016 10:30,2,4.391,ACTIVE,215.32,356.78,59.970,1458829803,"201051344000685","219011344069620",31.75,10.70,0,336.64,397.96,141.1,134.3,0.658,350658.7,350658.7,27946,0,0,0,L,1122011218,0,124.04,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829826,301207.00
03/24/2016 10:30,2,4.387,ACTIVE,216.22,360.38,59.922,1458829803,"201051344000917","219011344069620",31.31,11.30,0,335.74,396.75,139.1,132.3,0.641,347819.2,347819.2,27947,0,0,0,L,1122011218,0,123.81,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829826,301208.00
03/24/2016 10:30,2,4.332,ACTIVE,215.32,357.38,59.965,1458829803,"201051344001145","219011344069620",31.89,10.30,0,336.94,398.26,139.9,133.1,0.645,353020.4,353020.4,27806,0,0,0,L,1122011218,0,123.36,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829827,301209.00
03/24/2016 10:30,2,4.400,ACTIVE,216.22,359.48,59.970,1458829803,"201051344000651","219011344069620",31.53,10.00,0,336.64,393.45,140.4,133.6,0.645,344787.3,344787.3,28176,0,0,0,L,1122011218,0,124.27,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829828,301210.00
03/24/2016 10:30,2,4.262,ACTIVE,213.51,362.19,59.944,1458829803,"274151322000088","219011344069620",30.53,15.30,0,330.63,380.22,131.9,125.4,0.491,599414.8,599414.8,16762,0,0,0,L,1151911521,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829829,301211.00
03/24/2016 10:30,2,2.910,ACTIVE,214.64,446.95,59.949,1458829803,"274151322000068","219011344069620",42.16,18.30,0,426.51,492.03,124.1,117.9,0.464,501368.2,501368.2,17881,0,0,0,L,1151911521,0,123.14,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829830,301212.00
03/24/2016 10:30,2,4.336,ACTIVE,216.00,357.08,59.917,1458829803,"201051344001135","219011344069620",31.51,10.70,0,336.64,394.35,138.4,131.6,0.645,341264.1,341264.1,28141,0,0,0,L,1122011218,0,123.81,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829831,301213.00
03/24/2016 10:30,2,4.383,ACTIVE,216.45,362.79,59.959,1458829803,"201051344000594","219011344069620",32.28,10.30,0,337.84,397.05,143.3,136.4,0.654,348182.4,348182.4,23557,0,0,0,L,1122011218,0,123.36,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829832,301214.00
03/24/2016 10:30,2,4.488,ACTIVE,216.22,358.58,59.965,1458829803,"201051344001203","219011344069620",31.15,10.70,0,338.14,394.35,141.7,134.8,0.663,347602.5,347602.5,28129,0,0,0,L,1122011218,0,124.27,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829833,301215.00
03/24/2016 10:30,2,4.400,ACTIVE,213.74,359.18,59.954,1458829803,"274151322000054","219011344069620",30.59,15.50,0,328.82,381.42,136.4,129.7,0.517,612950.2,612950.2,16786,0,0,0,L,1151911521,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829834,301216.00
03/24/2016 10:30,2,4.617,ACTIVE,217.35,359.78,59.959,1458829803,"201051344000867","219011344069620",31.33,11.70,0,338.74,393.75,146.5,139.4,0.658,337064.2,337064.2,23563,0,0,0,L,1122011218,0,124.04,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829835,301217.00
03/24/2016 10:30,2,4.639,ACTIVE,216.45,362.19,59.954,1458829803,"201051344001093","219011344069620",31.45,11.00,0,337.84,393.75,147.8,140.8,0.681,346490.3,346490.3,28006,0,0,0,L,1122011218,0,124.04,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829836,301218.00
03/24/2016 10:30,2,4.668,ACTIVE,217.80,362.19,59.965,1458829803,"201051344000900","219011344069620",31.61,10.00,0,338.44,396.15,149.4,142.2,0.685,352416.8,352416.8,22965,0,0,0,L,1122011218,0,124.27,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829837,301219.00
03/24/2016 10:30,2,4.635,ACTIVE,217.58,360.38,59.949,1458829803,"201051344000648","219011344069620",31.55,9.70,0,339.65,397.66,148.0,141.0,0.672,345070.3,345070.3,23267,0,0,0,L,1122011218,0,123.59,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829838,301220.00
03/24/2016 10:30,2,4.590,ACTIVE,218.03,361.89,59.965,1458829803,"201051344000569","219011344069620",31.55,10.70,0,338.74,395.55,146.6,139.6,0.676,353867.7,353867.7,22896,0,0,0,L,1122011218,0,123.81,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829839,301221.00
03/24/2016 10:30,2,4.564,ACTIVE,218.03,361.29,59.954,1458829803,"201051344000983","219011344069620",31.49,10.30,0,339.04,395.85,145.5,138.5,0.685,345743.7,345743.7,23364,0,0,0,L,1122011218,0,124.27,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829840,301222.00
03/24/2016 10:30,2,4.551,ACTIVE,218.26,361.29,59.954,1458829803,"201051344001158","219011344069620",31.43,9.00,0,339.34,398.26,144.8,137.9,0.667,341191.2,341191.2,23604,0,0,0,L,1122011218,0,124.27,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829841,301223.00
03/24/2016 10:30,2,4.568,ACTIVE,218.03,362.49,59.965,1458829803,"201051344000576","219011344069620",31.45,9.70,0,339.04,399.16,145.3,138.3,0.654,346853.9,346853.9,23032,0,0,0,L,1122011218,0,124.27,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829842,301224.00
03/24/2016 10:30,2,4.373,ACTIVE,213.96,349.26,59.949,1458829803,"274151322000087","219011344069620",30.16,17.80,0,330.63,381.73,133.5,126.9,0.499,587382.6,587382.6,16856,0,0,0,L,1151911521,0,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458829843,301225.00
03/24/2016 10:45,2,4.439,ACTIVE,217.58,360.08,59.970,1458830704,"201051344000645","219011344069620",31.15,13.70,0,339.65,403.07,140.0,133.2,0.628,346533.6,346533.6,23180,0,0,0,L,1122011218,0,124.27,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830705,301226.00
03/24/2016 10:45,2,4.229,ACTIVE,213.96,365.19,59.981,1458830704,"274151322000085","219011344069620",30.14,17.00,0,338.44,383.83,128.9,122.5,0.486,615929.0,615929.0,16803,0,0,0,L,1151911521,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830706,301227.00
03/24/2016 10:45,2,4.297,ACTIVE,216.90,359.78,59.975,1458830704,"201051344000633","219011344069620",31.85,11.70,0,338.74,402.77,138.7,132.0,0.658,337559.5,337559.5,23625,0,0,0,L,1122011218,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830707,301228.00
03/24/2016 10:45,2,4.350,ACTIVE,217.58,361.59,59.975,1458830704,"201051344000469","219011344069620",31.27,10.70,0,338.44,403.07,137.7,131.0,0.645,338999.5,338999.5,23583,0,0,0,L,1122011218,0,123.36,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830707,301229.00
03/24/2016 10:45,2,4.131,ACTIVE,215.32,358.28,59.986,1458830704,"201051344000646","219011344069620",31.89,12.00,0,337.84,397.05,133.4,126.8,0.632,342987.4,342987.4,28137,0,0,0,L,1122011218,0,123.59,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830708,301230.00
03/24/2016 10:45,2,4.182,ACTIVE,213.51,365.19,59.981,1458830704,"274151322000052","219011344069620",31.23,18.30,0,336.94,385.63,132.1,125.5,0.517,624132.5,624132.5,17017,0,0,0,L,1151911521,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830709,301231.00
03/24/2016 10:45,2,4.191,ACTIVE,216.22,358.28,59.981,1458830704,"201051344000585","219011344069620",31.31,12.70,0,338.14,395.55,132.9,126.4,0.623,348425.6,348425.6,28150,0,0,0,L,1122011218,0,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830710,301232.00
03/24/2016 10:45,2,4.166,ACTIVE,215.09,356.18,59.986,1458830704,"201051344001230","219011344069620",31.71,11.70,0,337.84,397.35,133.8,127.2,0.619,346940.7,346940.7,27931,0,0,0,L,1122011218,0,123.59,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830711,301233.00
03/24/2016 10:45,2,4.164,ACTIVE,216.45,359.78,59.991,1458830704,"201051344000582","219011344069620",31.45,11.00,0,337.24,397.05,132.6,126.1,0.597,340423.8,340423.8,28118,0,0,0,L,1122011218,0,124.04,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830712,301234.00
03/24/2016 10:45,2,4.230,ACTIVE,215.09,357.08,59.981,1458830704,"201051344000955","219011344069620",31.87,13.00,0,338.14,399.46,136.4,129.8,0.645,351510.8,351510.8,28051,0,0,0,L,1122011218,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830713,301235.00
03/24/2016 10:45,2,2.746,ACTIVE,213.96,456.27,59.970,1458830704,"274151322000094","219011344069620",42.34,19.30,0,419.30,480.91,116.8,110.8,0.451,501214.9,501214.9,17710,0,0,0,L,1151911521,0,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830714,301236.00
03/24/2016 10:45,2,4.160,ACTIVE,217.13,358.88,59.986,1458830704,"201051344000579","219011344069620",31.75,11.30,0,339.34,403.37,133.7,127.1,0.623,352508.5,352508.5,3646,0,0,0,L,1122011218,0,123.81,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830715,301237.00
03/24/2016 10:45,2,4.064,ACTIVE,214.87,355.88,59.933,1458830704,"201051344000890","219011344069620",31.67,13.30,0,338.14,397.66,130.3,123.9,0.592,348856.6,348856.6,28078,0,0,0,L,1122011218,0,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830716,301238.00
03/24/2016 10:45,2,3.994,ACTIVE,215.77,360.08,59.981,1458830704,"201051344000438","219011344069620",32.16,12.70,0,338.44,397.35,130.1,123.7,0.605,350989.2,350989.2,28069,0,0,0,L,1122011218,0,123.81,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830717,301239.00
03/24/2016 10:45,2,3.971,ACTIVE,215.32,355.88,59.975,1458830704,"201051344000417","219011344069620",31.27,12.30,0,338.14,396.45,125.7,119.4,0.597,344587.0,344587.0,28226,0,0,0,L,1122011218,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830718,301240.00
03/24/2016 10:45,2,3.857,ACTIVE,213.51,349.26,59.981,1458830704,"274151322000083","219011344069620",31.23,17.80,0,337.54,385.03,122.0,115.8,0.486,618354.1,618354.1,17065,0,0,0,L,1151911521,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830718,301241.00
03/24/2016 10:45,2,4.068,ACTIVE,214.41,361.89,59.991,1458830704,"274151322000076","219011344069620",31.75,19.00,0,339.04,388.64,130.8,124.4,0.513,658255.0,658255.0,17071,0,0,0,L,1151911521,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830719,301242.00
03/24/2016 10:45,2,3.945,ACTIVE,216.00,356.18,59.986,1458830704,"201051344000868","219011344069620",31.03,11.30,0,337.84,397.96,124.0,117.8,0.566,338006.0,338006.0,23320,0,0,0,L,1122011218,0,123.14,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830720,301243.00
03/24/2016 10:45,2,3.934,ACTIVE,213.29,357.98,59.991,1458830704,"274151322000095","219011344069620",31.61,19.30,0,333.93,387.44,125.8,119.5,0.477,651721.8,651721.8,16966,0,0,0,L,1151911521,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830721,301244.00
03/24/2016 10:45,2,3.840,ACTIVE,216.67,359.78,59.991,1458830704,"201051344000988","219011344069620",31.35,11.30,0,338.74,403.37,122.0,115.8,0.557,335969.9,335969.9,23597,0,0,0,L,1122011218,0,123.36,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830722,301245.00
03/24/2016 10:45,2,3.693,ACTIVE,215.32,354.67,59.975,1458830704,"201051344001025","219011344069620",31.59,11.70,0,338.44,396.45,118.1,112.1,0.539,348420.8,348420.8,28134,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830723,301246.00
03/24/2016 10:45,2,3.762,ACTIVE,216.67,356.78,59.981,1458830704,"201051344000458","219011344069620",31.57,14.00,0,339.34,402.46,120.3,114.2,0.575,345976.1,345976.1,23527,0,0,0,L,1122011218,0,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830724,301247.00
03/24/2016 10:45,2,3.785,ACTIVE,217.35,358.88,59.986,1458830704,"201051344000853","219011344069620",31.67,11.30,0,340.85,402.46,121.4,115.2,0.561,344296.4,344296.4,23120,0,0,0,L,1122011218,0,124.04,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830725,301248.00
03/24/2016 10:45,2,3.738,ACTIVE,215.09,354.97,59.991,1458830704,"201051344000685","219011344069620",31.67,11.30,0,338.74,396.75,119.8,113.7,0.575,350690.9,350690.9,27947,0,0,0,L,1122011218,0,123.81,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830726,301249.00
03/24/2016 10:45,2,3.668,ACTIVE,215.77,354.97,59.965,1458830704,"201051344000917","219011344069620",31.47,12.30,0,336.94,395.85,116.9,110.9,0.544,347850.9,347850.9,27948,0,0,0,L,1122011218,0,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830727,301250.00
03/24/2016 10:45,2,3.607,ACTIVE,215.09,354.37,59.991,1458830704,"201051344001145","219011344069620",31.77,11.70,0,338.14,396.75,116.0,110.1,0.544,353052.3,353052.3,27807,0,0,0,L,1122011218,0,123.14,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830728,301251.00
03/24/2016 10:45,2,3.668,ACTIVE,215.54,354.97,59.991,1458830704,"201051344000651","219011344069620",31.17,12.00,0,337.84,396.15,115.8,109.8,0.530,344819.3,344819.3,28177,0,0,0,L,1122011218,0,123.81,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830729,301252.00
03/24/2016 10:45,2,3.547,ACTIVE,213.29,352.27,59.991,1458830704,"274151322000088","219011344069620",30.08,17.00,0,336.04,383.83,107.9,102.2,0.402,599444.8,599444.8,16763,0,0,0,L,1151911521,0,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830730,301253.00
03/24/2016 10:45,2,2.416,ACTIVE,214.41,444.85,60.002,1458830704,"274151322000068","219011344069620",42.04,21.50,0,417.79,482.12,102.9,97.4,0.384,501396.3,501396.3,17882,0,0,0,L,1151911521,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830731,301254.00
03/24/2016 10:45,2,3.656,ACTIVE,215.32,354.67,60.034,1458830704,"201051344001135","219011344069620",31.19,12.30,0,338.44,396.75,115.4,109.4,0.539,341295.6,341295.6,28142,0,0,0,L,1122011218,0,123.36,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830732,301255.00
03/24/2016 10:45,2,3.686,ACTIVE,215.54,355.88,59.991,1458830704,"201051344000594","219011344069620",31.87,11.00,0,337.54,398.56,118.9,112.8,0.539,348215.2,348215.2,23558,0,0,0,L,1122011218,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830733,301256.00
03/24/2016 10:45,2,3.578,ACTIVE,215.32,353.17,59.991,1458830704,"201051344001203","219011344069620",31.45,13.00,0,338.44,397.05,114.0,108.1,0.535,347634.5,347634.5,28130,0,0,0,L,1122011218,0,123.81,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830733,301257.00
03/24/2016 10:45,2,3.498,ACTIVE,213.74,361.29,59.991,1458830704,"274151322000054","219011344069620",30.28,18.30,0,336.34,385.03,107.2,101.5,0.407,612980.4,612980.4,16787,0,0,0,L,1151911521,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830734,301258.00
03/24/2016 10:45,2,3.637,ACTIVE,216.22,355.58,59.991,1458830704,"201051344000867","219011344069620",31.25,12.00,0,338.44,397.05,115.1,109.2,0.526,337096.4,337096.4,23564,0,0,0,L,1122011218,0,123.59,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830735,301259.00
03/24/2016 10:45,2,3.607,ACTIVE,215.32,353.77,59.991,1458830704,"201051344001093","219011344069620",31.51,12.00,0,337.84,397.35,115.1,109.2,0.517,346522.5,346522.5,28007,0,0,0,L,1122011218,0,123.36,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830736,301260.00
03/24/2016 10:45,2,3.729,ACTIVE,216.45,357.38,59.991,1458830704,"201051344000900","219011344069620",31.37,11.70,0,338.74,403.07,118.5,112.4,0.544,352449.2,352449.2,22966,0,0,0,L,1122011218,0,123.81,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830737,301261.00
03/24/2016 10:45,2,3.795,ACTIVE,216.67,356.78,59.996,1458830704,"201051344000648","219011344069620",31.41,12.30,0,339.34,402.16,120.7,114.5,0.552,345102.7,345102.7,23268,0,0,0,L,1122011218,0,123.14,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830738,301262.00
03/24/2016 10:45,2,3.879,ACTIVE,216.90,359.18,59.981,1458830704,"201051344000569","219011344069620",31.41,12.00,0,339.04,401.86,123.3,117.1,0.570,353900.0,353900.0,22897,0,0,0,L,1122011218,0,123.36,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830739,301263.00
03/24/2016 10:45,2,3.965,ACTIVE,217.13,358.58,59.986,1458830704,"201051344000983","219011344069620",31.53,12.00,0,338.44,402.46,126.6,120.3,0.601,345775.9,345775.9,23365,0,0,0,L,1122011218,0,123.81,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830740,301264.00
03/24/2016 10:45,2,4.033,ACTIVE,217.58,359.18,59.986,1458830704,"201051344001158","219011344069620",31.31,10.70,0,339.34,402.77,127.9,121.5,0.601,341223.4,341223.4,23605,0,0,0,L,1122011218,0,123.81,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830741,301265.00
03/24/2016 10:45,2,4.088,ACTIVE,217.58,360.69,60.002,1458830704,"201051344000576","219011344069620",31.43,12.30,0,339.04,403.37,130.2,123.7,0.597,346886.2,346886.2,23033,0,0,0,L,1122011218,0,124.04,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830742,301266.00
03/24/2016 10:45,2,3.943,ACTIVE,213.74,359.48,59.981,1458830704,"274151322000087","219011344069620",30.10,21.30,0,337.24,382.93,120.3,114.2,0.442,587412.4,587412.4,16857,0,0,0,L,1151911521,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458830743,301267.00
03/24/2016 11:00,2,5.082,ACTIVE,218.48,364.89,59.991,1458831603,"201051344000645","219011344069620",30.95,15.80,0,339.65,412.98,159.3,151.9,0.712,346572.1,346572.1,23181,0,0,0,L,1122011218,0,124.72,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831605,301268.00
03/24/2016 11:00,2,4.869,ACTIVE,214.41,359.78,59.970,1458831603,"274151322000085","219011344069620",29.72,20.00,0,338.14,391.34,146.5,139.4,0.566,615964.3,615964.3,16804,0,0,0,L,1151911521,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831605,301269.00
03/24/2016 11:00,2,5.062,ACTIVE,218.03,364.89,59.991,1458831603,"201051344000633","219011344069620",31.41,13.00,0,338.74,412.38,161.1,153.6,0.760,337597.6,337597.6,23626,0,0,0,L,1122011218,0,124.49,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831606,301270.00
03/24/2016 11:00,2,5.154,ACTIVE,218.71,364.59,59.981,1458831603,"201051344000469","219011344069620",31.07,11.30,0,339.04,413.29,162.2,154.7,0.760,339037.6,339037.6,23584,0,0,0,L,1122011218,0,124.04,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831607,301271.00
03/24/2016 11:00,2,5.006,ACTIVE,215.77,358.88,59.981,1458831603,"201051344000646","219011344069620",31.39,14.30,0,336.94,407.27,159.2,151.7,0.751,343024.5,343024.5,28138,0,0,0,L,1122011218,0,124.04,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831608,301272.00
03/24/2016 11:00,2,5.090,ACTIVE,214.19,354.67,59.965,1458831603,"274151322000052","219011344069620",30.79,20.30,0,336.94,393.45,158.7,151.3,0.628,624169.2,624169.2,17018,0,0,0,L,1151911521,0,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831609,301273.00
03/24/2016 11:00,2,5.145,ACTIVE,217.13,361.29,59.986,1458831603,"201051344000585","219011344069620",31.17,14.30,0,337.54,406.67,162.4,154.9,0.751,348462.8,348462.8,28151,0,0,0,L,1122011218,0,124.04,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831610,301274.00
03/24/2016 11:00,2,5.107,ACTIVE,215.77,358.58,59.991,1458831603,"201051344001230","219011344069620",31.53,14.00,0,337.84,406.97,163.1,155.4,0.738,346978.0,346978.0,27932,0,0,0,L,1122011218,0,124.04,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831611,301275.00
03/24/2016 11:00,2,5.129,ACTIVE,216.90,360.99,59.991,1458831603,"201051344000582","219011344069620",31.29,13.00,0,336.34,406.97,162.4,154.8,0.720,340460.9,340460.9,28119,0,0,0,L,1122011218,0,124.27,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831612,301276.00
03/24/2016 11:00,2,5.275,ACTIVE,216.00,363.09,59.991,1458831603,"201051344000955","219011344069620",31.37,15.00,0,337.54,406.67,167.7,159.9,0.787,351549.0,351549.0,28052,0,0,0,L,1122011218,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831613,301277.00
03/24/2016 11:00,2,3.566,ACTIVE,214.19,440.94,59.975,1458831603,"274151322000094","219011344069620",40.69,22.50,0,418.70,486.62,147.2,140.2,0.570,501248.2,501248.2,17711,0,0,0,L,1151911521,0,122.46,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831614,301278.00
03/24/2016 11:00,2,5.316,ACTIVE,218.93,364.29,59.986,1458831603,"201051344000579","219011344069620",31.61,13.00,0,340.25,412.98,170.2,162.3,0.791,352546.8,352546.8,3647,0,0,0,L,1122011218,0,124.72,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831614,301279.00
03/24/2016 11:00,2,5.307,ACTIVE,215.77,360.38,59.986,1458831603,"201051344000890","219011344069620",31.11,14.70,0,337.24,406.97,167.2,159.4,0.760,348894.5,348894.5,28079,0,0,0,L,1122011218,0,124.04,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831615,301280.00
03/24/2016 11:00,2,5.293,ACTIVE,216.45,362.19,60.002,1458831603,"201051344000438","219011344069620",31.63,14.70,0,336.64,406.67,169.6,161.7,0.787,351027.3,351027.3,28070,0,0,0,L,1122011218,0,124.27,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831616,301281.00
03/24/2016 11:00,2,5.223,ACTIVE,216.45,362.19,59.986,1458831603,"201051344000417","219011344069620",31.33,15.00,0,337.24,405.47,165.6,157.9,0.782,344624.1,344624.1,28227,0,0,0,L,1122011218,0,123.81,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831617,301282.00
03/24/2016 11:00,2,5.254,ACTIVE,213.51,351.37,59.981,1458831603,"274151322000083","219011344069620",30.73,20.70,0,337.54,392.55,163.7,156.0,0.650,618390.5,618390.5,17066,0,0,0,L,1151911521,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831618,301283.00
03/24/2016 11:00,2,5.605,ACTIVE,215.32,350.77,60.018,1458831603,"274151322000076","219011344069620",31.45,22.30,0,336.64,396.15,178.4,170.3,0.703,658294.7,658294.7,17072,0,0,0,L,1151911521,0,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831619,301284.00
03/24/2016 11:00,2,5.504,ACTIVE,217.80,364.89,59.986,1458831603,"201051344000868","219011344069620",30.97,13.30,0,338.14,412.68,172.5,164.6,0.787,338044.2,338044.2,23321,0,0,0,L,1122011218,0,124.04,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831620,301285.00
03/24/2016 11:00,2,5.594,ACTIVE,214.19,370.90,60.002,1458831603,"274151322000095","219011344069620",31.19,21.80,0,336.04,398.26,176.6,168.6,0.663,651761.0,651761.0,16967,0,0,0,L,1151911521,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831621,301286.00
03/24/2016 11:00,2,5.508,ACTIVE,218.71,367.90,59.991,1458831603,"201051344000988","219011344069620",31.15,13.30,0,338.44,412.38,173.7,165.8,0.800,336008.4,336008.4,23598,0,0,0,L,1122011218,0,124.27,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831622,301287.00
03/24/2016 11:00,2,5.424,ACTIVE,216.67,360.08,59.981,1458831603,"201051344001025","219011344069620",30.99,14.00,0,337.24,406.07,170.2,162.4,0.756,348458.5,348458.5,28135,0,0,0,L,1122011218,0,123.81,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831623,301288.00
03/24/2016 11:00,2,5.490,ACTIVE,218.71,364.59,60.028,1458831603,"201051344000458","219011344069620",31.41,15.30,0,339.65,412.98,174.6,166.6,0.826,346014.5,346014.5,23528,0,0,0,L,1122011218,0,124.49,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831623,301289.00
03/24/2016 11:00,2,5.520,ACTIVE,219.39,368.50,59.986,1458831603,"201051344000853","219011344069620",31.37,12.70,0,340.85,412.68,175.3,167.3,0.813,344335.0,344335.0,23121,0,0,0,L,1122011218,0,125.17,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831624,301290.00
03/24/2016 11:00,2,5.350,ACTIVE,216.00,360.69,59.991,1458831603,"201051344000685","219011344069620",31.75,13.30,0,336.34,406.37,172.0,164.1,0.822,350729.0,350729.0,27948,0,0,0,L,1122011218,0,124.49,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831625,301291.00
03/24/2016 11:00,2,5.279,ACTIVE,216.90,363.09,59.986,1458831603,"201051344000917","219011344069620",31.71,13.70,0,336.64,406.07,169.5,161.7,0.782,347888.3,347888.3,27949,0,0,0,L,1122011218,0,124.04,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831626,301292.00
03/24/2016 11:00,2,5.277,ACTIVE,216.00,360.38,59.996,1458831603,"201051344001145","219011344069620",31.69,13.00,0,337.24,406.67,169.4,161.6,0.787,353090.0,353090.0,27808,0,0,0,L,1122011218,0,123.81,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831627,301293.00
03/24/2016 11:00,2,5.383,ACTIVE,217.13,362.49,59.991,1458831603,"201051344000651","219011344069620",31.23,15.00,0,337.24,406.97,170.2,162.3,0.773,344857.3,344857.3,28178,0,0,0,L,1122011218,0,124.72,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831628,301294.00
03/24/2016 11:00,2,5.092,ACTIVE,213.96,359.48,59.981,1458831603,"274151322000088","219011344069620",29.88,20.00,0,337.24,393.45,154.0,146.7,0.579,599480.2,599480.2,16764,0,0,0,L,1151911521,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831629,301295.00
03/24/2016 11:00,2,3.316,ACTIVE,215.09,449.65,59.981,1458831603,"274151322000068","219011344069620",41.87,23.80,0,424.71,489.03,139.9,133.1,0.526,501429.7,501429.7,17883,0,0,0,L,1151911521,0,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831630,301296.00
03/24/2016 11:00,2,5.078,ACTIVE,216.45,361.29,59.996,1458831603,"201051344001135","219011344069620",31.43,14.00,0,336.94,405.77,161.7,154.2,0.765,341333.0,341333.0,28143,0,0,0,L,1122011218,0,124.04,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831631,301297.00
03/24/2016 11:00,2,5.209,ACTIVE,216.90,361.59,59.981,1458831603,"201051344000594","219011344069620",31.59,13.00,0,336.04,409.08,166.6,158.8,0.751,348254.1,348254.1,23559,0,0,0,L,1122011218,0,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831632,301298.00
03/24/2016 11:00,2,4.859,ACTIVE,216.45,360.38,59.981,1458831603,"201051344001203","219011344069620",31.11,15.30,0,337.24,406.97,153.0,145.7,0.707,347672.4,347672.4,28131,0,0,0,L,1122011218,0,124.49,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831633,301299.00
03/24/2016 11:00,2,3.996,ACTIVE,213.51,363.09,59.981,1458831603,"274151322000054","219011344069620",29.90,21.80,0,337.54,392.85,121.0,114.8,0.460,613016.2,613016.2,16788,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831634,301300.00
