ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2016 11:00,2,4.766,ACTIVE,217.58,361.59,59.975,1458831603,"201051344000867","219011344069620",31.07,15.30,0,337.54,411.48,149.8,142.7,0.681,337134.7,337134.7,23565,0,0,0,L,1122011218,0,124.04,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831635,301301.00
03/24/2016 11:00,2,3.691,ACTIVE,215.32,355.88,59.996,1458831603,"201051344001093","219011344069620",31.61,13.70,0,336.64,406.67,118.0,112.0,0.526,346560.6,346560.6,28008,0,0,0,L,1122011218,0,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831636,301302.00
03/24/2016 11:00,2,4.152,ACTIVE,216.67,359.78,59.981,1458831603,"201051344000900","219011344069620",31.09,14.00,0,338.44,413.89,130.7,124.2,0.583,352487.9,352487.9,22967,0,0,0,L,1122011218,0,123.81,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831637,301303.00
03/24/2016 11:00,2,3.631,ACTIVE,216.45,356.18,59.970,1458831603,"201051344000648","219011344069620",31.03,13.30,0,339.65,413.59,114.1,108.2,0.521,345141.3,345141.3,23269,0,0,0,L,1122011218,0,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831637,301304.00
03/24/2016 11:00,2,3.523,ACTIVE,216.22,355.88,60.007,1458831603,"201051344000569","219011344069620",30.81,13.70,0,339.34,412.68,109.8,104.1,0.504,353938.6,353938.6,22898,0,0,0,L,1122011218,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831638,301305.00
03/24/2016 11:00,2,3.127,ACTIVE,216.00,354.37,59.970,1458831603,"201051344000983","219011344069620",31.07,14.30,0,338.44,412.98,98.3,93.0,0.464,345814.3,345814.3,23366,0,0,0,L,1122011218,0,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831639,301306.00
03/24/2016 11:00,2,2.832,ACTIVE,215.77,351.97,59.981,1458831603,"201051344001158","219011344069620",31.03,13.00,0,338.74,412.68,88.9,83.9,0.415,341261.6,341261.6,23606,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831640,301307.00
03/24/2016 11:00,2,2.789,ACTIVE,216.00,354.07,59.986,1458831603,"201051344000576","219011344069620",30.95,14.30,0,339.34,412.98,87.5,82.5,0.398,346924.8,346924.8,23034,0,0,0,L,1122011218,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831641,301308.00
03/24/2016 11:00,2,2.562,ACTIVE,213.06,364.59,59.975,1458831603,"274151322000087","219011344069620",29.48,25.00,0,330.93,390.44,76.5,71.9,0.521,587447.8,587447.8,16858,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458831642,301309.00
03/24/2016 11:15,2,5.088,ACTIVE,218.26,363.39,59.975,1458832504,"201051344000645","219011344069620",31.13,16.30,0,339.95,414.19,160.3,152.8,0.712,346607.7,346607.7,23182,0,0,0,L,1122011218,0,124.27,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832505,301310.00
03/24/2016 11:15,2,4.871,ACTIVE,213.96,366.70,59.959,1458832504,"274151322000085","219011344069620",29.70,19.80,0,331.83,392.25,146.5,139.5,0.557,615996.6,615996.6,16805,0,0,0,L,1151911521,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832506,301311.00
03/24/2016 11:15,2,5.023,ACTIVE,217.80,364.59,59.991,1458832504,"201051344000633","219011344069620",31.37,13.30,0,339.04,413.59,159.6,152.1,0.742,337632.9,337632.9,23627,0,0,0,L,1122011218,0,124.27,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832507,301312.00
03/24/2016 11:15,2,5.057,ACTIVE,218.71,365.49,59.970,1458832504,"201051344000469","219011344069620",31.29,11.70,0,338.74,413.89,160.2,152.7,0.747,339072.8,339072.8,23585,0,0,0,L,1122011218,0,124.04,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832508,301313.00
03/24/2016 11:15,2,4.795,ACTIVE,215.77,360.38,59.975,1458832504,"201051344000646","219011344069620",31.63,14.00,0,336.04,408.18,153.5,146.3,0.725,343058.7,343058.7,28139,0,0,0,L,1122011218,0,123.81,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832509,301314.00
03/24/2016 11:15,2,4.695,ACTIVE,213.96,352.27,59.959,1458832504,"274151322000052","219011344069620",30.97,22.00,0,337.24,393.15,147.2,140.1,0.566,624203.0,624203.0,17019,0,0,0,L,1151911521,0,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832509,301315.00
03/24/2016 11:15,2,4.656,ACTIVE,216.45,358.88,59.975,1458832504,"201051344000585","219011344069620",31.45,14.70,0,337.24,406.97,148.3,141.2,0.681,348497.2,348497.2,28152,0,0,0,L,1122011218,0,123.59,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832510,301316.00
03/24/2016 11:15,2,4.609,ACTIVE,215.32,357.38,59.954,1458832504,"201051344001230","219011344069620",31.61,13.30,0,334.84,408.48,147.7,140.6,0.681,347012.2,347012.2,27933,0,0,0,L,1122011218,0,123.81,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832511,301317.00
03/24/2016 11:15,2,4.695,ACTIVE,216.90,360.38,59.938,1458832504,"201051344000582","219011344069620",31.17,14.00,0,336.64,408.18,148.3,141.2,0.667,340495.0,340495.0,28120,0,0,0,L,1122011218,0,124.27,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832512,301318.00
03/24/2016 11:15,2,4.734,ACTIVE,215.77,359.78,59.970,1458832504,"201051344000955","219011344069620",31.91,15.30,0,335.44,407.57,152.8,145.6,0.720,351584.1,351584.1,28053,0,0,0,L,1122011218,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832513,301319.00
03/24/2016 11:15,2,3.125,ACTIVE,213.74,451.16,59.954,1458832504,"274151322000094","219011344069620",42.04,22.80,0,408.18,486.02,132.2,125.7,0.513,501278.7,501278.7,17712,0,0,0,L,1151911521,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832514,301320.00
03/24/2016 11:15,2,4.768,ACTIVE,218.26,363.09,59.975,1458832504,"201051344000579","219011344069620",31.99,13.30,0,340.25,414.19,154.4,147.1,0.703,352582.2,352582.2,3648,0,0,0,L,1122011218,0,124.04,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832515,301321.00
03/24/2016 11:15,2,4.811,ACTIVE,215.54,358.88,59.965,1458832504,"201051344000890","219011344069620",31.33,15.00,0,337.54,408.18,152.6,145.4,0.694,348929.1,348929.1,28080,0,0,0,L,1122011218,0,123.81,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832516,301322.00
03/24/2016 11:15,2,4.789,ACTIVE,216.22,360.38,59.965,1458832504,"201051344000438","219011344069620",31.59,13.70,0,337.24,408.18,153.2,146.0,0.725,351062.3,351062.3,28071,0,0,0,L,1122011218,0,124.27,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832517,301323.00
03/24/2016 11:15,2,4.613,ACTIVE,216.00,359.48,59.975,1458832504,"201051344000417","219011344069620",31.47,14.70,0,337.54,406.67,147.0,140.0,0.694,344658.1,344658.1,28228,0,0,0,L,1122011218,0,123.59,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832517,301324.00
03/24/2016 11:15,2,4.562,ACTIVE,213.74,356.78,59.965,1458832504,"274151322000083","219011344069620",31.03,21.50,0,337.24,394.05,143.3,136.4,0.566,618423.8,618423.8,17067,0,0,0,L,1151911521,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832518,301325.00
03/24/2016 11:15,2,4.906,ACTIVE,214.64,351.07,59.959,1458832504,"274151322000076","219011344069620",31.43,23.00,0,336.64,397.35,156.3,148.9,0.619,658331.0,658331.0,17073,0,0,0,L,1151911521,0,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832519,301326.00
03/24/2016 11:15,2,4.797,ACTIVE,217.13,362.49,59.975,1458832504,"201051344000868","219011344069620",31.17,13.00,0,338.14,413.29,151.5,144.3,0.685,338079.3,338079.3,23322,0,0,0,L,1122011218,0,123.36,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832520,301327.00
03/24/2016 11:15,2,4.879,ACTIVE,213.74,353.77,59.981,1458832504,"274151322000095","219011344069620",31.35,22.50,0,336.94,396.75,155.0,147.6,0.583,651796.9,651796.9,16968,0,0,0,L,1151911521,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832521,301328.00
03/24/2016 11:15,2,4.830,ACTIVE,217.80,363.69,59.975,1458832504,"201051344000988","219011344069620",30.99,13.30,0,339.04,414.19,151.7,144.4,0.712,336043.6,336043.6,23599,0,0,0,L,1122011218,0,123.81,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832522,301329.00
03/24/2016 11:15,2,4.691,ACTIVE,216.00,358.88,59.933,1458832504,"201051344001025","219011344069620",31.17,15.00,0,337.54,407.27,148.1,141.0,0.663,348493.0,348493.0,28136,0,0,0,L,1122011218,0,123.59,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832523,301330.00
03/24/2016 11:15,2,4.715,ACTIVE,217.80,362.19,59.981,1458832504,"201051344000458","219011344069620",31.49,15.80,0,339.95,414.19,150.3,143.2,0.720,346049.8,346049.8,23529,0,0,0,L,1122011218,0,124.04,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832524,301331.00
03/24/2016 11:15,2,4.732,ACTIVE,218.26,363.69,59.970,1458832504,"201051344000853","219011344069620",31.01,13.00,0,340.25,413.89,148.7,141.6,0.694,344370.3,344370.3,23122,0,0,0,L,1122011218,0,124.27,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832525,301332.00
03/24/2016 11:15,2,4.592,ACTIVE,215.54,358.88,59.981,1458832504,"201051344000685","219011344069620",31.49,13.30,0,337.54,407.27,146.4,139.3,0.703,350763.7,350763.7,27949,0,0,0,L,1122011218,0,124.04,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832526,301333.00
03/24/2016 11:15,2,4.504,ACTIVE,216.22,358.28,59.970,1458832504,"201051344000917","219011344069620",31.77,14.30,0,336.64,407.57,144.9,137.9,0.672,347922.3,347922.3,27950,0,0,0,L,1122011218,0,123.81,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832526,301334.00
03/24/2016 11:15,2,4.607,ACTIVE,215.54,360.69,59.970,1458832504,"201051344001145","219011344069620",31.71,12.70,0,336.94,407.87,147.9,140.8,0.681,353124.2,353124.2,27809,0,0,0,L,1122011218,0,123.59,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832527,301335.00
03/24/2016 11:15,2,4.697,ACTIVE,216.45,358.88,59.938,1458832504,"201051344000651","219011344069620",31.35,15.30,0,338.14,407.87,149.2,142.1,0.685,344891.8,344891.8,28179,0,0,0,L,1122011218,0,124.49,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832528,301336.00
03/24/2016 11:15,2,4.553,ACTIVE,213.51,355.58,59.981,1458832504,"274151322000088","219011344069620",30.14,20.70,0,330.93,391.94,138.9,132.2,0.521,599512.3,599512.3,16765,0,0,0,L,1151911521,0,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832529,301337.00
03/24/2016 11:15,2,3.111,ACTIVE,214.64,458.37,59.981,1458832504,"274151322000068","219011344069620",41.91,24.30,0,424.41,491.73,132.4,125.9,0.504,501460.0,501460.0,17884,0,0,0,L,1151911521,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832530,301338.00
03/24/2016 11:15,2,4.674,ACTIVE,216.00,357.98,59.975,1458832504,"201051344001135","219011344069620",31.27,14.70,0,336.94,406.97,148.0,140.9,0.681,341367.2,341367.2,28144,0,0,0,L,1122011218,0,123.81,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832531,301339.00
03/24/2016 11:15,2,4.789,ACTIVE,216.45,362.49,59.981,1458832504,"201051344000594","219011344069620",31.65,13.00,0,336.34,410.28,153.4,146.1,0.698,348289.7,348289.7,23560,0,0,0,L,1122011218,0,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832532,301340.00
03/24/2016 11:15,2,4.658,ACTIVE,216.45,358.58,59.975,1458832504,"201051344001203","219011344069620",31.37,15.30,0,337.84,408.78,147.9,140.8,0.676,347706.9,347706.9,28132,0,0,0,L,1122011218,0,124.49,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832533,301341.00
03/24/2016 11:15,2,4.549,ACTIVE,213.96,362.19,59.975,1458832504,"274151322000054","219011344069620",30.12,21.80,0,330.63,393.15,138.8,132.0,0.535,613048.6,613048.6,16789,0,0,0,L,1151911521,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832534,301342.00
03/24/2016 11:15,2,4.740,ACTIVE,217.35,361.29,60.018,1458832504,"201051344000867","219011344069620",31.13,14.70,0,336.94,412.98,149.4,142.3,0.676,337169.6,337169.6,23566,0,0,0,L,1122011218,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832535,301343.00
03/24/2016 11:15,2,4.621,ACTIVE,216.45,360.99,59.970,1458832504,"201051344001093","219011344069620",31.79,13.70,0,337.24,407.87,148.7,141.6,0.685,346595.0,346595.0,28009,0,0,0,L,1122011218,0,124.04,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832536,301344.00
03/24/2016 11:15,2,4.805,ACTIVE,217.80,363.09,59.970,1458832504,"201051344000900","219011344069620",31.49,14.30,0,338.44,414.49,153.3,146.0,0.703,352523.1,352523.1,22968,0,0,0,L,1122011218,0,124.04,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832537,301345.00
03/24/2016 11:15,2,4.836,ACTIVE,217.80,362.49,59.970,1458832504,"201051344000648","219011344069620",31.07,13.30,0,337.84,415.09,152.2,144.9,0.694,345176.4,345176.4,23270,0,0,0,L,1122011218,0,123.59,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832538,301346.00
03/24/2016 11:15,2,4.730,ACTIVE,218.03,362.49,59.975,1458832504,"201051344000569","219011344069620",31.53,13.70,0,339.34,413.89,151.0,143.9,0.694,353973.6,353973.6,22899,0,0,0,L,1122011218,0,123.81,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832538,301347.00
03/24/2016 11:15,2,4.736,ACTIVE,218.26,362.79,59.970,1458832504,"201051344000983","219011344069620",31.47,14.30,0,339.34,414.19,151.0,143.8,0.712,345849.3,345849.3,23367,0,0,0,L,1122011218,0,124.04,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832539,301348.00
03/24/2016 11:15,2,4.730,ACTIVE,218.48,363.09,59.975,1458832504,"201051344001158","219011344069620",31.41,12.70,0,338.44,413.59,150.5,143.4,0.681,341296.4,341296.4,23607,0,0,0,L,1122011218,0,124.04,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832540,301349.00
03/24/2016 11:15,2,4.801,ACTIVE,218.26,364.89,59.975,1458832504,"201051344000576","219011344069620",30.99,14.30,0,339.34,414.19,150.7,143.5,0.685,346959.9,346959.9,23035,0,0,0,L,1122011218,0,124.27,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832541,301350.00
03/24/2016 11:15,2,4.557,ACTIVE,213.96,362.79,59.970,1458832504,"274151322000087","219011344069620",29.94,26.50,0,337.24,390.74,138.1,131.3,0.521,587480.0,587480.0,16859,0,0,0,L,1151911521,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458832542,301351.00
03/24/2016 11:30,2,3.658,ACTIVE,216.45,356.18,59.981,1458833403,"201051344000645","219011344069620",30.93,17.00,0,339.95,409.98,114.6,108.7,0.530,346643.4,346643.4,23183,0,0,0,L,1122011218,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833404,301352.00
03/24/2016 11:30,2,3.436,ACTIVE,213.51,346.86,59.965,1458833403,"274151322000085","219011344069620",29.92,21.30,0,337.84,389.54,104.0,98.4,0.393,616029.3,616029.3,16806,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833405,301353.00
03/24/2016 11:30,2,3.602,ACTIVE,216.22,357.38,59.970,1458833403,"201051344000633","219011344069620",31.35,13.70,0,339.04,409.38,114.4,108.5,0.535,337668.3,337668.3,23628,0,0,0,L,1122011218,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833406,301354.00
03/24/2016 11:30,2,3.639,ACTIVE,216.45,355.88,59.970,1458833403,"201051344000469","219011344069620",31.09,12.00,0,339.04,410.28,114.5,108.6,0.544,339108.2,339108.2,23586,0,0,0,L,1122011218,0,122.91,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833407,301355.00
03/24/2016 11:30,2,3.496,ACTIVE,214.41,353.17,59.981,1458833403,"201051344000646","219011344069620",31.45,14.00,0,337.24,403.37,111.4,105.6,0.530,343093.2,343093.2,28140,0,0,0,L,1122011218,0,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833408,301356.00
03/24/2016 11:30,2,3.508,ACTIVE,213.06,357.98,59.970,1458833403,"274151322000052","219011344069620",30.87,21.30,0,337.24,392.55,109.6,103.9,0.429,624237.1,624237.1,17020,0,0,0,L,1151911521,0,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833409,301357.00
03/24/2016 11:30,2,3.576,ACTIVE,215.09,353.77,59.970,1458833403,"201051344000585","219011344069620",31.41,14.30,0,337.54,402.77,113.7,107.8,0.530,348531.9,348531.9,28153,0,0,0,L,1122011218,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833410,301358.00
03/24/2016 11:30,2,3.549,ACTIVE,213.96,352.87,59.996,1458833403,"201051344001230","219011344069620",31.07,13.30,0,337.54,404.27,111.8,106.0,0.517,347046.6,347046.6,27934,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833410,301359.00
03/24/2016 11:30,2,3.605,ACTIVE,215.32,354.67,59.970,1458833403,"201051344000582","219011344069620",30.95,14.00,0,336.94,403.97,113.0,107.2,0.513,340529.3,340529.3,28121,0,0,0,L,1122011218,0,123.36,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833411,301360.00
03/24/2016 11:30,2,3.643,ACTIVE,214.19,355.28,59.970,1458833403,"201051344000955","219011344069620",31.79,14.70,0,338.14,404.57,117.3,111.3,0.557,351619.4,351619.4,28054,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833412,301361.00
03/24/2016 11:30,2,2.443,ACTIVE,213.06,449.35,59.949,1458833403,"274151322000094","219011344069620",41.51,22.50,0,419.60,483.62,102.7,97.2,0.398,501309.4,501309.4,17713,0,0,0,L,1151911521,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833413,301362.00
03/24/2016 11:30,2,3.771,ACTIVE,216.90,357.98,59.981,1458833403,"201051344000579","219011344069620",31.89,13.30,0,340.25,410.28,121.8,115.6,0.575,352617.8,352617.8,3649,0,0,0,L,1122011218,0,123.59,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833414,301363.00
03/24/2016 11:30,2,3.734,ACTIVE,214.41,353.47,59.981,1458833403,"201051344000890","219011344069620",31.43,15.00,0,337.54,403.97,118.9,112.8,0.530,348964.0,348964.0,28081,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833415,301364.00
03/24/2016 11:30,2,3.711,ACTIVE,214.87,355.28,59.986,1458833403,"201051344000438","219011344069620",31.77,14.30,0,337.24,403.97,119.5,113.4,0.561,351097.5,351097.5,28072,0,0,0,L,1122011218,0,123.36,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833416,301365.00
03/24/2016 11:30,2,3.635,ACTIVE,214.64,354.37,59.975,1458833403,"201051344000417","219011344069620",31.69,15.00,0,338.14,403.67,116.5,110.6,0.557,344692.4,344692.4,28229,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833417,301366.00
03/24/2016 11:30,2,3.619,ACTIVE,213.06,358.88,59.975,1458833403,"274151322000083","219011344069620",31.19,21.50,0,337.54,389.84,114.2,108.3,0.455,618457.5,618457.5,17068,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833418,301367.00
03/24/2016 11:30,2,3.902,ACTIVE,214.19,356.78,59.965,1458833403,"274151322000076","219011344069620",31.63,22.80,0,338.14,394.35,125.0,118.8,0.495,658367.5,658367.5,17074,0,0,0,L,1151911521,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833419,301368.00
03/24/2016 11:30,2,3.877,ACTIVE,216.00,357.08,59.981,1458833403,"201051344000868","219011344069620",31.11,13.00,0,338.14,408.78,122.2,116.0,0.548,338114.6,338114.6,23323,0,0,0,L,1122011218,0,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833420,301369.00
03/24/2016 11:30,2,3.930,ACTIVE,213.29,348.96,59.991,1458833403,"274151322000095","219011344069620",31.39,23.00,0,337.54,395.25,124.7,118.4,0.473,651833.1,651833.1,16969,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833421,301370.00
03/24/2016 11:30,2,3.889,ACTIVE,216.90,359.48,59.991,1458833403,"201051344000988","219011344069620",31.23,13.30,0,338.74,409.38,123.0,116.8,0.561,336079.0,336079.0,23600,0,0,0,L,1122011218,0,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833422,301371.00
03/24/2016 11:30,2,3.805,ACTIVE,214.87,354.37,59.996,1458833403,"201051344001025","219011344069620",31.35,15.00,0,338.14,402.77,120.8,114.7,0.548,348527.7,348527.7,28137,0,0,0,L,1122011218,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833423,301372.00
03/24/2016 11:30,2,3.842,ACTIVE,216.67,357.98,59.986,1458833403,"201051344000458","219011344069620",31.51,16.00,0,339.65,409.08,122.6,116.4,0.583,346085.2,346085.2,23530,0,0,0,L,1122011218,0,123.81,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833424,301373.00
03/24/2016 11:30,2,3.867,ACTIVE,217.35,359.78,59.991,1458833403,"201051344000853","219011344069620",31.29,13.00,0,343.55,409.08,122.6,116.4,0.566,344405.7,344405.7,23123,0,0,0,L,1122011218,0,124.04,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833424,301374.00
03/24/2016 11:30,2,3.762,ACTIVE,214.19,355.28,59.981,1458833403,"201051344000685","219011344069620",31.75,13.70,0,337.24,403.67,120.9,114.8,0.583,350798.6,350798.6,27950,0,0,0,L,1122011218,0,123.59,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833425,301375.00
03/24/2016 11:30,2,3.676,ACTIVE,215.09,354.97,59.981,1458833403,"201051344000917","219011344069620",31.69,14.70,0,336.64,402.46,117.9,111.9,0.544,347956.6,347956.6,27951,0,0,0,L,1122011218,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833427,301376.00
03/24/2016 11:30,2,3.674,ACTIVE,214.41,354.97,59.975,1458833403,"201051344001145","219011344069620",31.79,12.70,0,337.84,403.37,118.3,112.3,0.548,353158.8,353158.8,27810,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833428,301377.00
03/24/2016 11:30,2,3.756,ACTIVE,215.32,354.67,59.986,1458833403,"201051344000651","219011344069620",31.45,15.00,0,336.94,403.37,119.5,113.4,0.535,344926.6,344926.6,28180,0,0,0,L,1122011218,0,123.81,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833428,301378.00
03/24/2016 11:30,2,3.643,ACTIVE,213.06,357.08,59.970,1458833403,"274151322000088","219011344069620",29.96,21.00,0,337.24,388.94,110.6,104.8,0.415,599544.6,599544.6,16766,0,0,0,L,1151911521,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833429,301379.00
03/24/2016 11:30,2,2.434,ACTIVE,214.41,452.66,59.981,1458833403,"274151322000068","219011344069620",42.42,24.00,0,423.20,486.32,104.6,99.0,0.393,501490.5,501490.5,17885,0,0,0,L,1151911521,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833430,301380.00
03/24/2016 11:30,2,3.729,ACTIVE,214.87,355.28,59.975,1458833403,"201051344001135","219011344069620",31.49,15.00,0,338.44,403.07,119.0,112.9,0.557,341401.5,341401.5,28145,0,0,0,L,1122011218,0,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833431,301381.00
03/24/2016 11:30,2,3.879,ACTIVE,215.54,356.78,59.975,1458833403,"201051344000594","219011344069620",31.47,13.00,0,337.24,406.07,123.6,117.3,0.575,348325.5,348325.5,23561,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833432,301382.00
03/24/2016 11:30,2,3.779,ACTIVE,215.32,354.67,59.981,1458833403,"201051344001203","219011344069620",31.21,16.00,0,338.14,403.07,119.5,113.4,0.557,347741.6,347741.6,28133,0,0,0,L,1122011218,0,123.81,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833433,301383.00
03/24/2016 11:30,2,3.686,ACTIVE,213.29,357.38,59.975,1458833403,"274151322000054","219011344069620",30.02,21.80,0,337.24,390.74,111.9,106.1,0.424,613081.3,613081.3,16790,0,0,0,L,1151911521,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833434,301384.00
03/24/2016 11:30,2,3.793,ACTIVE,216.22,356.18,59.981,1458833403,"201051344000867","219011344069620",31.31,15.50,0,338.14,407.57,120.3,114.2,0.548,337204.7,337204.7,23567,0,0,0,L,1122011218,0,123.59,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833435,301385.00
03/24/2016 11:30,2,3.680,ACTIVE,215.09,355.58,59.975,1458833403,"201051344001093","219011344069620",31.59,14.00,0,337.24,403.07,117.8,111.8,0.526,346629.6,346629.6,28010,0,0,0,L,1122011218,0,123.36,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833436,301386.00
03/24/2016 11:30,2,3.809,ACTIVE,216.45,358.88,60.007,1458833403,"201051344000900","219011344069620",31.25,14.30,0,338.44,409.98,120.5,114.4,0.552,352558.5,352558.5,22969,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833437,301387.00
03/24/2016 11:30,2,3.793,ACTIVE,216.45,357.38,59.986,1458833403,"201051344000648","219011344069620",31.33,14.70,0,339.04,410.28,120.5,114.4,0.557,345211.6,345211.6,23271,0,0,0,L,1122011218,0,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833438,301388.00
03/24/2016 11:30,2,3.785,ACTIVE,216.45,357.08,60.012,1458833403,"201051344000569","219011344069620",31.35,14.30,0,338.44,409.08,120.2,114.1,0.557,354008.7,354008.7,22900,0,0,0,L,1122011218,0,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833439,301389.00
03/24/2016 11:30,2,3.775,ACTIVE,216.67,356.78,59.986,1458833403,"201051344000983","219011344069620",31.43,14.70,0,338.74,410.88,120.1,114.0,0.570,345884.4,345884.4,23368,0,0,0,L,1122011218,0,123.59,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833439,301390.00
03/24/2016 11:30,2,3.783,ACTIVE,216.90,358.58,59.975,1458833403,"201051344001158","219011344069620",31.23,12.70,0,339.65,409.08,119.6,113.5,0.552,341331.4,341331.4,23608,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833440,301391.00
03/24/2016 11:30,2,3.775,ACTIVE,216.90,358.88,59.970,1458833403,"201051344000576","219011344069620",31.37,14.30,0,339.95,410.28,120.0,113.9,0.544,346995.0,346995.0,23036,0,0,0,L,1122011218,0,123.59,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833441,301392.00
03/24/2016 11:30,2,3.600,ACTIVE,213.51,348.96,59.970,1458833403,"274151322000087","219011344069620",29.98,26.50,0,337.54,389.24,109.3,103.6,0.411,587512.2,587512.2,16860,0,0,0,L,1151911521,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458833442,301393.00
03/24/2016 11:45,2,5.102,ACTIVE,218.03,363.69,59.965,1458834303,"201051344000645","219011344069620",30.79,16.70,0,339.65,413.89,159.0,151.5,0.712,346679.3,346679.3,23184,0,0,0,L,1122011218,0,124.27,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834305,301394.00
03/24/2016 11:45,2,4.799,ACTIVE,213.96,350.77,59.970,1458834303,"274151322000085","219011344069620",29.76,21.00,0,338.14,393.15,144.6,137.6,0.557,616061.8,616061.8,16807,0,0,0,L,1151911521,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834306,301395.00
03/24/2016 11:45,2,4.980,ACTIVE,217.58,363.09,59.970,1458834303,"201051344000633","219011344069620",31.57,14.00,0,339.04,413.89,159.2,151.8,0.751,337703.9,337703.9,23629,0,0,0,L,1122011218,0,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834307,301396.00
03/24/2016 11:45,2,4.996,ACTIVE,218.48,362.19,59.970,1458834303,"201051344000469","219011344069620",31.37,11.70,0,338.74,413.89,158.6,151.1,0.734,339143.7,339143.7,23587,0,0,0,L,1122011218,0,123.81,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834308,301397.00
03/24/2016 11:45,2,4.875,ACTIVE,216.00,360.38,59.975,1458834303,"201051344000646","219011344069620",31.45,13.30,0,336.94,409.08,155.3,147.9,0.734,343127.9,343127.9,28141,0,0,0,L,1122011218,0,124.04,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834309,301398.00
03/24/2016 11:45,2,4.854,ACTIVE,213.96,363.09,59.986,1458834303,"274151322000052","219011344069620",31.09,22.00,0,337.24,395.25,152.8,145.6,0.597,624271.2,624271.2,17021,0,0,0,L,1151911521,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834310,301399.00
03/24/2016 11:45,2,4.896,ACTIVE,216.90,360.69,59.970,1458834303,"201051344000585","219011344069620",31.27,14.70,0,337.54,408.18,155.0,147.7,0.720,348566.9,348566.9,28154,0,0,0,L,1122011218,0,123.81,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834311,301400.00
03/24/2016 11:45,2,4.812,ACTIVE,215.54,359.18,59.965,1458834303,"201051344001230","219011344069620",31.45,13.00,0,336.64,409.08,153.3,146.0,0.707,347081.2,347081.2,27935,0,0,0,L,1122011218,0,123.81,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834312,301401.00
03/24/2016 11:45,2,4.811,ACTIVE,216.67,360.08,59.965,1458834303,"201051344000582","219011344069620",31.11,14.70,0,336.94,408.78,151.6,144.4,0.703,340563.8,340563.8,28122,0,0,0,L,1122011218,0,124.04,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834312,301402.00
03/24/2016 11:45,2,4.811,ACTIVE,215.77,358.88,59.970,1458834303,"201051344000955","219011344069620",31.79,14.70,0,336.94,408.78,154.8,147.5,0.725,351654.8,351654.8,28055,0,0,0,L,1122011218,0,123.36,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834313,301403.00
03/24/2016 11:45,2,3.100,ACTIVE,213.96,455.06,59.965,1458834303,"274151322000094","219011344069620",42.76,23.30,0,422.30,485.72,134.8,128.2,0.521,501340.1,501340.1,17714,0,0,0,L,1151911521,0,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834314,301404.00
03/24/2016 11:45,2,4.787,ACTIVE,218.03,362.19,59.970,1458834303,"201051344000579","219011344069620",31.93,14.00,0,340.25,413.89,154.7,147.4,0.729,352653.7,352653.7,3650,0,0,0,L,1122011218,0,124.04,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834315,301405.00
03/24/2016 11:45,2,4.803,ACTIVE,215.32,357.98,59.986,1458834303,"201051344000890","219011344069620",31.33,14.70,0,337.24,408.48,152.4,145.2,0.689,348999.2,348999.2,28082,0,0,0,L,1122011218,0,123.81,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834316,301406.00
03/24/2016 11:45,2,4.752,ACTIVE,216.22,358.88,59.954,1458834303,"201051344000438","219011344069620",31.91,13.70,0,337.24,409.08,153.5,146.2,0.725,351133.0,351133.0,28073,0,0,0,L,1122011218,0,124.04,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834317,301407.00
03/24/2016 11:45,2,4.768,ACTIVE,216.00,358.88,59.970,1458834303,"201051344000417","219011344069620",30.95,15.30,0,337.54,408.18,149.4,142.3,0.725,344727.0,344727.0,28230,0,0,0,L,1122011218,0,123.59,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834318,301408.00
03/24/2016 11:45,2,4.707,ACTIVE,213.74,352.27,59.959,1458834303,"274151322000083","219011344069620",30.87,22.00,0,336.94,394.65,147.2,140.1,0.579,618491.4,618491.4,17069,0,0,0,L,1151911521,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834319,301409.00
03/24/2016 11:45,2,4.961,ACTIVE,214.64,360.99,59.991,1458834303,"274151322000076","219011344069620",31.55,23.30,0,337.54,396.75,158.6,151.1,0.628,658404.3,658404.3,17075,0,0,0,L,1151911521,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834320,301410.00
03/24/2016 11:45,2,4.844,ACTIVE,217.13,361.59,60.002,1458834303,"201051344000868","219011344069620",30.93,13.70,0,338.44,413.29,151.8,144.6,0.694,338150.3,338150.3,23324,0,0,0,L,1122011218,0,123.59,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834321,301411.00
03/24/2016 11:45,2,4.938,ACTIVE,213.51,360.08,59.975,1458834303,"274151322000095","219011344069620",31.37,23.50,0,336.94,398.26,156.7,149.3,0.592,651869.5,651869.5,16970,0,0,0,L,1151911521,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834322,301412.00
03/24/2016 11:45,2,4.859,ACTIVE,218.03,364.89,59.933,1458834303,"201051344000988","219011344069620",31.31,14.30,0,339.34,414.19,154.2,146.9,0.716,336114.9,336114.9,23601,0,0,0,L,1122011218,0,124.04,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834323,301413.00
03/24/2016 11:45,2,4.771,ACTIVE,216.45,357.98,59.975,1458834303,"201051344001025","219011344069620",31.45,15.30,0,337.54,407.57,151.8,144.6,0.694,348562.9,348562.9,28138,0,0,0,L,1122011218,0,123.81,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834323,301414.00
03/24/2016 11:45,2,4.926,ACTIVE,218.03,363.09,59.981,1458834303,"201051344000458","219011344069620",31.41,16.70,0,339.34,414.49,156.8,149.4,0.751,346121.1,346121.1,23531,0,0,0,L,1122011218,0,124.04,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834324,301415.00
03/24/2016 11:45,2,5.021,ACTIVE,218.48,364.29,59.970,1458834303,"201051344000853","219011344069620",31.17,13.70,0,342.35,412.98,158.6,151.1,0.738,344441.6,344441.6,23124,0,0,0,L,1122011218,0,124.49,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834325,301416.00
03/24/2016 11:45,2,4.863,ACTIVE,215.77,359.18,59.944,1458834303,"201051344000685","219011344069620",31.69,13.70,0,335.74,408.18,156.1,148.7,0.747,350834.0,350834.0,27951,0,0,0,L,1122011218,0,124.27,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834326,301417.00
03/24/2016 11:45,2,4.881,ACTIVE,216.67,359.78,59.959,1458834303,"201051344000917","219011344069620",31.55,15.00,0,336.34,407.57,155.9,148.6,0.725,347991.4,347991.4,27952,0,0,0,L,1122011218,0,124.04,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834327,301418.00
03/24/2016 11:45,2,4.908,ACTIVE,215.77,359.78,59.954,1458834303,"201051344001145","219011344069620",31.63,12.30,0,336.34,408.18,157.3,149.9,0.725,353193.8,353193.8,27811,0,0,0,L,1122011218,0,123.81,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834328,301419.00
03/24/2016 11:45,2,4.928,ACTIVE,216.90,359.48,59.970,1458834303,"201051344000651","219011344069620",31.63,15.50,0,337.84,411.48,157.8,150.3,0.707,344961.9,344961.9,28181,0,0,0,L,1122011218,0,124.49,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834329,301420.00
03/24/2016 11:45,2,4.801,ACTIVE,213.96,354.37,59.965,1458834303,"274151322000088","219011344069620",29.82,20.30,0,336.94,392.85,145.0,138.0,0.539,599577.3,599577.3,16767,0,0,0,L,1151911521,0,123.59,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834330,301421.00
03/24/2016 11:45,2,3.102,ACTIVE,214.87,467.99,59.944,1458834303,"274151322000068","219011344069620",43.22,23.50,0,425.91,487.83,135.2,128.6,0.508,501521.3,501521.3,17886,0,0,0,L,1151911521,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834331,301422.00
03/24/2016 11:45,2,4.762,ACTIVE,216.45,359.48,59.959,1458834303,"201051344001135","219011344069620",31.47,15.00,0,337.24,408.18,151.7,144.5,0.698,341436.4,341436.4,28146,0,0,0,L,1122011218,0,124.04,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834332,301423.00
03/24/2016 11:45,2,4.877,ACTIVE,216.45,359.18,59.981,1458834303,"201051344000594","219011344069620",31.75,13.70,0,336.34,410.28,156.9,149.5,0.720,348361.8,348361.8,23562,0,0,0,L,1122011218,0,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834332,301424.00
03/24/2016 11:45,2,4.793,ACTIVE,216.67,358.58,59.959,1458834303,"201051344001203","219011344069620",31.19,15.80,0,338.14,408.48,151.4,144.2,0.694,347776.8,347776.8,28134,0,0,0,L,1122011218,0,124.49,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834333,301425.00
03/24/2016 11:45,2,4.664,ACTIVE,213.96,365.80,59.959,1458834303,"274151322000054","219011344069620",30.14,22.80,0,337.54,393.45,142.3,135.4,0.544,613114.2,613114.2,16791,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834334,301426.00
03/24/2016 11:45,2,4.859,ACTIVE,217.35,360.69,59.970,1458834303,"201051344000867","219011344069620",31.33,15.80,0,338.14,412.98,154.2,146.9,0.707,337240.4,337240.4,23568,0,0,0,L,1122011218,0,124.04,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834335,301427.00
03/24/2016 11:45,2,4.770,ACTIVE,216.45,360.38,59.954,1458834303,"201051344001093","219011344069620",31.59,13.70,0,337.24,408.18,152.6,145.4,0.703,346664.8,346664.8,28011,0,0,0,L,1122011218,0,124.04,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834336,301428.00
03/24/2016 11:45,2,4.889,ACTIVE,217.80,362.49,59.959,1458834303,"201051344000900","219011344069620",31.41,14.00,0,338.14,413.89,155.5,148.1,0.712,352594.5,352594.5,22970,0,0,0,L,1122011218,0,124.04,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834337,301429.00
03/24/2016 11:45,2,4.867,ACTIVE,217.80,361.89,59.970,1458834303,"201051344000648","219011344069620",31.43,15.00,0,339.65,414.49,154.8,147.5,0.712,345247.5,345247.5,23272,0,0,0,L,1122011218,0,123.59,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834338,301430.00
03/24/2016 11:45,2,4.879,ACTIVE,218.03,360.99,59.991,1458834303,"201051344000569","219011344069620",31.19,13.70,0,339.04,413.89,154.1,146.8,0.712,354044.5,354044.5,22901,0,0,0,L,1122011218,0,123.59,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834339,301431.00
03/24/2016 11:45,2,4.848,ACTIVE,218.26,361.89,59.965,1458834303,"201051344000983","219011344069620",31.41,15.00,0,339.04,413.59,154.3,147.0,0.729,345920.2,345920.2,23369,0,0,0,L,1122011218,0,124.27,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834340,301432.00
03/24/2016 11:45,2,4.832,ACTIVE,218.48,363.09,59.959,1458834303,"201051344001158","219011344069620",31.39,12.70,0,339.04,413.89,153.6,146.3,0.712,341367.1,341367.1,23609,0,0,0,L,1122011218,0,124.04,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834341,301433.00
03/24/2016 11:45,2,4.812,ACTIVE,218.03,363.69,59.959,1458834303,"201051344000576","219011344069620",31.21,15.30,0,340.55,414.19,152.0,144.8,0.694,347030.9,347030.9,23037,0,0,0,L,1122011218,0,124.04,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834342,301434.00
03/24/2016 11:45,2,4.604,ACTIVE,213.96,366.40,59.949,1458834303,"274151322000087","219011344069620",29.84,25.80,0,337.54,392.25,139.1,132.3,0.526,587544.9,587544.9,16861,0,0,0,L,1151911521,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458834343,301435.00
03/24/2016 12:00,2,4.924,ACTIVE,218.71,363.99,59.986,1458835203,"201051344000645","219011344069620",31.15,17.30,0,342.35,416.89,155.3,148.0,0.694,346719.7,346719.7,23185,0,0,0,L,1122011218,0,124.72,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835205,301436.00
03/24/2016 12:00,2,4.734,ACTIVE,214.41,353.77,59.954,1458835203,"274151322000085","219011344069620",29.62,22.50,0,337.84,394.65,142.0,135.1,0.544,616098.4,616098.4,16808,0,0,0,L,1151911521,0,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835206,301437.00
03/24/2016 12:00,2,4.848,ACTIVE,218.03,363.99,59.970,1458835203,"201051344000633","219011344069620",31.35,14.70,0,339.65,416.89,153.9,146.6,0.716,337744.1,337744.1,23630,0,0,0,L,1122011218,0,124.49,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835206,301438.00
03/24/2016 12:00,2,4.836,ACTIVE,218.93,363.99,59.975,1458835203,"201051344000469","219011344069620",31.27,12.00,0,340.85,417.49,153.2,145.9,0.707,339183.7,339183.7,23588,0,0,0,L,1122011218,0,124.27,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835207,301439.00
03/24/2016 12:00,2,4.729,ACTIVE,216.00,360.69,59.959,1458835203,"201051344000646","219011344069620",31.29,14.00,0,336.34,412.08,149.7,142.5,0.698,343166.9,343166.9,28142,0,0,0,L,1122011218,0,124.27,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835208,301440.00
03/24/2016 12:00,2,4.721,ACTIVE,214.41,354.37,59.965,1458835203,"274151322000052","219011344069620",30.87,22.30,0,336.34,396.45,147.6,140.5,0.570,624309.6,624309.6,17022,0,0,0,L,1151911521,0,122.23,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835209,301441.00
03/24/2016 12:00,2,4.748,ACTIVE,216.90,361.29,59.981,1458835203,"201051344000585","219011344069620",31.31,15.50,0,336.94,415.99,150.5,143.3,0.698,348606.2,348606.2,28155,0,0,0,L,1122011218,0,123.81,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835210,301442.00
03/24/2016 12:00,2,4.639,ACTIVE,215.54,357.68,59.954,1458835203,"201051344001230","219011344069620",31.63,14.00,0,336.34,412.08,148.7,141.6,0.685,347120.3,347120.3,27936,0,0,0,L,1122011218,0,123.81,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835211,301443.00
