ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2016 12:00,2,4.695,ACTIVE,217.13,360.69,59.965,1458835203,"201051344000582","219011344069620",31.25,15.30,0,336.34,414.79,148.5,141.4,0.667,340602.8,340602.8,28123,0,0,0,L,1122011218,0,124.49,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835212,301444.00
03/24/2016 12:00,2,4.770,ACTIVE,216.00,358.58,59.970,1458835203,"201051344000955","219011344069620",31.61,15.50,0,335.74,412.38,152.6,145.3,0.712,351694.6,351694.6,28056,0,0,0,L,1122011218,0,123.59,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835213,301445.00
03/24/2016 12:00,2,0.268,ALERT,214.41,497.75,59.970,1458835203,"274151322000094","219011344069620",47.95,18.00,0,386.53,528.40,12.8,10.5,0.062,501352.2,501352.2,17715,0,0,0,L,1151911521,0,122.68,124.04,0001,16,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835215,301446.00
03/24/2016 12:00,2,4.877,ACTIVE,218.93,365.80,59.965,1458835203,"201051344000579","219011344069620",31.57,14.30,0,342.05,417.49,155.9,148.5,0.716,352694.2,352694.2,3651,0,0,0,L,1122011218,0,124.72,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835216,301447.00
03/24/2016 12:00,2,4.783,ACTIVE,216.00,358.88,59.954,1458835203,"201051344000890","219011344069620",31.47,15.00,0,336.64,411.48,152.4,145.2,0.694,349038.7,349038.7,28083,0,0,0,L,1122011218,0,124.04,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835216,301448.00
03/24/2016 12:00,2,4.830,ACTIVE,216.45,360.99,59.959,1458835203,"201051344000438","219011344069620",31.47,15.30,0,336.94,411.78,153.9,146.6,0.716,351172.8,351172.8,28074,0,0,0,L,1122011218,0,124.49,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835217,301449.00
03/24/2016 12:00,2,4.811,ACTIVE,216.22,359.78,59.981,1458835203,"201051344000417","219011344069620",30.91,15.30,0,336.94,409.98,150.5,143.4,0.712,344765.9,344765.9,28231,0,0,0,L,1122011218,0,123.81,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835218,301450.00
03/24/2016 12:00,2,4.795,ACTIVE,214.19,353.77,59.944,1458835203,"274151322000083","219011344069620",30.65,23.50,0,337.24,396.45,148.9,141.8,0.592,618529.5,618529.5,17070,0,0,0,L,1151911521,0,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835219,301451.00
03/24/2016 12:00,2,5.070,ACTIVE,215.09,360.69,59.954,1458835203,"274151322000076","219011344069620",31.43,23.50,0,336.34,399.76,161.3,153.8,0.632,658445.6,658445.6,17076,0,0,0,L,1151911521,0,122.91,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835220,301452.00
03/24/2016 12:00,2,5.037,ACTIVE,217.58,363.09,59.981,1458835203,"201051344000868","219011344069620",30.91,13.70,0,336.94,417.79,157.6,150.1,0.716,338190.4,338190.4,23325,0,0,0,L,1122011218,0,124.04,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835221,301453.00
03/24/2016 12:00,2,5.133,ACTIVE,214.19,371.21,59.959,1458835203,"274151322000095","219011344069620",31.09,25.00,0,336.94,400.36,161.5,154.0,0.605,651910.5,651910.5,16971,0,0,0,L,1151911521,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835222,301454.00
03/24/2016 12:00,2,5.094,ACTIVE,218.71,365.80,59.933,1458835203,"201051344000988","219011344069620",30.85,14.30,0,341.45,417.49,159.3,151.8,0.725,336155.1,336155.1,23602,0,0,0,L,1122011218,0,124.49,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835223,301455.00
03/24/2016 12:00,2,4.945,ACTIVE,216.67,360.99,59.949,1458835203,"201051344001025","219011344069620",31.29,15.00,0,336.64,410.88,156.8,149.4,0.716,348602.4,348602.4,28139,0,0,0,L,1122011218,0,124.04,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835224,301456.00
03/24/2016 12:00,2,5.014,ACTIVE,218.71,365.19,59.954,1458835203,"201051344000458","219011344069620",31.65,17.50,0,341.75,417.19,160.7,153.2,0.765,346161.3,346161.3,23532,0,0,0,L,1122011218,0,124.72,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835225,301457.00
03/24/2016 12:00,2,5.094,ACTIVE,219.39,366.10,59.975,1458835203,"201051344000853","219011344069620",31.21,13.70,0,342.95,417.79,160.9,153.4,0.738,344481.9,344481.9,23125,0,0,0,L,1122011218,0,125.17,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835226,301458.00
03/24/2016 12:00,2,4.939,ACTIVE,216.00,358.88,59.965,1458835203,"201051344000685","219011344069620",31.63,13.70,0,336.04,412.08,158.2,150.8,0.756,350873.7,350873.7,27952,0,0,0,L,1122011218,0,124.49,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835227,301459.00
03/24/2016 12:00,2,4.943,ACTIVE,217.13,361.29,59.944,1458835203,"201051344000917","219011344069620",31.25,15.30,0,336.04,411.78,156.5,149.1,0.720,348030.7,348030.7,27953,0,0,0,L,1122011218,0,124.27,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835228,301460.00
03/24/2016 12:00,2,4.928,ACTIVE,216.22,358.88,59.954,1458835203,"201051344001145","219011344069620",31.63,13.30,0,336.34,410.88,157.8,150.4,0.729,353233.1,353233.1,27812,0,0,0,L,1122011218,0,124.04,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835228,301461.00
03/24/2016 12:00,2,5.016,ACTIVE,217.13,361.89,59.949,1458835203,"201051344000651","219011344069620",31.27,15.80,0,337.84,415.09,158.8,151.4,0.720,345001.4,345001.4,28182,0,0,0,L,1122011218,0,124.72,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835229,301462.00
03/24/2016 12:00,2,4.910,ACTIVE,214.41,370.60,59.938,1458835203,"274151322000088","219011344069620",29.66,20.70,0,337.24,394.65,147.6,140.5,0.566,599613.9,599613.9,16768,0,0,0,L,1151911521,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835230,301463.00
03/24/2016 12:00,2,3.324,ACTIVE,215.54,454.16,59.949,1458835203,"274151322000068","219011344069620",42.08,24.00,0,420.20,485.72,141.7,134.8,0.535,501556.0,501556.0,17887,0,0,0,L,1151911521,0,123.36,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835231,301464.00
03/24/2016 12:00,2,5.072,ACTIVE,216.90,359.78,59.949,1458835203,"201051344001135","219011344069620",31.21,16.00,0,336.64,411.48,160.3,152.8,0.738,341475.5,341475.5,28147,0,0,0,L,1122011218,0,124.27,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835232,301465.00
03/24/2016 12:00,2,5.258,ACTIVE,217.35,361.89,59.938,1458835203,"201051344000594","219011344069620",31.53,14.30,0,336.64,419.00,167.8,160.0,0.760,348402.6,348402.6,23563,0,0,0,L,1122011218,0,123.81,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835233,301466.00
03/24/2016 12:00,2,5.168,ACTIVE,217.13,362.49,59.949,1458835203,"201051344001203","219011344069620",31.17,16.70,0,336.94,413.89,163.0,155.4,0.756,347816.3,347816.3,28135,0,0,0,L,1122011218,0,124.94,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835234,301467.00
03/24/2016 12:00,2,5.102,ACTIVE,214.64,354.37,59.944,1458835203,"274151322000054","219011344069620",29.56,23.00,0,336.94,395.25,152.7,145.5,0.579,613151.2,613151.2,16792,0,0,0,L,1151911521,0,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835235,301468.00
03/24/2016 12:00,2,5.230,ACTIVE,218.26,362.79,59.949,1458835203,"201051344000867","219011344069620",31.19,16.00,0,337.24,416.89,165.2,157.5,0.742,337280.3,337280.3,23569,0,0,0,L,1122011218,0,124.49,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835236,301469.00
03/24/2016 12:00,2,5.113,ACTIVE,217.13,362.79,59.949,1458835203,"201051344001093","219011344069620",31.55,14.30,0,336.94,414.79,163.3,155.7,0.729,346704.3,346704.3,28012,0,0,0,L,1122011218,0,124.27,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835237,301470.00
03/24/2016 12:00,2,5.268,ACTIVE,218.71,365.49,59.949,1458835203,"201051344000900","219011344069620",31.03,15.50,0,339.95,418.09,165.5,157.8,0.747,352634.8,352634.8,22971,0,0,0,L,1122011218,0,124.72,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835238,301471.00
03/24/2016 12:00,2,5.166,ACTIVE,218.71,364.89,59.949,1458835203,"201051344000648","219011344069620",31.37,14.70,0,341.75,418.39,164.1,156.5,0.742,345287.7,345287.7,23273,0,0,0,L,1122011218,0,124.04,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835239,301472.00
03/24/2016 12:00,2,5.146,ACTIVE,218.93,365.49,59.949,1458835203,"201051344000569","219011344069620",31.17,15.00,0,340.55,416.89,162.5,154.9,0.747,354084.6,354084.6,22902,0,0,0,L,1122011218,0,124.27,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835240,301473.00
03/24/2016 12:00,2,5.115,ACTIVE,218.93,365.49,59.938,1458835203,"201051344000983","219011344069620",31.17,15.00,0,339.34,417.49,161.5,154.0,0.734,345960.3,345960.3,23370,0,0,0,L,1122011218,0,124.72,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835241,301474.00
03/24/2016 12:00,2,5.064,ACTIVE,219.16,365.49,59.944,1458835203,"201051344001158","219011344069620",31.31,13.70,0,341.75,416.89,160.7,153.1,0.738,341407.1,341407.1,23610,0,0,0,L,1122011218,0,124.49,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835242,301475.00
03/24/2016 12:00,2,5.096,ACTIVE,219.16,366.10,59.938,1458835203,"201051344000576","219011344069620",31.15,16.00,0,342.05,417.19,160.7,153.2,0.729,347071.0,347071.0,23038,0,0,0,L,1122011218,0,124.94,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835242,301476.00
03/24/2016 12:00,2,4.824,ACTIVE,214.41,367.60,59.949,1458835203,"274151322000087","219011344069620",29.80,27.00,0,336.94,393.75,145.5,138.5,0.548,587581.5,587581.5,16862,0,0,0,L,1151911521,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458835243,301477.00
03/24/2016 12:15,2,5.951,ACTIVE,219.61,368.50,59.954,1458836104,"201051344000645","219011344069620",30.93,18.00,0,341.75,419.60,186.4,178.0,0.831,346762.3,346762.3,23186,0,0,0,L,1122011218,0,124.94,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836105,301478.00
03/24/2016 12:15,2,5.613,ACTIVE,214.87,357.98,59.949,1458836104,"274151322000085","219011344069620",29.36,23.50,0,336.64,395.25,166.7,159.0,0.632,616136.6,616136.6,16809,0,0,0,L,1151911521,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836106,301479.00
03/24/2016 12:15,2,6.002,ACTIVE,219.16,368.20,59.965,1458836104,"201051344000633","219011344069620",31.03,15.30,0,340.85,419.30,188.5,180.0,0.884,337786.5,337786.5,23631,0,0,0,L,1122011218,0,124.72,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836107,301480.00
03/24/2016 12:15,2,6.033,ACTIVE,220.29,368.50,59.959,1458836104,"201051344000469","219011344069620",30.63,13.70,0,341.75,422.00,187.1,178.7,0.866,339225.9,339225.9,23589,0,0,0,L,1122011218,0,124.72,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836107,301481.00
03/24/2016 12:15,2,5.795,ACTIVE,217.58,364.29,59.949,1458836104,"201051344000646","219011344069620",31.21,15.30,0,336.34,419.30,183.3,175.0,0.857,343208.0,343208.0,28143,0,0,0,L,1122011218,0,124.94,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836108,301482.00
03/24/2016 12:15,2,5.822,ACTIVE,215.09,360.99,59.954,1458836104,"274151322000052","219011344069620",30.73,24.80,0,335.44,397.66,181.4,173.1,0.703,624349.9,624349.9,17023,0,0,0,L,1151911521,0,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836109,301483.00
03/24/2016 12:15,2,5.992,ACTIVE,218.71,366.10,59.975,1458836104,"201051344000585","219011344069620",31.03,15.80,0,337.54,417.49,188.2,179.7,0.871,348647.9,348647.9,28156,0,0,0,L,1122011218,0,124.72,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836110,301484.00
03/24/2016 12:15,2,5.975,ACTIVE,217.35,365.19,59.965,1458836104,"201051344001230","219011344069620",30.91,14.70,0,336.34,417.79,187.0,178.6,0.849,347161.5,347161.5,27937,0,0,0,L,1122011218,0,124.72,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836111,301485.00
03/24/2016 12:15,2,5.896,ACTIVE,218.93,365.80,59.991,1458836104,"201051344000582","219011344069620",31.01,16.00,0,337.24,419.30,185.1,176.7,0.822,340643.8,340643.8,28124,0,0,0,L,1122011218,0,125.17,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836112,301486.00
03/24/2016 12:15,2,5.898,ACTIVE,217.35,364.89,59.965,1458836104,"201051344000955","219011344069620",31.51,17.00,0,336.64,419.00,188.2,179.7,0.875,351736.6,351736.6,28057,0,0,0,L,1122011218,0,124.27,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836113,301487.00
03/24/2016 12:15,2,3.910,ALERT,214.87,453.56,59.954,1458836104,"274151322000094","219011344069620",41.31,22.00,0,388.34,519.39,161.7,154.1,0.628,501375.4,501375.4,17717,0,0,0,L,1151911521,0,123.14,124.04,0001,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836115,301488.00
03/24/2016 12:15,2,6.072,ACTIVE,220.52,370.00,59.970,1458836104,"201051344000579","219011344069620",31.75,14.30,0,342.35,423.20,195.2,186.5,0.906,352736.9,352736.9,3652,0,0,0,L,1122011218,0,125.17,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836116,301489.00
03/24/2016 12:15,2,6.027,ACTIVE,217.35,364.29,59.975,1458836104,"201051344000890","219011344069620",31.23,16.00,0,336.94,418.70,190.6,182.1,0.862,349080.4,349080.4,28084,0,0,0,L,1122011218,0,124.72,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836117,301490.00
03/24/2016 12:15,2,6.084,ACTIVE,218.48,367.60,59.959,1458836104,"201051344000438","219011344069620",31.59,16.30,0,337.24,419.30,194.7,186.0,0.897,351214.8,351214.8,28075,0,0,0,L,1122011218,0,125.40,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836118,301491.00
03/24/2016 12:15,2,6.166,ACTIVE,218.26,367.00,59.965,1458836104,"201051344000417","219011344069620",30.83,15.80,0,337.54,417.19,192.5,183.9,0.902,344806.8,344806.8,28232,0,0,0,L,1122011218,0,124.72,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836119,301492.00
03/24/2016 12:15,2,6.023,ACTIVE,214.87,360.99,59.965,1458836104,"274151322000083","219011344069620",30.87,24.80,0,335.14,397.66,188.2,179.7,0.756,618569.6,618569.6,17071,0,0,0,L,1151911521,0,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836119,301493.00
03/24/2016 12:15,2,6.525,ACTIVE,216.00,357.08,59.922,1458836104,"274151322000076","219011344069620",31.03,26.30,0,336.94,400.66,205.0,195.9,0.809,658488.9,658488.9,17077,0,0,0,L,1151911521,0,123.81,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836120,301494.00
03/24/2016 12:15,2,6.582,ACTIVE,219.16,369.40,59.975,1458836104,"201051344000868","219011344069620",30.85,15.00,0,341.75,420.20,205.6,196.5,0.932,338232.8,338232.8,23326,0,0,0,L,1122011218,0,124.49,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836121,301495.00
03/24/2016 12:15,2,6.633,ACTIVE,215.09,374.81,59.965,1458836104,"274151322000095","219011344069620",30.89,26.50,0,334.54,401.86,207.4,198.3,0.778,651953.6,651953.6,16972,0,0,0,L,1151911521,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836122,301496.00
03/24/2016 12:15,2,6.719,ACTIVE,220.97,373.31,59.959,1458836104,"201051344000988","219011344069620",30.69,15.30,0,340.55,424.11,208.9,199.7,0.946,336197.7,336197.7,23603,0,0,0,L,1122011218,0,125.17,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836123,301497.00
03/24/2016 12:15,2,6.494,ACTIVE,218.93,367.00,59.965,1458836104,"201051344001025","219011344069620",30.93,16.00,0,336.94,419.00,203.4,194.4,0.906,348644.2,348644.2,28140,0,0,0,L,1122011218,0,125.17,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836124,301498.00
03/24/2016 12:15,2,6.688,ACTIVE,220.97,371.51,59.975,1458836104,"201051344000458","219011344069620",31.07,17.80,0,342.35,423.81,210.4,201.1,0.990,346204.0,346204.0,23533,0,0,0,L,1122011218,0,125.40,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836125,301499.00
03/24/2016 12:15,2,6.867,ACTIVE,221.42,373.31,59.970,1458836104,"201051344000853","219011344069620",30.65,14.70,0,342.95,423.50,213.1,203.8,0.977,344524.7,344524.7,23126,0,0,0,L,1122011218,0,125.85,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836126,301500.00
03/24/2016 12:15,2,6.578,ACTIVE,217.80,366.40,59.991,1458836104,"201051344000685","219011344069620",31.21,14.70,0,336.94,418.70,207.9,198.8,0.981,350915.8,350915.8,27953,0,0,0,L,1122011218,0,125.40,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836127,301501.00
03/24/2016 12:15,2,6.539,ACTIVE,219.39,368.20,59.986,1458836104,"201051344000917","219011344069620",31.35,15.80,0,336.04,418.39,207.3,198.1,0.955,348072.3,348072.3,27954,0,0,0,L,1122011218,0,125.40,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836128,301502.00
03/24/2016 12:15,2,6.535,ACTIVE,218.26,368.20,59.954,1458836104,"201051344001145","219011344069620",31.47,14.30,0,336.94,419.00,208.2,199.0,0.950,353274.9,353274.9,27813,0,0,0,L,1122011218,0,124.94,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836129,301503.00
03/24/2016 12:15,2,6.641,ACTIVE,219.61,370.30,59.959,1458836104,"201051344000651","219011344069620",31.17,17.50,0,337.54,418.39,209.5,200.3,0.932,345043.3,345043.3,28183,0,0,0,L,1122011218,0,126.07,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836130,301504.00
03/24/2016 12:15,2,6.420,ACTIVE,215.54,353.47,59.965,1458836104,"274151322000088","219011344069620",29.24,23.30,0,336.34,395.25,190.0,181.5,0.712,599652.3,599652.3,16769,0,0,0,L,1151911521,0,124.27,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836131,301505.00
03/24/2016 12:15,2,4.232,ALERT,216.45,450.26,59.965,1458836104,"274151322000068","219011344069620",41.75,23.50,0,388.64,521.19,179.7,171.6,0.681,501587.7,501587.7,17888,0,0,0,L,1151911521,0,124.04,124.49,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836133,301506.00
03/24/2016 12:15,2,6.572,ACTIVE,219.16,368.50,59.970,1458836104,"201051344001135","219011344069620",31.41,17.00,0,337.24,418.09,209.2,200.0,0.946,341517.1,341517.1,28148,0,0,0,L,1122011218,0,125.40,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836134,301507.00
03/24/2016 12:15,2,6.961,ACTIVE,218.93,371.21,59.975,1458836104,"201051344000594","219011344069620",31.31,15.00,0,338.14,421.10,220.8,211.2,0.990,348446.1,348446.1,23564,0,0,0,L,1122011218,0,124.49,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836135,301508.00
03/24/2016 12:15,2,6.713,ACTIVE,219.61,370.60,59.970,1458836104,"201051344001203","219011344069620",31.09,17.80,0,338.44,418.39,211.3,202.0,0.963,347858.3,347858.3,28136,0,0,0,L,1122011218,0,126.07,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836136,301509.00
03/24/2016 12:15,2,6.627,ACTIVE,215.54,372.11,59.996,1458836104,"274151322000054","219011344069620",29.36,25.00,0,335.44,396.15,197.0,188.2,0.751,613190.2,613190.2,16793,0,0,0,L,1151911521,0,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836137,301510.00
03/24/2016 12:15,2,6.914,ACTIVE,219.84,370.60,59.970,1458836104,"201051344000867","219011344069620",30.87,17.50,0,342.05,419.00,215.9,206.5,0.972,337322.9,337322.9,23570,0,0,0,L,1122011218,0,125.17,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836138,301511.00
03/24/2016 12:15,2,6.764,ACTIVE,219.16,370.90,59.991,1458836104,"201051344001093","219011344069620",31.17,15.50,0,336.64,418.09,213.4,204.1,0.950,346746.2,346746.2,28013,0,0,0,L,1122011218,0,125.62,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836139,301512.00
03/24/2016 12:15,2,6.725,ACTIVE,220.29,371.21,59.975,1458836104,"201051344000900","219011344069620",30.85,17.00,0,341.15,420.50,210.0,200.8,0.932,352677.8,352677.8,22972,0,0,0,L,1122011218,0,125.40,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836140,301513.00
03/24/2016 12:15,2,6.518,ACTIVE,220.29,370.60,59.975,1458836104,"201051344000648","219011344069620",30.95,16.30,0,341.75,420.50,204.3,195.2,0.919,345330.5,345330.5,23274,0,0,0,L,1122011218,0,124.72,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836141,301514.00
03/24/2016 12:15,2,6.365,ACTIVE,220.52,369.70,59.975,1458836104,"201051344000569","219011344069620",31.21,16.00,0,341.15,419.60,201.0,192.1,0.924,354127.4,354127.4,22903,0,0,0,L,1122011218,0,124.72,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836142,301515.00
03/24/2016 12:15,2,6.410,ACTIVE,220.74,372.11,59.975,1458836104,"201051344000983","219011344069620",31.03,16.70,0,340.25,419.60,201.4,192.4,0.937,346003.0,346003.0,23371,0,0,0,L,1122011218,0,125.40,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836143,301516.00
03/24/2016 12:15,2,6.389,ACTIVE,220.74,370.60,59.981,1458836104,"201051344001158","219011344069620",30.91,15.00,0,342.05,422.30,200.1,191.2,0.915,341449.7,341449.7,23611,0,0,0,L,1122011218,0,125.17,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836144,301517.00
03/24/2016 12:15,2,6.516,ACTIVE,220.52,370.60,59.970,1458836104,"201051344000576","219011344069620",30.45,16.30,0,341.75,423.50,200.8,191.9,0.897,347113.8,347113.8,23039,0,0,0,L,1122011218,0,125.40,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836145,301518.00
03/24/2016 12:15,2,6.387,ACTIVE,215.54,375.41,59.970,1458836104,"274151322000087","219011344069620",29.28,28.30,0,336.34,394.65,189.4,180.9,0.712,587620.2,587620.2,16863,0,0,0,L,1151911521,0,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458836146,301519.00
03/24/2016 12:30,2,7.082,ACTIVE,222.10,377.82,59.981,1458837003,"201051344000645","219011344069620",33.58,21.00,0,341.45,434.02,240.6,230.3,1.056,346816.0,346816.0,23187,0,0,0,L,1122011218,0,126.30,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837004,301520.00
03/24/2016 12:30,2,8.432,ACTIVE,216.00,372.11,59.949,1458837003,"274151322000085","219011344069620",29.96,28.50,0,333.33,407.27,255.9,245.1,0.977,616187.2,616187.2,16810,0,0,0,L,1151911521,0,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837005,301521.00
03/24/2016 12:30,2,7.078,ACTIVE,220.74,382.93,59.975,1458837003,"201051344000633","219011344069620",33.95,17.50,0,340.55,436.43,242.8,232.4,1.131,337840.2,337840.2,23632,0,0,0,L,1122011218,0,125.85,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837006,301522.00
03/24/2016 12:30,2,7.061,ACTIVE,222.32,380.22,59.996,1458837003,"201051344000469","219011344069620",33.64,16.00,0,340.85,435.53,240.8,230.5,1.123,339279.6,339279.6,23590,0,0,0,L,1122011218,0,125.85,126.53,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837007,301523.00
03/24/2016 12:30,2,7.107,ACTIVE,218.71,381.42,59.965,1458837003,"201051344000646","219011344069620",33.93,18.00,0,334.24,437.33,243.8,233.4,1.118,343260.9,343260.9,28144,0,0,0,L,1122011218,0,125.62,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837008,301524.00
03/24/2016 12:30,2,7.562,ACTIVE,215.77,361.29,59.981,1458837003,"274151322000052","219011344069620",32.98,29.00,0,333.93,412.08,253.5,242.8,0.972,624402.5,624402.5,17024,0,0,0,L,1151911521,0,123.14,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837009,301525.00
03/24/2016 12:30,2,7.129,ACTIVE,220.06,380.82,59.996,1458837003,"201051344000585","219011344069620",33.83,18.70,0,338.44,434.63,243.2,232.8,1.078,348701.2,348701.2,28157,0,0,0,L,1122011218,0,125.62,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837010,301526.00
03/24/2016 12:30,2,7.066,ACTIVE,218.26,383.23,59.981,1458837003,"201051344001230","219011344069620",34.11,16.70,0,334.84,436.13,243.5,233.1,1.118,347214.4,347214.4,27938,0,0,0,L,1122011218,0,125.40,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837011,301527.00
03/24/2016 12:30,2,7.047,ACTIVE,220.06,382.03,59.975,1458837003,"201051344000582","219011344069620",33.85,19.00,0,337.54,435.23,241.9,231.5,1.083,340696.7,340696.7,28125,0,0,0,L,1122011218,0,125.85,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837012,301528.00
03/24/2016 12:30,2,6.945,ACTIVE,218.48,385.33,59.954,1458837003,"201051344000955","219011344069620",34.35,19.00,0,335.44,439.74,240.6,230.3,1.109,351790.1,351790.1,28058,0,0,0,L,1122011218,0,124.94,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837013,301529.00
03/24/2016 12:30,2,0.264,ALERT,215.54,496.24,59.991,1458837003,"274151322000094","219011344069620",47.75,18.70,0,305.38,526.00,12.7,10.4,0.071,501380.6,501380.6,17719,0,0,0,L,1151911521,0,123.36,124.49,0001,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837014,301530.00
03/24/2016 12:30,2,6.939,ACTIVE,222.32,388.34,59.986,1458837003,"201051344000579","219011344069620",34.57,17.50,0,342.05,442.74,242.3,231.9,1.131,352790.9,352790.9,3653,0,0,0,L,1122011218,0,126.30,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837015,301531.00
03/24/2016 12:30,2,7.113,ACTIVE,218.48,383.53,59.965,1458837003,"201051344000890","219011344069620",33.87,19.00,0,335.14,437.03,244.5,234.0,1.100,349133.7,349133.7,28085,0,0,0,L,1122011218,0,125.40,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837016,301532.00
03/24/2016 12:30,2,6.828,ACTIVE,219.16,386.23,59.954,1458837003,"201051344000438","219011344069620",34.51,19.00,0,336.94,439.74,238.9,228.7,1.092,351268.3,351268.3,28076,0,0,0,L,1122011218,0,125.62,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837017,301533.00
03/24/2016 12:30,2,7.115,ACTIVE,218.71,381.73,59.981,1458837003,"201051344000417","219011344069620",33.73,19.50,0,336.64,434.63,243.5,233.1,1.153,344859.7,344859.7,28233,0,0,0,L,1122011218,0,125.17,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837018,301534.00
03/24/2016 12:30,2,7.693,ACTIVE,215.32,378.72,59.986,1458837003,"274151322000083","219011344069620",32.82,30.50,0,334.24,410.58,254.2,243.4,1.012,618622.3,618622.3,17072,0,0,0,L,1151911521,0,123.36,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837019,301535.00
03/24/2016 12:30,2,7.357,ACTIVE,216.67,397.96,59.949,1458837003,"274151322000076","219011344069620",33.85,30.50,0,335.74,420.50,251.8,241.1,0.999,658543.9,658543.9,17078,0,0,0,L,1151911521,0,124.04,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837020,301536.00
03/24/2016 12:30,2,7.195,ACTIVE,220.52,376.92,59.975,1458837003,"201051344000868","219011344069620",33.56,17.80,0,339.95,434.33,244.0,233.6,1.096,338286.6,338286.6,23327,0,0,0,L,1122011218,0,125.40,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837021,301537.00
03/24/2016 12:30,2,7.189,ACTIVE,215.32,385.03,59.970,1458837003,"274151322000095","219011344069620",33.81,31.00,0,333.93,418.09,246.5,236.0,0.906,652008.5,652008.5,16973,0,0,0,L,1151911521,0,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837022,301538.00
03/24/2016 12:30,2,7.156,ACTIVE,222.55,381.12,59.965,1458837003,"201051344000988","219011344069620",33.64,17.00,0,341.15,436.43,243.5,233.1,1.074,336251.7,336251.7,23604,0,0,0,L,1122011218,0,126.07,126.30,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837023,301539.00
03/24/2016 12:30,2,7.029,ACTIVE,219.61,379.62,59.991,1458837003,"201051344001025","219011344069620",33.81,19.00,0,336.64,436.43,240.1,229.8,1.100,348697.6,348697.6,28141,0,0,0,L,1122011218,0,125.40,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837024,301540.00
03/24/2016 12:30,2,6.977,ACTIVE,222.10,385.03,59.981,1458837003,"201051344000458","219011344069620",34.01,20.70,0,342.05,438.23,240.3,230.0,1.136,346258.0,346258.0,23534,0,0,0,L,1122011218,0,126.30,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837025,301541.00
03/24/2016 12:30,2,6.912,ACTIVE,222.55,382.03,60.018,1458837003,"201051344000853","219011344069620",33.85,17.50,0,339.04,434.63,237.1,227.0,1.074,344578.5,344578.5,23127,0,0,0,L,1122011218,0,126.75,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837026,301542.00
03/24/2016 12:30,2,6.896,ACTIVE,218.26,385.93,59.975,1458837003,"201051344000685","219011344069620",34.35,17.30,0,336.34,439.74,239.6,229.4,1.149,350969.4,350969.4,27954,0,0,0,L,1122011218,0,125.85,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837026,301543.00
03/24/2016 12:30,2,7.008,ACTIVE,220.06,381.73,60.007,1458837003,"201051344000917","219011344069620",34.05,18.30,0,337.24,435.53,241.3,231.0,1.145,348125.6,348125.6,27955,0,0,0,L,1122011218,0,125.85,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837027,301544.00
03/24/2016 12:30,2,6.977,ACTIVE,218.48,385.93,60.034,1458837003,"201051344001145","219011344069620",34.35,17.00,0,336.94,440.34,243.2,232.8,1.114,353328.3,353328.3,27814,0,0,0,L,1122011218,0,125.17,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837028,301545.00
03/24/2016 12:30,2,6.988,ACTIVE,220.06,384.13,59.981,1458837003,"201051344000651","219011344069620",33.89,19.80,0,339.04,434.02,239.4,229.2,1.096,345096.6,345096.6,28184,0,0,0,L,1122011218,0,126.30,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837029,301546.00
03/24/2016 12:30,2,8.205,ACTIVE,215.54,357.38,59.986,1458837003,"274151322000088","219011344069620",30.67,28.30,0,333.33,406.37,254.3,243.5,0.937,599703.5,599703.5,16770,0,0,0,L,1151911521,0,124.04,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837030,301547.00
03/24/2016 12:30,2,0.273,ALERT,216.90,497.14,60.002,1458837003,"274151322000068","219011344069620",47.77,20.00,0,306.58,527.20,13.2,10.8,0.057,501592.4,501592.4,17890,0,0,0,L,1151911521,0,124.27,124.94,0001,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837032,301548.00
03/24/2016 12:30,2,7.215,ACTIVE,219.39,380.22,59.959,1458837003,"201051344001135","219011344069620",33.81,19.50,0,336.64,435.53,246.5,236.0,1.087,341570.4,341570.4,28149,0,0,0,L,1122011218,0,125.62,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837033,301549.00
03/24/2016 12:30,2,6.908,ACTIVE,220.06,388.34,60.018,1458837003,"201051344000594","219011344069620",34.63,18.00,0,339.34,440.94,240.6,230.3,1.096,348500.4,348500.4,23565,0,0,0,L,1122011218,0,125.17,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837034,301550.00
03/24/2016 12:30,2,7.115,ACTIVE,219.84,377.82,59.991,1458837003,"201051344001203","219011344069620",33.77,20.00,0,339.34,434.33,242.9,232.5,1.083,347911.8,347911.8,28137,0,0,0,L,1122011218,0,126.30,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837035,301551.00
03/24/2016 12:30,2,8.189,ACTIVE,215.32,384.43,60.012,1458837003,"274151322000054","219011344069620",30.77,31.00,0,332.73,406.97,254.5,243.7,0.959,613241.7,613241.7,16794,0,0,0,L,1151911521,0,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837036,301552.00
03/24/2016 12:30,2,7.076,ACTIVE,220.97,378.42,59.991,1458837003,"201051344000867","219011344069620",33.72,19.50,0,338.44,432.52,241.6,231.3,1.056,337376.6,337376.6,23571,0,0,0,L,1122011218,0,125.85,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837037,301553.00
03/24/2016 12:30,2,7.057,ACTIVE,219.84,380.82,60.028,1458837003,"201051344001093","219011344069620",33.99,18.00,0,337.54,435.23,241.7,231.3,1.092,346799.6,346799.6,28014,0,0,0,L,1122011218,0,125.85,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837038,301554.00
03/24/2016 12:30,2,6.957,ACTIVE,221.64,381.73,59.996,1458837003,"201051344000900","219011344069620",33.70,19.50,0,341.15,434.63,238.2,228.0,1.105,352731.9,352731.9,22973,0,0,0,L,1122011218,0,126.07,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837039,301555.00
03/24/2016 12:30,2,7.068,ACTIVE,221.42,382.33,59.991,1458837003,"201051344000648","219011344069620",33.93,19.00,0,341.45,438.23,242.4,232.0,1.078,345384.5,345384.5,23275,0,0,0,L,1122011218,0,125.40,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837039,301556.00
03/24/2016 12:30,2,7.121,ACTIVE,222.10,379.02,60.007,1458837003,"201051344000569","219011344069620",33.62,18.30,0,341.15,435.23,242.7,232.3,1.096,354181.1,354181.1,22904,0,0,0,L,1122011218,0,125.85,126.30,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837040,301557.00
03/24/2016 12:30,2,7.156,ACTIVE,222.10,378.12,59.996,1458837003,"201051344000983","219011344069620",33.66,19.00,0,340.85,435.83,243.6,233.2,1.153,346056.9,346056.9,23372,0,0,0,L,1122011218,0,126.07,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837041,301558.00
03/24/2016 12:30,2,7.031,ACTIVE,222.55,382.93,59.991,1458837003,"201051344001158","219011344069620",33.99,16.30,0,340.85,437.93,242.2,231.9,1.100,341503.5,341503.5,23612,0,0,0,L,1122011218,0,126.30,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837042,301559.00
03/24/2016 12:30,2,7.064,ACTIVE,222.10,379.32,60.028,1458837003,"201051344000576","219011344069620",33.54,19.50,0,337.24,436.43,239.5,229.3,1.087,347167.6,347167.6,23040,0,0,0,L,1122011218,0,126.07,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837043,301560.00
03/24/2016 12:30,2,8.254,ACTIVE,215.32,364.59,59.996,1458837003,"274151322000087","219011344069620",30.63,33.80,0,331.53,406.97,254.9,244.2,0.990,587671.6,587671.6,16864,0,0,0,L,1151911521,0,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837044,301561.00
03/24/2016 12:45,2,5.945,ACTIVE,218.71,365.80,59.954,1458837903,"201051344000645","219011344069620",30.24,22.50,0,341.45,431.92,182.0,173.8,0.818,346870.8,346870.8,23188,0,0,0,L,1122011218,0,124.72,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837904,301562.00
03/24/2016 12:45,2,5.580,ACTIVE,214.64,361.59,59.965,1458837903,"274151322000085","219011344069620",28.39,29.00,0,334.24,406.97,160.2,152.7,0.610,616237.4,616237.4,16811,0,0,0,L,1151911521,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837905,301563.00
03/24/2016 12:45,2,5.787,ACTIVE,218.26,365.19,59.959,1458837903,"201051344000633","219011344069620",31.09,17.80,0,337.84,433.12,182.2,173.9,0.857,337895.1,337895.1,23633,0,0,0,L,1122011218,0,124.49,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837906,301564.00
03/24/2016 12:45,2,5.803,ACTIVE,219.39,366.10,59.965,1458837903,"201051344000469","219011344069620",30.69,16.30,0,339.65,433.12,180.4,172.2,0.844,339334.1,339334.1,23591,0,0,0,L,1122011218,0,124.27,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837907,301565.00
03/24/2016 12:45,2,5.691,ACTIVE,216.45,363.09,59.970,1458837903,"201051344000646","219011344069620",30.69,18.30,0,333.63,437.33,176.8,168.8,0.831,343314.8,343314.8,28145,0,0,0,L,1122011218,0,124.27,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837908,301566.00
03/24/2016 12:45,2,5.572,ACTIVE,214.64,369.40,59.965,1458837903,"274151322000052","219011344069620",30.67,29.30,0,332.73,412.38,173.1,165.1,0.663,624456.0,624456.0,17025,0,0,0,L,1151911521,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837909,301567.00
03/24/2016 12:45,2,5.631,ACTIVE,217.35,364.29,59.959,1458837903,"201051344000585","219011344069620",31.13,19.50,0,336.34,433.72,177.4,169.3,0.822,348755.4,348755.4,28158,0,0,0,L,1122011218,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837910,301568.00
03/24/2016 12:45,2,5.545,ACTIVE,216.22,363.69,59.954,1458837903,"201051344001230","219011344069620",30.89,17.00,0,331.53,434.93,173.4,165.5,0.809,347268.1,347268.1,27939,0,0,0,L,1122011218,0,124.04,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837911,301569.00
03/24/2016 12:45,2,5.586,ACTIVE,217.58,364.29,59.949,1458837903,"201051344000582","219011344069620",30.63,19.80,0,336.94,437.63,173.4,165.5,0.782,340750.3,340750.3,28126,0,0,0,L,1122011218,0,124.49,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837912,301570.00
03/24/2016 12:45,2,5.619,ACTIVE,216.45,365.19,59.965,1458837903,"201051344000955","219011344069620",31.21,20.00,0,334.54,439.13,177.6,169.5,0.835,351844.7,351844.7,28059,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837912,301571.00
03/24/2016 12:45,2,3.727,ALERT,214.19,444.85,59.965,1458837903,"274151322000094","219011344069620",40.97,25.00,0,304.18,523.29,154.6,147.3,0.601,501405.4,501405.4,17721,0,0,0,L,1151911521,0,122.46,123.81,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837914,301572.00
03/24/2016 12:45,2,5.543,ACTIVE,218.93,365.49,59.954,1458837903,"201051344000579","219011344069620",31.57,17.30,0,341.45,442.74,177.2,169.1,0.835,352846.1,352846.1,3654,0,0,0,L,1122011218,0,124.72,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837915,301573.00
03/24/2016 12:45,2,5.438,ACTIVE,216.00,360.99,59.959,1458837903,"201051344000890","219011344069620",30.99,19.00,0,334.24,433.12,170.6,162.7,0.773,349187.8,349187.8,28086,0,0,0,L,1122011218,0,124.04,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837917,301574.00
03/24/2016 12:45,2,5.428,ACTIVE,216.45,361.59,59.965,1458837903,"201051344000438","219011344069620",31.19,19.30,0,335.44,438.23,171.3,163.4,0.804,351322.6,351322.6,28077,0,0,0,L,1122011218,0,124.27,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837918,301575.00
03/24/2016 12:45,2,5.326,ACTIVE,216.45,361.89,59.954,1458837903,"201051344000417","219011344069620",30.73,19.30,0,334.54,433.12,165.8,158.1,0.787,344913.1,344913.1,28234,0,0,0,L,1122011218,0,123.81,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837918,301576.00
03/24/2016 12:45,2,5.271,ACTIVE,214.19,363.09,59.965,1458837903,"274151322000083","219011344069620",30.57,30.00,0,333.33,412.38,163.0,155.4,0.623,618675.4,618675.4,17073,0,0,0,L,1151911521,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837919,301577.00
03/24/2016 12:45,2,5.596,ACTIVE,215.09,377.22,59.970,1458837903,"274151322000076","219011344069620",30.75,30.50,0,334.24,416.59,174.3,166.4,0.689,658599.7,658599.7,17079,0,0,0,L,1151911521,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837920,301578.00
03/24/2016 12:45,2,5.479,ACTIVE,217.80,363.09,59.965,1458837903,"201051344000868","219011344069620",30.51,18.30,0,338.44,431.32,169.3,161.5,0.769,338340.9,338340.9,23328,0,0,0,L,1122011218,0,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837921,301579.00
03/24/2016 12:45,2,5.592,ACTIVE,214.19,351.67,59.959,1458837903,"274151322000095","219011344069620",30.63,31.30,0,333.33,418.39,173.3,165.4,0.658,652063.9,652063.9,16974,0,0,0,L,1151911521,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837922,301580.00
03/24/2016 12:45,2,5.539,ACTIVE,218.93,367.60,59.959,1458837903,"201051344000988","219011344069620",30.49,17.30,0,339.95,433.42,171.0,163.2,0.778,336306.1,336306.1,23605,0,0,0,L,1122011218,0,124.27,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837923,301581.00
03/24/2016 12:45,2,5.572,ACTIVE,218.71,363.99,59.970,1458837903,"201051344000458","219011344069620",30.71,21.50,0,341.15,434.93,173.4,165.5,0.826,346312.6,346312.6,23535,0,0,0,L,1122011218,0,124.72,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837925,301582.00
03/24/2016 12:45,2,5.580,ACTIVE,219.39,363.09,59.975,1458837903,"201051344000853","219011344069620",30.65,17.50,0,342.05,433.72,173.3,165.3,0.809,344632.9,344632.9,23128,0,0,0,L,1122011218,0,125.17,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837926,301583.00
03/24/2016 12:45,2,5.371,ACTIVE,216.00,361.29,59.975,1458837903,"201051344000685","219011344069620",31.43,18.00,0,334.54,435.23,170.9,163.1,0.831,351023.7,351023.7,27955,0,0,0,L,1122011218,0,124.49,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837927,301584.00
03/24/2016 12:45,2,5.363,ACTIVE,217.35,363.39,59.970,1458837903,"201051344000917","219011344069620",30.81,20.00,0,335.74,436.13,167.4,159.6,0.778,348179.1,348179.1,27956,0,0,0,L,1122011218,0,124.27,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837928,301585.00
