ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2016 12:45,2,5.344,ACTIVE,216.22,362.19,59.965,1458837903,"201051344001145","219011344069620",31.23,16.30,0,333.33,437.03,169.1,161.2,0.782,353382.1,353382.1,27815,0,0,0,L,1122011218,0,123.81,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837929,301586.00
03/24/2016 12:45,2,5.475,ACTIVE,217.35,363.69,59.965,1458837903,"201051344000651","219011344069620",30.71,21.80,0,337.84,431.92,170.3,162.5,0.778,345150.4,345150.4,28185,0,0,0,L,1122011218,0,124.72,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837930,301587.00
03/24/2016 12:45,2,5.355,ACTIVE,213.96,362.49,59.965,1458837903,"274151322000088","219011344069620",28.57,27.30,0,333.63,406.67,154.8,147.5,0.579,599753.4,599753.4,16771,0,0,0,L,1151911521,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837931,301588.00
03/24/2016 12:45,2,0.268,ALERT,215.09,493.84,59.954,1458837903,"274151322000068","219011344069620",47.59,19.50,0,304.48,525.10,12.9,10.5,0.057,501595.0,501595.0,17892,0,0,0,L,1151911521,0,123.59,123.81,0001,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837933,301589.00
03/24/2016 12:45,2,5.402,ACTIVE,216.90,361.59,59.959,1458837903,"201051344001135","219011344069620",30.89,20.30,0,336.04,434.93,169.0,161.2,0.782,341623.9,341623.9,28150,0,0,0,L,1122011218,0,124.27,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837933,301590.00
03/24/2016 12:45,2,5.617,ACTIVE,217.13,363.09,59.970,1458837903,"201051344000594","219011344069620",31.11,18.00,0,336.64,442.14,177.0,168.9,0.800,348555.6,348555.6,23566,0,0,0,L,1122011218,0,123.81,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837934,301591.00
03/24/2016 12:45,2,5.443,ACTIVE,217.13,362.79,59.959,1458837903,"201051344001203","219011344069620",30.87,21.50,0,337.54,433.72,170.0,162.2,0.787,347965.3,347965.3,28138,0,0,0,L,1122011218,0,124.94,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837935,301592.00
03/24/2016 12:45,2,5.371,ACTIVE,214.19,350.47,59.954,1458837903,"274151322000054","219011344069620",28.88,30.50,0,332.13,406.67,157.0,149.6,0.592,613291.6,613291.6,16795,0,0,0,L,1151911521,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837936,301593.00
03/24/2016 12:45,2,5.629,ACTIVE,218.03,364.59,59.991,1458837903,"201051344000867","219011344069620",30.49,20.00,0,337.24,430.12,173.8,165.9,0.795,337430.5,337430.5,23572,0,0,0,L,1122011218,0,124.49,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837937,301594.00
03/24/2016 12:45,2,5.412,ACTIVE,217.13,361.59,59.959,1458837903,"201051344001093","219011344069620",31.07,18.00,0,336.34,435.23,170.3,162.5,0.773,346852.8,346852.8,28015,0,0,0,L,1122011218,0,124.27,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837938,301595.00
03/24/2016 12:45,2,5.686,ACTIVE,218.71,366.70,59.965,1458837903,"201051344000900","219011344069620",30.67,19.50,0,337.54,432.52,176.7,168.6,0.804,352786.2,352786.2,22974,0,0,0,L,1122011218,0,124.72,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837939,301596.00
03/24/2016 12:45,2,5.670,ACTIVE,218.48,364.29,59.986,1458837903,"201051344000648","219011344069620",30.85,19.50,0,337.54,435.23,177.2,169.1,0.804,345438.7,345438.7,23276,0,0,0,L,1122011218,0,124.04,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837940,301597.00
03/24/2016 12:45,2,5.615,ACTIVE,218.93,364.89,59.959,1458837903,"201051344000569","219011344069620",30.99,19.00,0,338.44,432.52,176.2,168.1,0.813,354235.0,354235.0,22905,0,0,0,L,1122011218,0,124.27,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837941,301598.00
03/24/2016 12:45,2,5.635,ACTIVE,219.16,365.19,59.949,1458837903,"201051344000983","219011344069620",31.03,19.30,0,339.95,432.82,176.9,168.8,0.831,346110.9,346110.9,23373,0,0,0,L,1122011218,0,124.72,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837942,301599.00
03/24/2016 12:45,2,5.650,ACTIVE,219.39,366.40,59.965,1458837903,"201051344001158","219011344069620",30.95,17.50,0,340.85,435.53,177.1,169.0,0.818,341557.5,341557.5,23613,0,0,0,L,1122011218,0,124.72,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837943,301600.00
03/24/2016 12:45,2,5.703,ACTIVE,219.16,366.70,59.959,1458837903,"201051344000576","219011344069620",30.79,19.50,0,339.65,432.82,177.9,169.8,0.818,347221.4,347221.4,23041,0,0,0,L,1122011218,0,124.72,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837944,301601.00
03/24/2016 12:45,2,5.490,ACTIVE,214.64,370.60,59.959,1458837903,"274151322000087","219011344069620",28.80,33.30,0,332.43,406.67,160.1,152.6,0.610,587721.1,587721.1,16865,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837945,301602.00
03/24/2016 12:45,2,5.682,ACTIVE,216.90,359.78,59.975,1458837903,"201051344001025","219011344069620",30.75,19.50,0,336.04,433.42,177.0,168.9,0.804,348752.4,348752.4,28142,0,0,0,L,1122011218,1,124.04,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458837946,301603.00
03/24/2016 13:00,2,7.684,ACTIVE,220.97,373.91,59.996,1458838803,"201051344000645","219011344069620",30.02,23.00,0,341.75,432.22,233.4,223.4,1.034,346926.1,346926.1,23189,0,0,0,L,1122011218,0,125.85,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838804,301604.00
03/24/2016 13:00,2,7.309,ACTIVE,214.87,378.42,59.991,1458838803,"274151322000085","219011344069620",27.81,30.00,0,334.54,406.37,205.7,196.6,0.773,616287.4,616287.4,16812,0,0,0,L,1151911521,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838805,301605.00
03/24/2016 13:00,2,7.508,ACTIVE,219.84,374.21,59.996,1458838803,"201051344000633","219011344069620",30.57,18.70,0,339.34,432.52,232.3,222.3,1.087,337950.4,337950.4,23634,0,0,0,L,1122011218,0,125.40,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838806,301606.00
03/24/2016 13:00,2,7.455,ACTIVE,221.19,377.22,60.002,1458838803,"201051344000469","219011344069620",30.30,16.70,0,338.74,433.42,228.7,218.8,1.047,339389.1,339389.1,23592,0,0,0,L,1122011218,0,125.40,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838807,301607.00
03/24/2016 13:00,2,7.283,ACTIVE,217.35,370.00,60.028,1458838803,"201051344000646","219011344069620",30.51,18.70,0,334.24,430.72,225.0,215.2,1.034,343369.1,343369.1,28146,0,0,0,L,1122011218,0,124.72,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838808,301608.00
03/24/2016 13:00,2,7.209,ACTIVE,214.87,371.81,59.996,1458838803,"274151322000052","219011344069620",30.04,32.20,0,333.33,407.27,219.3,209.7,0.862,624509.4,624509.4,17026,0,0,0,L,1151911521,0,122.46,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838809,301609.00
03/24/2016 13:00,2,7.307,ACTIVE,218.48,369.40,59.986,1458838803,"201051344000585","219011344069620",30.34,20.30,0,337.54,428.91,224.3,214.6,1.030,348810.1,348810.1,28159,0,0,0,L,1122011218,0,124.72,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838810,301610.00
03/24/2016 13:00,2,7.078,ACTIVE,216.90,368.80,60.012,1458838803,"201051344001230","219011344069620",30.75,17.50,0,334.24,431.02,220.3,210.7,0.994,347322.2,347322.2,27940,0,0,0,L,1122011218,0,124.49,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838811,301611.00
03/24/2016 13:00,2,7.135,ACTIVE,218.48,369.40,60.002,1458838803,"201051344000582","219011344069620",30.36,19.80,0,337.24,430.12,219.3,209.7,0.986,340804.5,340804.5,28127,0,0,0,L,1122011218,0,124.94,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838812,301612.00
03/24/2016 13:00,2,7.164,ACTIVE,217.13,367.60,59.986,1458838803,"201051344000955","219011344069620",30.75,21.00,0,335.44,432.82,222.8,213.1,1.043,351899.7,351899.7,28060,0,0,0,L,1122011218,0,124.04,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838813,301613.00
03/24/2016 13:00,2,2.449,ALERT,214.64,481.82,59.996,1458838803,"274151322000094","219011344069620",45.76,19.80,0,304.48,535.62,109.7,104.0,0.415,501417.9,501417.9,17723,0,0,0,L,1151911521,0,122.68,124.27,0001,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838814,301614.00
03/24/2016 13:00,2,7.256,ACTIVE,221.19,375.11,59.991,1458838803,"201051344000579","219011344069620",30.93,17.80,0,341.15,437.63,227.3,217.5,1.056,352901.8,352901.8,3655,0,0,0,L,1122011218,0,125.62,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838815,301615.00
03/24/2016 13:00,2,7.174,ACTIVE,217.13,368.20,60.002,1458838803,"201051344000890","219011344069620",30.12,19.80,0,334.54,429.52,218.6,209.1,0.999,349242.3,349242.3,28087,0,0,0,L,1122011218,0,124.72,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838816,301616.00
03/24/2016 13:00,2,7.133,ACTIVE,217.80,369.10,60.039,1458838803,"201051344000438","219011344069620",30.63,19.50,0,337.24,434.93,221.3,211.7,1.030,351377.6,351377.6,28078,0,0,0,L,1122011218,0,124.94,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838817,301617.00
03/24/2016 13:00,2,6.992,ACTIVE,217.58,367.90,59.996,1458838803,"201051344000417","219011344069620",30.57,19.50,0,335.74,428.61,216.4,206.9,1.025,344967.1,344967.1,28235,0,0,0,L,1122011218,0,124.49,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838818,301618.00
03/24/2016 13:00,2,6.949,ACTIVE,214.64,372.71,60.007,1458838803,"274151322000083","219011344069620",30.10,32.40,0,332.73,406.67,211.8,202.5,0.857,618728.8,618728.8,17074,0,0,0,L,1151911521,0,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838819,301619.00
03/24/2016 13:00,2,7.408,ACTIVE,216.00,365.80,59.996,1458838803,"274151322000076","219011344069620",30.43,33.80,0,334.84,413.59,228.3,218.4,0.906,658655.7,658655.7,17080,0,0,0,L,1151911521,0,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838820,301620.00
03/24/2016 13:00,2,7.455,ACTIVE,219.84,373.01,60.002,1458838803,"201051344000868","219011344069620",30.08,18.30,0,338.44,431.02,227.0,217.2,1.012,338396.1,338396.1,23329,0,0,0,L,1122011218,0,124.94,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838821,301621.00
03/24/2016 13:00,2,7.510,ACTIVE,215.09,375.71,59.996,1458838803,"274151322000095","219011344069620",30.08,34.30,0,333.33,414.49,228.7,218.8,0.875,652119.9,652119.9,16975,0,0,0,L,1151911521,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838822,301622.00
03/24/2016 13:00,2,7.398,ACTIVE,221.19,375.41,60.007,1458838803,"201051344000988","219011344069620",30.53,18.30,0,340.25,432.82,228.7,218.8,1.025,336361.5,336361.5,23606,0,0,0,L,1122011218,0,125.62,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838823,301623.00
03/24/2016 13:00,2,7.314,ACTIVE,218.48,369.40,60.007,1458838803,"201051344001025","219011344069620",30.38,20.70,0,336.94,428.61,224.9,215.1,1.008,348806.3,348806.3,28143,0,0,0,L,1122011218,0,124.94,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838824,301624.00
03/24/2016 13:00,2,7.537,ACTIVE,221.19,375.11,60.012,1458838803,"201051344000458","219011344069620",30.36,22.30,0,341.15,433.42,231.8,221.8,1.087,346368.2,346368.2,23536,0,0,0,L,1122011218,0,125.85,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838824,301625.00
03/24/2016 13:00,2,7.580,ACTIVE,221.87,375.11,59.996,1458838803,"201051344000853","219011344069620",30.22,18.00,0,342.05,433.72,231.9,221.9,1.056,344688.4,344688.4,23129,0,0,0,L,1122011218,0,126.30,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838825,301626.00
03/24/2016 13:00,2,7.285,ACTIVE,217.13,368.20,60.034,1458838803,"201051344000685","219011344069620",30.93,19.00,0,336.04,433.42,228.2,218.3,1.083,351078.8,351078.8,27956,0,0,0,L,1122011218,0,125.17,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838827,301627.00
03/24/2016 13:00,2,7.289,ACTIVE,218.48,368.80,59.996,1458838803,"201051344000917","219011344069620",30.69,20.70,0,336.94,430.72,226.6,216.8,1.043,348233.7,348233.7,27957,0,0,0,L,1122011218,0,124.94,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838828,301628.00
03/24/2016 13:00,2,7.314,ACTIVE,217.35,370.90,60.002,1458838803,"201051344001145","219011344069620",30.85,17.30,0,336.04,434.02,228.6,218.7,1.047,353436.9,353436.9,27816,0,0,0,L,1122011218,0,124.49,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838828,301629.00
03/24/2016 13:00,2,7.508,ACTIVE,219.16,372.11,60.007,1458838803,"201051344000651","219011344069620",30.32,22.50,0,338.14,428.01,230.6,220.6,1.061,345205.3,345205.3,28186,0,0,0,L,1122011218,0,125.85,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838829,301630.00
03/24/2016 13:00,2,7.186,ACTIVE,214.87,359.18,60.007,1458838803,"274151322000088","219011344069620",28.55,29.50,0,334.24,406.37,207.7,198.5,0.773,599804.0,599804.0,16772,0,0,0,L,1151911521,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838830,301631.00
03/24/2016 13:00,2,0.271,ALERT,216.22,497.75,59.996,1458838803,"274151322000068","219011344069620",47.79,20.00,0,380.82,528.40,13.1,10.7,0.053,501606.3,501606.3,17894,0,0,0,L,1151911521,0,123.59,124.72,0001,19,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838832,301632.00
03/24/2016 13:00,2,7.516,ACTIVE,218.71,370.00,60.007,1458838803,"201051344001135","219011344069620",30.49,21.30,0,337.24,430.12,232.1,222.1,1.056,341678.5,341678.5,28151,0,0,0,L,1122011218,0,125.17,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838833,301633.00
03/24/2016 13:00,2,7.748,ACTIVE,218.93,373.61,60.002,1458838803,"201051344000594","219011344069620",31.11,18.30,0,337.24,437.33,243.9,233.5,1.065,348611.9,348611.9,23567,0,0,0,L,1122011218,0,124.72,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838834,301634.00
03/24/2016 13:00,2,7.631,ACTIVE,218.71,370.90,60.018,1458838803,"201051344001203","219011344069620",30.30,21.30,0,337.54,429.82,234.0,223.9,1.083,348020.3,348020.3,28139,0,0,0,L,1122011218,0,125.62,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838835,301635.00
03/24/2016 13:00,2,7.422,ACTIVE,215.09,371.21,60.028,1458838803,"274151322000054","219011344069620",28.31,32.40,0,333.33,407.57,212.6,203.3,0.782,613342.7,613342.7,16796,0,0,0,L,1151911521,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838836,301636.00
03/24/2016 13:00,2,7.771,ACTIVE,220.29,373.01,59.996,1458838803,"201051344000867","219011344069620",30.45,20.70,0,338.74,427.71,239.7,229.4,1.074,337485.9,337485.9,23573,0,0,0,L,1122011218,0,125.40,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838837,301637.00
03/24/2016 13:00,2,7.525,ACTIVE,218.71,370.60,60.023,1458838803,"201051344001093","219011344069620",30.59,18.70,0,336.34,429.82,233.2,223.2,1.021,346907.4,346907.4,28016,0,0,0,L,1122011218,0,125.17,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838838,301638.00
03/24/2016 13:00,2,7.938,ACTIVE,221.19,375.71,60.002,1458838803,"201051344000900","219011344069620",30.16,21.00,0,339.34,433.12,242.3,232.0,1.074,352842.0,352842.0,22975,0,0,0,L,1122011218,0,125.85,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838839,301639.00
03/24/2016 13:00,2,7.805,ACTIVE,220.97,376.01,59.996,1458838803,"201051344000648","219011344069620",30.49,20.30,0,340.25,434.02,241.0,230.7,1.083,345494.4,345494.4,23277,0,0,0,L,1122011218,0,125.17,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838840,301640.00
03/24/2016 13:00,2,7.775,ACTIVE,221.19,376.62,59.991,1458838803,"201051344000569","219011344069620",30.38,19.00,0,339.34,433.12,239.0,228.7,1.092,354290.5,354290.5,22906,0,0,0,L,1122011218,0,125.40,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838841,301641.00
03/24/2016 13:00,2,7.863,ACTIVE,221.42,376.31,59.991,1458838803,"201051344000983","219011344069620",30.08,19.30,0,339.04,433.42,239.5,229.2,1.100,346166.5,346166.5,23374,0,0,0,L,1122011218,0,125.85,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838842,301642.00
03/24/2016 13:00,2,7.883,ACTIVE,221.87,376.01,59.991,1458838803,"201051344001158","219011344069620",29.88,18.00,0,340.85,433.12,238.7,228.4,1.083,341613.0,341613.0,23614,0,0,0,L,1122011218,0,125.85,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838843,301643.00
03/24/2016 13:00,2,7.732,ACTIVE,221.42,375.71,60.002,1458838803,"201051344000576","219011344069620",30.49,20.70,0,340.55,433.42,238.6,228.4,1.039,347277.0,347277.0,23042,0,0,0,L,1122011218,0,125.85,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838843,301644.00
03/24/2016 13:00,2,7.398,ACTIVE,214.87,363.69,59.986,1458838803,"274151322000087","219011344069620",28.35,35.00,0,334.24,406.67,212.2,202.8,0.813,587772.0,587772.0,16866,0,0,0,L,1151911521,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458838844,301645.00
03/24/2016 13:15,2,7.455,ACTIVE,221.42,372.11,59.933,1458839704,"201051344000645","219011344069620",33.02,23.50,0,338.14,432.82,248.9,238.4,1.118,346981.9,346981.9,23190,0,0,0,L,1122011218,0,125.85,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839705,301646.00
03/24/2016 13:15,2,9.012,ACTIVE,215.09,380.82,59.922,1458839704,"274151322000085","219011344069620",27.87,32.80,0,333.33,407.27,254.3,243.5,0.959,616338.7,616338.7,16813,0,0,0,L,1151911521,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839706,301647.00
03/24/2016 13:15,2,7.410,ACTIVE,220.52,379.02,59.938,1458839704,"201051344000633","219011344069620",33.42,19.30,0,339.65,432.82,250.7,240.1,1.193,338006.2,338006.2,23635,0,0,0,L,1122011218,0,125.40,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839706,301648.00
03/24/2016 13:15,2,7.621,ACTIVE,222.32,373.91,59.933,1458839704,"201051344000469","219011344069620",32.90,17.00,0,341.15,433.72,253.8,243.1,1.167,339444.7,339444.7,23593,0,0,0,L,1122011218,0,125.62,126.30,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839707,301649.00
03/24/2016 13:15,2,7.561,ACTIVE,217.80,375.11,59.970,1458839704,"201051344000646","219011344069620",33.12,20.30,0,334.54,434.93,253.0,242.3,1.171,343424.1,343424.1,28147,0,0,0,L,1122011218,0,125.40,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839708,301650.00
03/24/2016 13:15,2,7.832,ACTIVE,214.87,376.01,59.933,1458839704,"274151322000052","219011344069620",32.16,33.30,0,333.63,409.68,254.3,243.6,0.999,624563.7,624563.7,17027,0,0,0,L,1151911521,0,122.46,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839709,301651.00
03/24/2016 13:15,2,7.562,ACTIVE,219.16,374.81,59.938,1458839704,"201051344000585","219011344069620",33.10,21.30,0,336.64,431.92,253.3,242.5,1.171,348865.4,348865.4,28160,0,0,0,L,1122011218,0,125.40,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839710,301652.00
03/24/2016 13:15,2,7.422,ACTIVE,217.13,378.12,59.944,1458839704,"201051344001230","219011344069620",33.50,18.70,0,334.84,432.82,251.2,240.5,1.145,347377.1,347377.1,27941,0,0,0,L,1122011218,0,124.94,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839711,301653.00
03/24/2016 13:15,2,7.578,ACTIVE,219.16,375.11,59.965,1458839704,"201051344000582","219011344069620",33.10,21.00,0,335.74,434.93,253.1,242.4,1.123,340859.4,340859.4,28128,0,0,0,L,1122011218,0,125.62,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839712,301654.00
03/24/2016 13:15,2,7.352,ACTIVE,217.80,376.62,59.933,1458839704,"201051344000955","219011344069620",33.60,21.30,0,335.44,434.33,249.9,239.3,1.167,351955.2,351955.2,28061,0,0,0,L,1122011218,0,124.72,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839713,301655.00
03/24/2016 13:15,2,0.258,ALERT,214.87,498.65,59.944,1458839704,"274151322000094","219011344069620",47.95,21.80,0,304.78,524.80,12.7,10.3,0.066,501448.2,501448.2,17725,0,0,0,L,1151911521,0,122.46,124.27,0001,20,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839715,301656.00
03/24/2016 13:15,2,7.229,ACTIVE,222.10,384.73,59.912,1458839704,"201051344000579","219011344069620",34.11,19.30,0,341.75,440.04,250.4,239.8,1.114,352958.0,352958.0,3656,0,0,0,L,1122011218,0,125.85,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839716,301657.00
03/24/2016 13:15,2,7.582,ACTIVE,217.35,376.01,59.912,1458839704,"201051344000890","219011344069620",33.10,20.30,0,335.14,433.72,253.7,242.9,1.145,349297.6,349297.6,28088,0,0,0,L,1122011218,0,125.17,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839717,301658.00
03/24/2016 13:15,2,7.438,ACTIVE,218.26,378.12,59.938,1458839704,"201051344000438","219011344069620",33.62,21.30,0,336.04,438.23,251.9,241.2,1.193,351433.2,351433.2,28079,0,0,0,L,1122011218,0,125.40,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839718,301659.00
03/24/2016 13:15,2,7.645,ACTIVE,218.03,373.01,59.975,1458839704,"201051344000417","219011344069620",32.82,20.30,0,336.04,433.42,254.4,243.6,1.207,345021.8,345021.8,28236,0,0,0,L,1122011218,0,124.94,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839719,301660.00
03/24/2016 13:15,2,7.877,ACTIVE,214.64,363.39,59.970,1458839704,"274151322000083","219011344069620",32.03,34.30,0,333.93,408.78,255.6,244.7,1.008,618783.0,618783.0,17075,0,0,0,L,1151911521,0,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839719,301661.00
03/24/2016 13:15,2,7.527,ACTIVE,216.00,394.35,59.938,1458839704,"274151322000076","219011344069620",33.28,34.30,0,334.84,415.99,254.3,243.5,1.003,658712.5,658712.5,17081,0,0,0,L,1151911521,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839720,301662.00
03/24/2016 13:15,2,7.377,ACTIVE,220.06,376.01,59.922,1458839704,"201051344000868","219011344069620",33.26,19.00,0,338.14,430.12,248.5,238.0,1.136,338451.8,338451.8,23330,0,0,0,L,1122011218,0,124.94,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839721,301663.00
03/24/2016 13:15,2,7.521,ACTIVE,214.41,377.22,59.933,1458839704,"274151322000095","219011344069620",33.34,35.60,0,333.63,416.89,254.7,243.9,0.981,652176.5,652176.5,16976,0,0,0,L,1151911521,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839722,301664.00
03/24/2016 13:15,2,7.381,ACTIVE,221.87,378.42,59.938,1458839704,"201051344000988","219011344069620",33.32,19.50,0,339.95,433.72,249.2,238.6,1.123,336417.4,336417.4,23607,0,0,0,L,1122011218,0,125.62,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839723,301665.00
03/24/2016 13:15,2,7.207,ACTIVE,218.71,376.92,59.938,1458839704,"201051344001025","219011344069620",33.44,21.30,0,335.14,434.63,244.2,233.7,1.105,348861.7,348861.7,28144,0,0,0,L,1122011218,0,125.17,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839724,301666.00
03/24/2016 13:15,2,7.121,ACTIVE,221.64,382.03,59.949,1458839704,"201051344000458","219011344069620",33.93,22.30,0,341.75,435.83,244.7,234.2,1.131,346424.3,346424.3,23537,0,0,0,L,1122011218,0,125.85,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839725,301667.00
03/24/2016 13:15,2,7.273,ACTIVE,222.32,379.32,59.933,1458839704,"201051344000853","219011344069620",33.54,19.30,0,341.75,434.02,246.8,236.3,1.109,344744.3,344744.3,23130,0,0,0,L,1122011218,0,126.30,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839726,301668.00
03/24/2016 13:15,2,7.246,ACTIVE,217.58,382.33,59.907,1458839704,"201051344000685","219011344069620",33.89,19.00,0,335.44,434.63,248.1,237.5,1.171,351134.5,351134.5,27957,0,0,0,L,1122011218,0,125.62,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839727,301669.00
03/24/2016 13:15,2,7.211,ACTIVE,218.93,382.63,59.944,1458839704,"201051344000917","219011344069620",33.75,20.70,0,335.74,438.53,246.7,236.2,1.158,348288.8,348288.8,27958,0,0,0,L,1122011218,0,125.40,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839728,301670.00
03/24/2016 13:15,2,7.117,ACTIVE,217.58,383.83,59.933,1458839704,"201051344001145","219011344069620",34.17,17.50,0,335.74,437.33,246.7,236.2,1.149,353492.2,353492.2,27817,0,0,0,L,1122011218,0,124.94,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839728,301671.00
03/24/2016 13:15,2,7.254,ACTIVE,219.39,379.62,59.933,1458839704,"201051344000651","219011344069620",33.54,22.80,0,337.24,432.82,246.2,235.7,1.127,345260.7,345260.7,28187,0,0,0,L,1122011218,0,126.07,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839729,301672.00
03/24/2016 13:15,2,8.432,ACTIVE,214.64,355.58,59.933,1458839704,"274151322000088","219011344069620",29.88,31.30,0,333.93,406.67,254.6,243.8,0.950,599855.9,599855.9,16773,0,0,0,L,1151911521,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839730,301673.00
03/24/2016 13:15,2,0.273,ALERT,215.54,496.54,59.938,1458839704,"274151322000068","219011344069620",47.73,19.50,0,305.08,532.91,12.9,10.5,0.057,501608.9,501608.9,17896,0,0,0,L,1151911521,0,123.36,124.27,0001,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839732,301674.00
03/24/2016 13:15,2,7.453,ACTIVE,219.61,378.42,59.944,1458839704,"201051344001135","219011344069620",33.40,22.30,0,335.74,433.72,251.9,241.2,1.149,341733.7,341733.7,28152,0,0,0,L,1122011218,0,125.62,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839733,301675.00
03/24/2016 13:15,2,7.084,ACTIVE,219.39,387.44,59.938,1458839704,"201051344000594","219011344069620",34.41,18.30,0,336.64,441.84,247.0,236.5,1.092,348668.4,348668.4,23568,0,0,0,L,1122011218,0,124.72,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839734,301676.00
03/24/2016 13:15,2,7.443,ACTIVE,219.61,377.82,59.938,1458839704,"201051344001203","219011344069620",33.38,22.50,0,337.24,433.12,251.8,241.1,1.136,348075.7,348075.7,28140,0,0,0,L,1122011218,0,126.07,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839735,301677.00
03/24/2016 13:15,2,8.445,ACTIVE,215.54,358.88,59.938,1458839704,"274151322000054","219011344069620",29.80,34.50,0,333.33,407.87,253.6,242.9,0.950,613395.0,613395.0,16797,0,0,0,L,1151911521,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839736,301678.00
03/24/2016 13:15,2,7.393,ACTIVE,220.29,373.91,59.991,1458839704,"201051344000867","219011344069620",33.28,21.80,0,338.44,431.32,248.2,237.6,1.109,337541.6,337541.6,23574,0,0,0,L,1122011218,0,125.40,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839737,301679.00
03/24/2016 13:15,2,7.490,ACTIVE,219.61,379.02,59.996,1458839704,"201051344001093","219011344069620",33.26,19.00,0,335.74,434.33,251.7,241.0,1.096,346962.5,346962.5,28017,0,0,0,L,1122011218,0,125.62,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839738,301680.00
03/24/2016 13:15,2,7.438,ACTIVE,221.19,376.01,59.949,1458839704,"201051344000900","219011344069620",33.14,22.00,0,338.74,432.52,249.4,238.8,1.118,352898.0,352898.0,22976,0,0,0,L,1122011218,0,125.62,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839739,301681.00
03/24/2016 13:15,2,7.482,ACTIVE,221.19,378.72,59.949,1458839704,"201051344000648","219011344069620",33.36,20.30,0,340.55,436.73,252.8,242.1,1.087,345550.3,345550.3,23278,0,0,0,L,1122011218,0,125.17,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839739,301682.00
03/24/2016 13:15,2,7.475,ACTIVE,221.64,372.11,59.965,1458839704,"201051344000569","219011344069620",33.02,19.80,0,339.65,432.82,248.9,238.3,1.114,354346.1,354346.1,22907,0,0,0,L,1122011218,0,125.40,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839740,301683.00
03/24/2016 13:15,2,7.627,ACTIVE,221.64,373.01,59.959,1458839704,"201051344000983","219011344069620",32.96,20.70,0,340.85,432.82,253.8,243.1,1.162,346222.3,346222.3,23375,0,0,0,L,1122011218,0,125.85,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839741,301684.00
03/24/2016 13:15,2,7.447,ACTIVE,222.10,375.71,59.944,1458839704,"201051344001158","219011344069620",33.30,18.00,0,340.85,436.43,250.8,240.1,1.145,341668.8,341668.8,23615,0,0,0,L,1122011218,0,125.85,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839742,301685.00
03/24/2016 13:15,2,7.547,ACTIVE,221.64,373.91,59.981,1458839704,"201051344000576","219011344069620",32.86,22.00,0,340.55,433.12,251.0,240.3,1.140,347332.7,347332.7,23043,0,0,0,L,1122011218,0,125.62,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839743,301686.00
03/24/2016 13:15,2,8.607,ACTIVE,214.87,385.03,59.907,1458839704,"274151322000087","219011344069620",29.20,37.30,0,332.73,408.48,254.8,244.0,0.981,587824.1,587824.1,16867,0,0,0,L,1151911521,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458839744,301687.00
03/24/2016 13:30,2,7.713,ACTIVE,221.87,373.31,59.975,1458840603,"201051344000645","219011344069620",32.44,25.50,0,335.44,432.22,252.9,242.2,1.100,347042.0,347042.0,23191,0,0,0,L,1122011218,0,126.07,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840604,301688.00
03/24/2016 13:30,2,9.143,ACTIVE,215.32,370.00,59.917,1458840603,"274151322000085","219011344069620",27.45,34.30,0,333.03,407.57,254.3,243.5,0.977,616397.2,616397.2,16814,0,0,0,L,1151911521,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840605,301689.00
03/24/2016 13:30,2,7.627,ACTIVE,220.74,373.01,59.975,1458840603,"201051344000633","219011344069620",32.86,20.00,0,336.34,432.22,253.5,242.8,1.198,338066.4,338066.4,23636,0,0,0,L,1122011218,0,125.85,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840606,301690.00
03/24/2016 13:30,2,7.723,ACTIVE,222.32,376.62,59.996,1458840603,"201051344000469","219011344069620",32.54,17.00,0,339.95,433.42,254.7,243.9,1.149,339505.0,339505.0,23594,0,0,0,L,1122011218,0,125.62,126.30,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840607,301691.00
03/24/2016 13:30,2,7.463,ACTIVE,218.48,380.52,60.002,1458840603,"201051344000646","219011344069620",33.40,19.00,0,335.44,435.53,252.0,241.3,1.176,343484.3,343484.3,28148,0,0,0,L,1122011218,0,125.40,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840607,301692.00
03/24/2016 13:30,2,7.727,ACTIVE,215.54,389.24,59.949,1458840603,"274151322000052","219011344069620",32.50,34.00,0,332.73,411.48,255.1,244.3,0.990,624624.3,624624.3,17028,0,0,0,L,1151911521,0,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840608,301693.00
03/24/2016 13:30,2,7.627,ACTIVE,219.84,374.21,60.002,1458840603,"201051344000585","219011344069620",33.04,20.00,0,337.84,432.82,254.2,243.4,1.158,348925.7,348925.7,28161,0,0,0,L,1122011218,0,125.40,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840609,301694.00
03/24/2016 13:30,2,7.594,ACTIVE,218.03,376.01,59.991,1458840603,"201051344001230","219011344069620",33.06,18.70,0,334.54,433.72,253.7,242.9,1.136,347437.4,347437.4,27942,0,0,0,L,1122011218,0,125.17,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840610,301695.00
03/24/2016 13:30,2,7.707,ACTIVE,220.06,371.51,59.991,1458840603,"201051344000582","219011344069620",32.60,23.30,0,336.64,435.23,253.8,243.0,1.136,340919.7,340919.7,28129,0,0,0,L,1122011218,0,125.85,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840611,301696.00
03/24/2016 13:30,2,7.391,ACTIVE,218.26,380.22,60.007,1458840603,"201051344000955","219011344069620",33.72,21.50,0,336.64,436.13,251.9,241.3,1.198,352015.5,352015.5,28062,0,0,0,L,1122011218,0,124.72,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840612,301697.00
03/24/2016 13:30,2,0.266,ALERT,215.32,498.35,59.949,1458840603,"274151322000094","219011344069620",47.95,19.50,0,304.48,526.90,12.9,10.5,0.071,501451.4,501451.4,17727,0,0,0,L,1151911521,0,122.91,124.49,0001,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840614,301698.00
03/24/2016 13:30,2,7.504,ACTIVE,222.77,378.72,59.981,1458840603,"201051344000579","219011344069620",33.46,19.80,0,341.45,439.74,253.8,243.0,1.193,353018.0,353018.0,3657,0,0,0,L,1122011218,0,126.30,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840615,301699.00
03/24/2016 13:30,2,7.643,ACTIVE,218.26,373.01,59.896,1458840603,"201051344000890","219011344069620",32.74,20.00,0,334.84,431.92,252.8,242.1,1.127,349357.9,349357.9,28089,0,0,0,L,1122011218,0,125.17,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840616,301700.00
03/24/2016 13:30,2,7.557,ACTIVE,219.16,376.92,59.928,1458840603,"201051344000438","219011344069620",33.24,20.70,0,338.14,437.63,253.9,243.1,1.176,351493.4,351493.4,28080,0,0,0,L,1122011218,0,125.62,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840616,301701.00
03/24/2016 13:30,2,7.740,ACTIVE,218.71,371.21,59.875,1458840603,"201051344000417","219011344069620",32.50,21.00,0,336.94,431.92,254.6,243.8,1.207,345082.2,345082.2,28237,0,0,0,L,1122011218,0,124.94,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840617,301702.00
03/24/2016 13:30,2,7.836,ACTIVE,214.87,362.19,59.970,1458840603,"274151322000083","219011344069620",32.10,35.00,0,332.73,409.68,254.0,243.3,1.003,618843.5,618843.5,17076,0,0,0,L,1151911521,0,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840618,301703.00
03/24/2016 13:30,2,7.449,ACTIVE,216.22,373.61,59.959,1458840603,"274151322000076","219011344069620",33.72,35.00,0,335.14,419.90,254.5,243.7,1.003,658773.1,658773.1,17082,0,0,0,L,1151911521,0,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840619,301704.00
03/24/2016 13:30,2,7.764,ACTIVE,220.52,368.80,59.949,1458840603,"201051344000868","219011344069620",32.34,20.00,0,333.93,431.92,253.8,243.1,1.127,338512.0,338512.0,23331,0,0,0,L,1122011218,0,125.17,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840620,301705.00
03/24/2016 13:30,2,7.520,ACTIVE,215.32,373.01,59.970,1458840603,"274151322000095","219011344069620",33.36,35.60,0,332.43,418.39,255.8,244.9,0.968,652237.2,652237.2,16977,0,0,0,L,1151911521,0,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840622,301706.00
03/24/2016 13:30,2,7.605,ACTIVE,222.32,374.81,59.965,1458840603,"201051344000988","219011344069620",32.74,19.30,0,339.95,435.23,252.3,241.6,1.140,336477.6,336477.6,23608,0,0,0,L,1122011218,0,126.07,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840623,301707.00
03/24/2016 13:30,2,7.594,ACTIVE,219.39,373.91,59.949,1458840603,"201051344001025","219011344069620",32.94,21.30,0,338.44,432.52,252.8,242.0,1.114,348922.0,348922.0,28145,0,0,0,L,1122011218,0,125.40,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840623,301708.00
03/24/2016 13:30,2,7.650,ACTIVE,222.10,373.61,59.981,1458840603,"201051344000458","219011344069620",32.76,23.80,0,340.25,434.33,253.3,242.6,1.193,346484.4,346484.4,23538,0,0,0,L,1122011218,0,126.07,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840624,301709.00
03/24/2016 13:30,2,7.764,ACTIVE,222.77,374.51,59.975,1458840603,"201051344000853","219011344069620",32.34,19.50,0,341.75,433.72,253.9,243.1,1.184,344804.5,344804.5,23131,0,0,0,L,1122011218,0,126.75,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840625,301710.00
03/24/2016 13:30,2,7.576,ACTIVE,218.03,376.92,59.996,1458840603,"201051344000685","219011344069620",33.22,18.70,0,336.04,433.12,253.8,243.1,1.215,351194.8,351194.8,27958,0,0,0,L,1122011218,0,125.62,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840626,301711.00
03/24/2016 13:30,2,7.699,ACTIVE,219.39,372.11,59.986,1458840603,"201051344000917","219011344069620",32.72,22.50,0,337.84,435.23,254.3,243.6,1.171,348349.2,348349.2,27959,0,0,0,L,1122011218,0,125.40,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840627,301712.00
03/24/2016 13:30,2,7.609,ACTIVE,218.03,375.71,59.970,1458840603,"201051344001145","219011344069620",33.04,18.00,0,337.54,435.23,254.0,243.3,1.180,353552.5,353552.5,27818,0,0,0,L,1122011218,0,124.94,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840628,301713.00
03/24/2016 13:30,2,7.744,ACTIVE,219.61,370.30,59.917,1458840603,"201051344000651","219011344069620",32.50,23.30,0,337.84,432.82,254.4,243.7,1.123,345321.0,345321.0,28188,0,0,0,L,1122011218,0,126.07,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840629,301714.00
03/24/2016 13:30,2,8.895,ACTIVE,215.32,369.10,59.975,1458840603,"274151322000088","219011344069620",27.89,32.20,0,332.73,407.27,251.0,240.4,0.955,599915.2,599915.2,16774,0,0,0,L,1151911521,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840630,301715.00
03/24/2016 13:30,2,0.275,ALERT,216.00,501.65,59.975,1458840603,"274151322000068","219011344069620",48.17,18.30,0,305.38,540.73,13.2,10.8,0.057,501611.6,501611.6,17898,0,0,0,L,1151911521,0,123.81,124.49,0001,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,1,1,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840632,301716.00
03/24/2016 13:30,2,7.840,ACTIVE,219.39,371.51,59.996,1458840603,"201051344001135","219011344069620",32.07,22.30,0,337.54,435.83,254.2,243.4,1.162,341794.2,341794.2,28153,0,0,0,L,1122011218,0,125.62,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840633,301717.00
03/24/2016 13:30,2,7.764,ACTIVE,219.84,374.21,59.991,1458840603,"201051344000594","219011344069620",32.36,20.30,0,339.04,441.24,254.0,243.2,1.131,348728.3,348728.3,23569,0,0,0,L,1122011218,0,125.17,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840634,301718.00
03/24/2016 13:30,2,8.082,ACTIVE,219.61,371.51,60.007,1458840603,"201051344001203","219011344069620",30.97,23.50,0,338.44,431.62,253.4,242.6,1.171,348136.0,348136.0,28141,0,0,0,L,1122011218,0,126.30,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840634,301719.00
03/24/2016 13:30,2,8.408,ACTIVE,215.32,380.82,59.917,1458840603,"274151322000054","219011344069620",27.91,35.60,0,332.73,409.38,237.2,227.0,0.902,613454.4,613454.4,16798,0,0,0,L,1151911521,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840635,301720.00
03/24/2016 13:30,2,8.311,ACTIVE,220.97,373.01,59.991,1458840603,"201051344000867","219011344069620",29.86,23.50,0,337.24,431.32,251.2,240.6,1.109,337602.0,337602.0,23575,0,0,0,L,1122011218,0,125.85,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840636,301721.00
03/24/2016 13:30,2,8.072,ACTIVE,219.39,373.61,59.965,1458840603,"201051344001093","219011344069620",30.40,21.00,0,337.84,432.52,248.6,238.0,1.109,347023.0,347023.0,28018,0,0,0,L,1122011218,0,125.62,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840637,301722.00
03/24/2016 13:30,2,8.346,ACTIVE,221.42,376.62,59.970,1458840603,"201051344000900","219011344069620",29.38,23.00,0,337.24,433.12,248.1,237.5,1.100,352958.3,352958.3,22977,0,0,0,L,1122011218,0,125.85,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840638,301723.00
03/24/2016 13:30,2,8.238,ACTIVE,221.19,374.21,59.938,1458840603,"201051344000648","219011344069620",29.64,22.80,0,338.14,433.72,247.2,236.6,1.109,345610.5,345610.5,23279,0,0,0,L,1122011218,0,125.17,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840639,301724.00
03/24/2016 13:30,2,8.129,ACTIVE,221.64,377.52,59.938,1458840603,"201051344000569","219011344069620",29.22,21.30,0,337.84,433.42,240.5,230.2,1.092,354406.4,354406.4,22908,0,0,0,L,1122011218,0,125.62,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840640,301725.00
03/24/2016 13:30,2,8.012,ACTIVE,222.10,377.22,59.954,1458840603,"201051344000983","219011344069620",29.60,21.50,0,337.54,433.12,240.2,229.9,1.100,346282.6,346282.6,23376,0,0,0,L,1122011218,0,126.07,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840641,301726.00
03/24/2016 13:30,2,7.920,ACTIVE,221.87,375.71,60.002,1458840603,"201051344001158","219011344069620",29.88,18.30,0,340.25,434.63,239.7,229.5,1.078,341729.0,341729.0,23616,0,0,0,L,1122011218,0,125.85,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840642,301727.00
