ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2016 13:30,2,7.875,ACTIVE,221.42,374.81,59.996,1458840603,"201051344000576","219011344069620",29.02,23.30,0,336.64,433.72,231.4,221.4,1.034,347393.0,347393.0,23044,0,0,0,L,1122011218,0,125.85,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840643,301728.00
03/24/2016 13:30,2,7.727,ACTIVE,215.09,370.90,59.970,1458840603,"274151322000087","219011344069620",27.87,37.80,0,333.03,407.57,217.8,208.3,0.831,587883.1,587883.1,16868,0,0,0,L,1151911521,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458840644,301729.00
03/24/2016 13:45,2,7.930,ACTIVE,221.42,374.81,59.922,1458841503,"201051344000645","219011344069620",31.75,27.00,0,332.13,432.22,255.1,244.3,1.145,347102.0,347102.0,23192,0,0,0,L,1122011218,0,125.85,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841504,301730.00
03/24/2016 13:45,2,8.867,ACTIVE,215.32,385.33,59.933,1458841503,"274151322000085","219011344069620",26.92,34.80,0,332.73,407.87,241.8,231.4,0.937,616455.9,616455.9,16815,0,0,0,L,1151911521,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841505,301731.00
03/24/2016 13:45,2,7.773,ACTIVE,220.74,373.61,59.949,1458841503,"201051344000633","219011344069620",32.38,20.70,0,335.14,433.12,254.8,244.0,1.171,338126.5,338126.5,23637,0,0,0,L,1122011218,0,125.62,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841506,301732.00
03/24/2016 13:45,2,7.818,ACTIVE,222.32,374.51,59.949,1458841503,"201051344000469","219011344069620",32.10,17.80,0,337.24,433.42,253.7,242.9,1.167,339565.3,339565.3,23595,0,0,0,L,1122011218,0,125.62,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841507,301733.00
03/24/2016 13:45,2,7.668,ACTIVE,218.26,373.91,59.954,1458841503,"201051344000646","219011344069620",32.80,20.70,0,334.84,434.63,254.2,243.5,1.171,343544.4,343544.4,28149,0,0,0,L,1122011218,0,125.40,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841508,301734.00
03/24/2016 13:45,2,7.844,ACTIVE,215.32,358.28,59.938,1458841503,"274151322000052","219011344069620",32.08,33.50,0,333.33,411.78,253.5,242.8,0.986,624684.7,624684.7,17029,0,0,0,L,1151911521,0,122.68,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841509,301735.00
03/24/2016 13:45,2,7.717,ACTIVE,219.61,372.71,59.954,1458841503,"201051344000585","219011344069620",32.60,21.00,0,339.34,432.82,254.3,243.5,1.193,348985.9,348985.9,28162,0,0,0,L,1122011218,0,125.40,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841510,301736.00
03/24/2016 13:45,2,7.686,ACTIVE,217.80,372.41,59.965,1458841503,"201051344001230","219011344069620",32.66,20.00,0,334.54,432.22,254.0,243.2,1.167,347497.6,347497.6,27943,0,0,0,L,1122011218,0,125.17,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841511,301737.00
03/24/2016 13:45,2,7.836,ACTIVE,219.84,372.71,59.933,1458841503,"201051344000582","219011344069620",32.08,23.50,0,338.14,432.22,254.6,243.8,1.136,340980.0,340980.0,28130,0,0,0,L,1122011218,0,125.85,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841511,301738.00
03/24/2016 13:45,2,7.629,ACTIVE,218.26,375.41,59.970,1458841503,"201051344000955","219011344069620",33.10,21.30,0,335.44,436.43,255.5,244.7,1.198,352075.5,352075.5,28063,0,0,0,L,1122011218,0,124.94,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841512,301739.00
03/24/2016 13:45,2,0.258,ALERT,214.87,496.54,59.944,1458841503,"274151322000094","219011344069620",47.69,19.30,0,304.78,532.01,12.7,10.3,0.071,501456.5,501456.5,17729,0,0,0,L,1151911521,0,122.68,124.27,0001,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841514,301740.00
03/24/2016 13:45,2,7.584,ACTIVE,222.32,375.11,59.949,1458841503,"201051344000579","219011344069620",33.12,20.30,0,341.75,437.03,254.0,243.2,1.153,353077.8,353077.8,3658,0,0,0,L,1122011218,0,126.07,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841515,301741.00
03/24/2016 13:45,2,7.803,ACTIVE,218.03,368.80,59.949,1458841503,"201051344000890","219011344069620",32.22,21.00,0,334.54,430.72,254.3,243.5,1.153,349418.1,349418.1,28090,0,0,0,L,1122011218,0,125.40,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841516,301742.00
03/24/2016 13:45,2,7.674,ACTIVE,218.93,373.91,59.949,1458841503,"201051344000438","219011344069620",32.84,20.70,0,337.24,436.43,254.6,243.8,1.176,351553.4,351553.4,28081,0,0,0,L,1122011218,0,125.62,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841517,301743.00
03/24/2016 13:45,2,7.850,ACTIVE,218.48,369.70,59.949,1458841503,"201051344000417","219011344069620",32.01,21.50,0,334.84,430.42,254.2,243.4,1.207,345142.4,345142.4,28238,0,0,0,L,1122011218,0,125.17,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841518,301744.00
03/24/2016 13:45,2,7.986,ACTIVE,214.87,388.64,59.954,1458841503,"274151322000083","219011344069620",31.53,35.60,0,333.93,410.88,254.4,243.6,1.003,618903.9,618903.9,17077,0,0,0,L,1151911521,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841519,301745.00
03/24/2016 13:45,2,7.561,ACTIVE,216.00,371.81,59.954,1458841503,"274151322000076","219011344069620",33.22,34.80,0,335.44,418.70,253.6,242.8,1.003,658833.6,658833.6,17083,0,0,0,L,1151911521,0,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841520,301746.00
03/24/2016 13:45,2,7.924,ACTIVE,220.29,373.61,59.954,1458841503,"201051344000868","219011344069620",31.75,21.50,0,334.54,428.91,254.6,243.8,1.153,338572.2,338572.2,23332,0,0,0,L,1122011218,0,124.94,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841520,301747.00
03/24/2016 13:45,2,7.699,ACTIVE,214.64,392.55,59.981,1458841503,"274151322000095","219011344069620",32.78,35.80,0,334.84,417.79,255.0,244.2,0.977,652297.7,652297.7,16978,0,0,0,L,1151911521,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841521,301748.00
03/24/2016 13:45,2,7.828,ACTIVE,222.10,376.01,59.912,1458841503,"201051344000988","219011344069620",32.12,19.30,0,335.44,433.12,254.1,243.3,1.145,336537.7,336537.7,23609,0,0,0,L,1122011218,0,125.85,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841522,301749.00
03/24/2016 13:45,2,7.766,ACTIVE,219.16,372.41,59.959,1458841503,"201051344001025","219011344069620",32.28,22.00,0,337.84,430.72,252.9,242.2,1.123,348982.1,348982.1,28146,0,0,0,L,1122011218,0,125.40,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841523,301750.00
03/24/2016 13:45,2,7.697,ACTIVE,222.10,373.61,59.959,1458841503,"201051344000458","219011344069620",32.50,23.50,0,338.74,433.12,253.5,242.7,1.193,346544.4,346544.4,23539,0,0,0,L,1122011218,0,126.07,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841524,301751.00
03/24/2016 13:45,2,7.818,ACTIVE,222.55,375.11,59.959,1458841503,"201051344000853","219011344069620",32.14,19.50,0,337.84,433.72,253.9,243.1,1.167,344864.5,344864.5,23132,0,0,0,L,1122011218,0,126.53,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841525,301752.00
03/24/2016 13:45,2,7.637,ACTIVE,217.58,375.11,59.949,1458841503,"201051344000685","219011344069620",32.92,19.80,0,335.44,433.12,254.6,243.8,1.215,351254.8,351254.8,27959,0,0,0,L,1122011218,0,125.40,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841526,301753.00
03/24/2016 13:45,2,7.678,ACTIVE,219.16,372.41,59.954,1458841503,"201051344000917","219011344069620",32.62,22.80,0,339.34,432.52,253.7,242.9,1.184,348409.3,348409.3,27960,0,0,0,L,1122011218,0,125.40,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841527,301754.00
03/24/2016 13:45,2,7.611,ACTIVE,217.80,376.01,59.933,1458841503,"201051344001145","219011344069620",33.00,19.30,0,336.34,434.02,254.4,243.7,1.153,353612.5,353612.5,27819,0,0,0,L,1122011218,0,124.94,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841528,301755.00
03/24/2016 13:45,2,7.736,ACTIVE,219.61,371.51,59.970,1458841503,"201051344000651","219011344069620",32.54,23.30,0,336.64,431.62,254.9,244.1,1.131,345381.1,345381.1,28189,0,0,0,L,1122011218,0,126.07,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841529,301756.00
03/24/2016 13:45,2,9.004,ACTIVE,215.09,366.70,59.965,1458841503,"274151322000088","219011344069620",27.65,32.20,0,333.03,407.57,251.8,241.1,0.915,599974.7,599974.7,16775,0,0,0,L,1151911521,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841530,301757.00
03/24/2016 13:45,2,0.277,ALERT,216.22,498.95,59.970,1458841503,"274151322000068","219011344069620",48.03,18.30,0,304.48,526.60,13.6,11.2,0.066,501614.3,501614.3,17900,0,0,0,L,1151911521,0,123.81,124.49,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841532,301758.00
03/24/2016 13:45,2,7.672,ACTIVE,219.16,374.21,59.970,1458841503,"201051344001135","219011344069620",32.80,22.50,0,336.94,432.82,254.2,243.4,1.145,341854.5,341854.5,28154,0,0,0,L,1122011218,0,125.62,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841533,301759.00
03/24/2016 13:45,2,7.457,ACTIVE,219.61,378.72,59.965,1458841503,"201051344000594","219011344069620",33.44,21.30,0,338.44,439.13,251.8,241.1,1.136,348788.0,348788.0,23570,0,0,0,L,1122011218,0,124.72,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841533,301760.00
03/24/2016 13:45,2,7.797,ACTIVE,219.61,370.00,59.975,1458841503,"201051344001203","219011344069620",32.28,24.80,0,337.84,430.72,254.5,243.7,1.162,348196.3,348196.3,28142,0,0,0,L,1122011218,0,126.30,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841534,301761.00
03/24/2016 13:45,2,8.945,ACTIVE,215.09,358.28,59.970,1458841503,"274151322000054","219011344069620",28.13,36.80,0,333.03,409.08,254.8,244.0,0.981,613513.9,613513.9,16799,0,0,0,L,1151911521,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841535,301762.00
03/24/2016 13:45,2,7.805,ACTIVE,220.74,372.71,59.970,1458841503,"201051344000867","219011344069620",32.26,24.30,0,334.24,429.22,254.2,243.4,1.158,337662.1,337662.1,23576,0,0,0,L,1122011218,0,125.62,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841536,301763.00
03/24/2016 13:45,2,7.727,ACTIVE,219.39,370.30,59.970,1458841503,"201051344001093","219011344069620",32.56,21.80,0,339.04,431.92,254.0,243.2,1.127,347083.2,347083.2,28019,0,0,0,L,1122011218,0,125.62,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841537,301764.00
03/24/2016 13:45,2,7.793,ACTIVE,221.42,374.51,59.965,1458841503,"201051344000900","219011344069620",32.18,23.30,0,335.14,432.52,254.6,243.8,1.127,353018.4,353018.4,22978,0,0,0,L,1122011218,0,125.85,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841538,301765.00
03/24/2016 13:45,2,7.730,ACTIVE,221.42,374.51,59.975,1458841503,"201051344000648","219011344069620",32.62,23.50,0,334.84,433.72,255.1,244.3,1.131,345670.6,345670.6,23280,0,0,0,L,1122011218,0,125.17,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841539,301766.00
03/24/2016 13:45,2,7.822,ACTIVE,221.87,373.61,59.981,1458841503,"201051344000569","219011344069620",32.16,21.00,0,335.44,433.12,254.4,243.6,1.158,354466.5,354466.5,22909,0,0,0,L,1122011218,0,125.40,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841540,301767.00
03/24/2016 13:45,2,7.762,ACTIVE,222.32,373.61,59.959,1458841503,"201051344000983","219011344069620",32.38,21.80,0,334.24,435.23,254.3,243.5,1.176,346342.8,346342.8,23377,0,0,0,L,1122011218,0,126.07,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841541,301768.00
03/24/2016 13:45,2,7.621,ACTIVE,222.32,372.41,59.970,1458841503,"201051344001158","219011344069620",32.88,19.00,0,338.14,433.42,252.6,241.9,1.167,341789.1,341789.1,23617,0,0,0,L,1122011218,0,125.85,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841542,301769.00
03/24/2016 13:45,2,7.830,ACTIVE,221.87,375.41,59.965,1458841503,"201051344000576","219011344069620",32.03,24.80,0,335.74,433.42,254.0,243.2,1.149,347453.2,347453.2,23045,0,0,0,L,1122011218,0,125.85,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841544,301770.00
03/24/2016 13:45,2,9.088,ACTIVE,215.09,358.28,59.970,1458841503,"274151322000087","219011344069620",27.65,39.30,0,330.03,413.29,254.5,243.7,0.959,587942.5,587942.5,16869,0,0,0,L,1151911521,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458841545,301771.00
03/24/2016 14:00,2,7.926,ACTIVE,222.10,374.51,59.981,1458842404,"201051344000645","219011344069620",31.71,27.80,0,337.24,431.92,254.8,244.0,1.136,347162.6,347162.6,23193,0,0,0,L,1122011218,0,126.30,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842405,301772.00
03/24/2016 14:00,2,8.895,ACTIVE,216.22,382.93,59.965,1458842404,"274151322000085","219011344069620",26.70,37.50,0,333.03,407.87,240.2,230.0,0.910,616515.6,616515.6,16816,0,0,0,L,1151911521,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842406,301773.00
03/24/2016 14:00,2,7.814,ACTIVE,221.19,373.01,59.975,1458842404,"201051344000633","219011344069620",32.18,22.50,0,334.84,430.72,254.2,243.5,1.193,338187.0,338187.0,23638,0,0,0,L,1122011218,0,125.85,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842407,301774.00
03/24/2016 14:00,2,7.980,ACTIVE,222.55,376.01,59.975,1458842404,"201051344000469","219011344069620",31.53,19.30,0,336.04,433.12,254.3,243.6,1.158,339626.1,339626.1,23596,0,0,0,L,1122011218,0,125.85,126.53,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842408,301775.00
03/24/2016 14:00,2,7.855,ACTIVE,218.93,370.60,59.975,1458842404,"201051344000646","219011344069620",31.89,22.30,0,338.44,431.92,253.7,242.9,1.180,343605.1,343605.1,28150,0,0,0,L,1122011218,0,125.62,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842409,301776.00
03/24/2016 14:00,2,8.184,ACTIVE,216.22,367.30,59.938,1458842404,"274151322000052","219011344069620",30.77,34.30,0,332.43,408.48,254.2,243.4,0.990,624745.6,624745.6,17030,0,0,0,L,1151911521,0,123.36,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842410,301777.00
03/24/2016 14:00,2,7.900,ACTIVE,220.29,373.61,59.986,1458842404,"201051344000585","219011344069620",31.81,22.50,0,335.74,430.42,254.4,243.6,1.198,349046.6,349046.6,28163,0,0,0,L,1122011218,0,125.62,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842411,301778.00
03/24/2016 14:00,2,7.816,ACTIVE,218.48,369.70,59.965,1458842404,"201051344001230","219011344069620",32.22,20.70,0,336.94,429.22,254.6,243.8,1.158,347558.4,347558.4,27944,0,0,0,L,1122011218,0,125.40,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842412,301779.00
03/24/2016 14:00,2,7.893,ACTIVE,220.29,372.71,59.954,1458842404,"201051344000582","219011344069620",31.91,24.30,0,337.24,429.52,254.7,243.9,1.145,341040.8,341040.8,28131,0,0,0,L,1122011218,0,125.85,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842413,301780.00
03/24/2016 14:00,2,7.785,ACTIVE,218.71,370.30,59.975,1458842404,"201051344000955","219011344069620",32.38,22.30,0,342.35,431.92,255.1,244.2,1.189,352136.1,352136.1,28064,0,0,0,L,1122011218,0,124.94,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842414,301781.00
03/24/2016 14:00,2,1.883,ALERT,215.77,486.02,59.965,1458842404,"274151322000094","219011344069620",46.30,21.00,0,304.18,527.20,86.2,81.3,0.301,501462.2,501462.2,17731,0,0,0,L,1151911521,0,123.14,124.72,0001,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842415,301782.00
03/24/2016 14:00,2,7.621,ACTIVE,222.77,377.52,59.981,1458842404,"201051344000579","219011344069620",33.04,20.00,0,344.45,436.73,254.6,243.8,1.167,353137.9,353137.9,3659,0,0,0,L,1122011218,0,126.53,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842416,301783.00
03/24/2016 14:00,2,7.840,ACTIVE,218.26,367.30,59.975,1458842404,"201051344000890","219011344069620",32.03,21.30,0,336.04,428.61,253.9,243.2,1.149,349479.0,349479.0,28091,0,0,0,L,1122011218,0,125.17,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842417,301784.00
03/24/2016 14:00,2,7.758,ACTIVE,219.39,373.01,59.970,1458842404,"201051344000438","219011344069620",32.40,21.50,0,341.45,434.93,254.2,243.4,1.158,351614.0,351614.0,28082,0,0,0,L,1122011218,0,125.85,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842418,301785.00
03/24/2016 14:00,2,7.982,ACTIVE,219.16,370.60,59.991,1458842404,"201051344000417","219011344069620",31.47,22.30,0,335.44,429.22,254.5,243.7,1.193,345203.3,345203.3,28239,0,0,0,L,1122011218,0,125.17,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842419,301786.00
03/24/2016 14:00,2,8.203,ACTIVE,215.54,362.79,59.975,1458842404,"274151322000083","219011344069620",30.59,37.30,0,333.33,406.97,254.2,243.4,1.003,618964.8,618964.8,17078,0,0,0,L,1151911521,0,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842420,301787.00
03/24/2016 14:00,2,7.830,ACTIVE,216.90,389.54,59.970,1458842404,"274151322000076","219011344069620",32.14,35.40,0,337.24,416.59,254.7,243.9,0.999,658894.6,658894.6,17084,0,0,0,L,1151911521,0,124.04,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842421,301788.00
03/24/2016 14:00,2,7.959,ACTIVE,220.97,374.81,59.954,1458842404,"201051344000868","219011344069620",31.47,22.00,0,333.93,428.61,253.4,242.6,1.127,338632.9,338632.9,23333,0,0,0,L,1122011218,0,125.40,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842422,301789.00
03/24/2016 14:00,2,7.865,ACTIVE,215.32,356.78,59.975,1458842404,"274151322000095","219011344069620",32.03,37.50,0,335.44,415.69,252.8,242.1,0.955,652358.6,652358.6,16979,0,0,0,L,1151911521,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842423,301790.00
03/24/2016 14:00,2,7.975,ACTIVE,222.32,378.72,59.933,1458842404,"201051344000988","219011344069620",31.57,21.30,0,337.84,433.42,254.6,243.8,1.145,336598.4,336598.4,23610,0,0,0,L,1122011218,0,126.07,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842424,301791.00
03/24/2016 14:00,2,7.963,ACTIVE,220.06,375.71,59.975,1458842404,"201051344001025","219011344069620",31.51,23.30,0,336.34,428.91,253.7,242.9,1.109,349042.9,349042.9,28147,0,0,0,L,1122011218,0,125.62,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842424,301792.00
03/24/2016 14:00,2,7.809,ACTIVE,222.32,374.51,59.965,1458842404,"201051344000458","219011344069620",32.26,25.30,0,337.24,432.52,254.7,243.9,1.193,346604.9,346604.9,23540,0,0,0,L,1122011218,0,126.30,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842425,301793.00
03/24/2016 14:00,2,7.926,ACTIVE,222.77,375.11,59.965,1458842404,"201051344000853","219011344069620",31.71,21.30,0,339.34,433.12,253.9,243.2,1.189,344925.1,344925.1,23133,0,0,0,L,1122011218,0,126.75,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842426,301794.00
03/24/2016 14:00,2,7.773,ACTIVE,218.26,368.50,59.959,1458842404,"201051344000685","219011344069620",32.30,21.00,0,340.85,429.82,254.2,243.5,1.202,351315.5,351315.5,27960,0,0,0,L,1122011218,0,125.85,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842427,301795.00
03/24/2016 14:00,2,7.863,ACTIVE,220.06,372.41,59.975,1458842404,"201051344000917","219011344069620",31.93,24.50,0,338.14,430.72,253.9,243.2,1.184,348470.1,348470.1,27961,0,0,0,L,1122011218,0,125.62,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842428,301796.00
03/24/2016 14:00,2,7.762,ACTIVE,218.48,370.30,59.928,1458842404,"201051344001145","219011344069620",32.42,20.30,0,341.45,432.52,253.8,243.1,1.167,353673.1,353673.1,27820,0,0,0,L,1122011218,0,125.17,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842429,301797.00
03/24/2016 14:00,2,7.918,ACTIVE,220.29,372.11,59.970,1458842404,"201051344000651","219011344069620",31.61,24.80,0,335.14,429.22,253.1,242.3,1.158,345441.8,345441.8,28190,0,0,0,L,1122011218,0,126.30,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842430,301798.00
03/24/2016 14:00,2,8.619,ACTIVE,215.77,361.29,59.944,1458842404,"274151322000088","219011344069620",27.19,35.20,0,333.33,407.57,237.3,227.1,0.893,600035.2,600035.2,16776,0,0,0,L,1151911521,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842431,301799.00
03/24/2016 14:00,2,2.568,ALERT,216.90,479.11,59.959,1458842404,"274151322000068","219011344069620",45.62,21.30,0,305.38,531.71,112.6,106.8,0.398,501620.3,501620.3,17902,0,0,0,L,1151911521,0,124.27,124.94,0400,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842433,301800.00
03/24/2016 14:00,2,7.928,ACTIVE,219.84,371.81,60.012,1458842404,"201051344001135","219011344069620",31.69,24.30,0,339.04,431.32,254.0,243.2,1.158,341915.3,341915.3,28155,0,0,0,L,1122011218,0,125.85,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842434,301801.00
03/24/2016 14:00,2,7.607,ACTIVE,220.06,376.62,59.959,1458842404,"201051344000594","219011344069620",33.08,21.30,0,341.45,436.73,254.5,243.7,1.123,348847.9,348847.9,23571,0,0,0,L,1122011218,0,125.40,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842435,301802.00
03/24/2016 14:00,2,7.959,ACTIVE,220.06,372.71,59.944,1458842404,"201051344001203","219011344069620",31.67,24.80,0,337.54,428.31,255.3,244.5,1.158,348257.1,348257.1,28143,0,0,0,L,1122011218,0,126.30,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842436,301803.00
03/24/2016 14:00,2,8.770,ACTIVE,215.77,367.30,59.970,1458842404,"274151322000054","219011344069620",27.06,39.50,0,333.33,408.18,240.2,229.9,0.915,613574.5,613574.5,16800,0,0,0,L,1151911521,0,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842437,301804.00
03/24/2016 14:00,2,7.955,ACTIVE,220.97,373.91,59.965,1458842404,"201051344000867","219011344069620",31.61,24.80,0,335.14,428.91,254.2,243.4,1.153,337722.8,337722.8,23577,0,0,0,L,1122011218,0,125.85,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842437,301805.00
03/24/2016 14:00,2,7.941,ACTIVE,219.84,370.30,59.933,1458842404,"201051344001093","219011344069620",31.65,22.30,0,337.84,428.31,254.1,243.3,1.140,347144.1,347144.1,28020,0,0,0,L,1122011218,0,125.85,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842438,301806.00
03/24/2016 14:00,2,7.914,ACTIVE,221.64,374.21,59.970,1458842404,"201051344000900","219011344069620",31.71,25.50,0,331.23,432.52,253.8,243.0,1.136,353079.2,353079.2,22979,0,0,0,L,1122011218,0,126.30,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842439,301807.00
03/24/2016 14:00,2,7.799,ACTIVE,221.64,375.71,59.970,1458842404,"201051344000648","219011344069620",32.16,24.00,0,336.64,433.12,253.6,242.8,1.109,345731.2,345731.2,23281,0,0,0,L,1122011218,0,125.62,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842440,301808.00
03/24/2016 14:00,2,7.984,ACTIVE,222.32,375.71,59.975,1458842404,"201051344000569","219011344069620",31.51,22.50,0,335.44,432.82,254.2,243.4,1.153,354527.3,354527.3,22910,0,0,0,L,1122011218,0,125.85,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842441,301809.00
03/24/2016 14:00,2,7.912,ACTIVE,222.55,376.01,59.970,1458842404,"201051344000983","219011344069620",31.77,22.80,0,334.54,433.72,253.9,243.1,1.149,346403.6,346403.6,23378,0,0,0,L,1122011218,0,126.53,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842442,301810.00
03/24/2016 14:00,2,7.840,ACTIVE,222.77,373.91,59.970,1458842404,"201051344001158","219011344069620",32.08,20.00,0,338.74,433.12,254.5,243.7,1.171,341849.6,341849.6,23618,0,0,0,L,1122011218,0,126.30,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842443,301811.00
03/24/2016 14:00,2,7.947,ACTIVE,222.32,373.91,59.975,1458842404,"201051344000576","219011344069620",31.59,24.80,0,335.74,433.12,253.9,243.2,1.118,347513.9,347513.9,23046,0,0,0,L,1122011218,0,126.30,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842444,301812.00
03/24/2016 14:00,2,8.842,ACTIVE,216.00,389.24,59.959,1458842404,"274151322000087","219011344069620",26.96,40.80,0,333.03,411.18,241.3,231.0,0.919,588002.7,588002.7,16870,0,0,0,L,1151911521,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458842445,301813.00
03/24/2016 14:15,2,7.799,ACTIVE,221.87,373.91,59.965,1458843304,"201051344000645","219011344069620",32.16,28.00,0,340.55,432.82,254.2,243.4,1.118,347223.1,347223.1,23194,0,0,0,L,1122011218,0,126.30,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843305,301814.00
03/24/2016 14:15,2,9.260,ACTIVE,215.77,383.53,59.954,1458843304,"274151322000085","219011344069620",26.30,39.00,0,333.33,407.27,246.7,236.2,0.928,616574.0,616574.0,16817,0,0,0,L,1151911521,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843306,301815.00
03/24/2016 14:15,2,7.666,ACTIVE,220.97,373.01,59.996,1458843304,"201051344000633","219011344069620",32.72,22.30,0,336.34,432.82,252.9,242.2,1.198,338247.6,338247.6,23639,0,0,0,L,1122011218,0,125.85,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843306,301816.00
03/24/2016 14:15,2,7.826,ACTIVE,222.55,376.31,59.938,1458843304,"201051344000469","219011344069620",32.14,19.00,0,342.95,433.42,254.7,243.9,1.158,339686.9,339686.9,23597,0,0,0,L,1122011218,0,125.85,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843307,301817.00
03/24/2016 14:15,2,7.721,ACTIVE,218.71,370.60,59.944,1458843304,"201051344000646","219011344069620",32.42,22.80,0,338.14,430.12,253.2,242.4,1.167,343665.8,343665.8,28151,0,0,0,L,1122011218,0,125.40,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843308,301818.00
03/24/2016 14:15,2,7.996,ACTIVE,215.77,357.98,59.959,1458843304,"274151322000052","219011344069620",31.45,36.30,0,332.13,406.97,255.0,244.2,0.999,624806.3,624806.3,17031,0,0,0,L,1151911521,0,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843309,301819.00
03/24/2016 14:15,2,7.818,ACTIVE,220.29,372.71,59.970,1458843304,"201051344000585","219011344069620",32.24,23.30,0,337.54,426.81,255.0,244.2,1.180,349107.3,349107.3,28164,0,0,0,L,1122011218,0,125.40,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843310,301820.00
03/24/2016 14:15,2,7.652,ACTIVE,218.26,372.11,59.975,1458843304,"201051344001230","219011344069620",32.76,19.30,0,333.93,431.32,253.2,242.4,1.153,347619.2,347619.2,27945,0,0,0,L,1122011218,0,125.40,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843311,301821.00
03/24/2016 14:15,2,7.736,ACTIVE,220.29,371.51,59.981,1458843304,"201051344000582","219011344069620",32.44,24.00,0,335.44,429.22,253.3,242.5,1.127,341101.6,341101.6,28132,0,0,0,L,1122011218,0,125.85,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843312,301822.00
03/24/2016 14:15,2,7.664,ACTIVE,218.71,373.61,59.996,1458843304,"201051344000955","219011344069620",32.78,24.00,0,341.45,433.12,253.6,242.8,1.189,352196.7,352196.7,28065,0,0,0,L,1122011218,0,124.94,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843313,301823.00
03/24/2016 14:15,2,0.260,ALERT,215.54,492.64,59.959,1458843304,"274151322000094","219011344069620",47.33,20.00,0,305.08,527.20,12.2,9.9,0.066,501465.7,501465.7,17733,0,0,0,L,1151911521,0,123.14,124.49,0001,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843315,301824.00
03/24/2016 14:15,2,7.406,ACTIVE,222.55,379.92,59.970,1458843304,"201051344000579","219011344069620",33.54,20.30,0,345.36,437.63,251.4,240.7,1.167,353198.1,353198.1,3660,0,0,0,L,1122011218,0,126.30,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843315,301825.00
03/24/2016 14:15,2,7.764,ACTIVE,218.26,370.60,59.965,1458843304,"201051344000890","219011344069620",32.46,21.80,0,334.54,429.52,255.3,244.5,1.149,349539.7,349539.7,28092,0,0,0,L,1122011218,0,125.40,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843316,301826.00
03/24/2016 14:15,2,7.633,ACTIVE,219.39,374.51,59.970,1458843304,"201051344000438","219011344069620",32.86,23.30,0,339.65,433.12,253.3,242.6,1.167,351674.7,351674.7,28083,0,0,0,L,1122011218,0,125.85,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843317,301827.00
03/24/2016 14:15,2,7.836,ACTIVE,219.16,370.00,59.965,1458843304,"201051344000417","219011344069620",32.03,23.30,0,338.44,428.61,254.2,243.4,1.198,345264.0,345264.0,28240,0,0,0,L,1122011218,0,125.40,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843318,301828.00
03/24/2016 14:15,2,8.002,ACTIVE,215.32,371.81,59.954,1458843304,"274151322000083","219011344069620",31.33,38.20,0,332.73,406.97,253.6,242.8,1.016,619025.5,619025.5,17079,0,0,0,L,1151911521,0,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843319,301829.00
03/24/2016 14:15,2,7.754,ACTIVE,216.45,358.28,59.954,1458843304,"274151322000076","219011344069620",32.46,36.80,0,336.04,410.28,253.8,243.0,0.986,658955.3,658955.3,17085,0,0,0,L,1151911521,0,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843320,301830.00
03/24/2016 14:15,2,7.838,ACTIVE,221.19,374.51,59.970,1458843304,"201051344000868","219011344069620",32.10,22.00,0,335.74,432.82,254.6,243.8,1.131,338693.5,338693.5,23334,0,0,0,L,1122011218,0,125.62,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843321,301831.00
03/24/2016 14:15,2,7.732,ACTIVE,215.54,384.13,59.959,1458843304,"274151322000095","219011344069620",32.52,37.00,0,333.33,412.68,254.8,244.1,0.946,652419.4,652419.4,16980,0,0,0,L,1151911521,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843322,301832.00
03/24/2016 14:15,2,7.727,ACTIVE,222.55,377.82,59.954,1458843304,"201051344000988","219011344069620",32.24,22.00,0,340.85,433.12,252.2,241.4,1.145,336659.1,336659.1,23611,0,0,0,L,1122011218,0,126.07,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843323,301833.00
03/24/2016 14:15,2,7.828,ACTIVE,219.84,371.81,59.959,1458843304,"201051344001025","219011344069620",32.10,24.00,0,336.04,428.31,254.5,243.7,1.158,349103.6,349103.6,28148,0,0,0,L,1122011218,0,125.62,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843324,301834.00
03/24/2016 14:15,2,7.572,ACTIVE,222.55,373.91,59.965,1458843304,"201051344000458","219011344069620",32.92,25.30,0,341.15,432.82,252.8,242.0,1.180,346665.3,346665.3,23541,0,0,0,L,1122011218,0,126.30,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843325,301835.00
03/24/2016 14:15,2,7.812,ACTIVE,223.00,373.91,60.002,1458843304,"201051344000853","219011344069620",32.20,22.00,0,339.65,433.42,254.2,243.5,1.149,344985.7,344985.7,23134,0,0,0,L,1122011218,0,126.75,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843326,301836.00
03/24/2016 14:15,2,7.641,ACTIVE,218.26,374.51,59.965,1458843304,"201051344000685","219011344069620",32.88,20.00,0,341.45,431.62,253.6,242.9,1.202,351376.2,351376.2,27961,0,0,0,L,1122011218,0,125.62,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843327,301837.00
03/24/2016 14:15,2,7.707,ACTIVE,220.06,371.51,59.959,1458843304,"201051344000917","219011344069620",32.60,24.00,0,338.14,429.52,253.8,243.1,1.162,348530.9,348530.9,27962,0,0,0,L,1122011218,0,125.62,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843328,301838.00
03/24/2016 14:15,2,7.631,ACTIVE,218.71,374.51,59.959,1458843304,"201051344001145","219011344069620",33.04,19.80,0,339.34,434.02,254.6,243.8,1.162,353733.8,353733.8,27821,0,0,0,L,1122011218,0,125.40,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843329,301839.00
03/24/2016 14:15,2,7.838,ACTIVE,220.52,371.81,59.986,1458843304,"201051344000651","219011344069620",32.16,26.50,0,337.24,427.71,255.6,244.7,1.149,345502.5,345502.5,28191,0,0,0,L,1122011218,0,126.53,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843330,301840.00
03/24/2016 14:15,2,9.080,ACTIVE,215.77,387.14,59.965,1458843304,"274151322000088","219011344069620",27.04,36.30,0,332.73,407.27,248.4,237.8,0.932,600094.3,600094.3,16777,0,0,0,L,1151911521,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843331,301841.00
03/24/2016 14:15,2,2.012,ALERT,216.90,492.03,59.959,1458843304,"274151322000068","219011344069620",46.14,24.00,0,305.08,526.90,95.2,90.0,0.358,501628.4,501628.4,17904,0,0,0,L,1151911521,0,124.04,125.17,0001,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843333,301842.00
03/24/2016 14:15,2,7.789,ACTIVE,219.84,371.51,59.965,1458843304,"201051344001135","219011344069620",32.28,26.30,0,338.44,428.61,254.1,243.3,1.180,341976.1,341976.1,28156,0,0,0,L,1122011218,0,125.85,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843334,301843.00
03/24/2016 14:15,2,7.320,ACTIVE,220.06,381.42,59.944,1458843304,"201051344000594","219011344069620",33.70,20.70,0,340.25,437.93,249.8,239.2,1.118,348907.9,348907.9,23572,0,0,0,L,1122011218,0,125.17,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843335,301844.00
03/24/2016 14:15,2,7.701,ACTIVE,220.29,370.90,59.965,1458843304,"201051344001203","219011344069620",32.42,25.30,0,338.14,429.22,252.6,241.9,1.145,348317.9,348317.9,28144,0,0,0,L,1122011218,0,126.53,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843336,301845.00
03/24/2016 14:15,2,9.127,ACTIVE,216.00,360.69,59.954,1458843304,"274151322000054","219011344069620",27.02,40.20,0,333.33,408.18,249.6,239.0,0.946,613633.9,613633.9,16801,0,0,0,L,1151911521,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843337,301846.00
03/24/2016 14:15,2,7.779,ACTIVE,221.42,371.81,59.949,1458843304,"201051344000867","219011344069620",32.28,25.00,0,335.44,430.72,253.8,243.1,1.158,337783.6,337783.6,23578,0,0,0,L,1122011218,0,126.07,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843337,301847.00
03/24/2016 14:15,2,7.789,ACTIVE,220.29,370.60,59.938,1458843304,"201051344001093","219011344069620",32.30,22.00,0,337.84,428.01,254.4,243.7,1.145,347204.9,347204.9,28021,0,0,0,L,1122011218,0,126.07,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843338,301848.00
03/24/2016 14:15,2,7.785,ACTIVE,222.32,376.31,59.959,1458843304,"201051344000900","219011344069620",32.28,25.50,0,336.04,432.82,253.9,243.2,1.127,353139.8,353139.8,22980,0,0,0,L,1122011218,0,126.30,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843339,301849.00
03/24/2016 14:15,2,7.594,ACTIVE,221.87,374.51,59.981,1458843304,"201051344000648","219011344069620",32.78,24.00,0,338.74,434.02,252.0,241.3,1.140,345791.7,345791.7,23282,0,0,0,L,1122011218,0,125.62,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843340,301850.00
03/24/2016 14:15,2,7.877,ACTIVE,222.55,374.21,59.965,1458843304,"201051344000569","219011344069620",31.99,24.00,0,337.84,433.42,254.7,243.9,1.180,354588.0,354588.0,22911,0,0,0,L,1122011218,0,125.85,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843341,301851.00
03/24/2016 14:15,2,7.777,ACTIVE,222.55,374.21,59.959,1458843304,"201051344000983","219011344069620",32.24,23.30,0,339.34,433.72,253.7,242.9,1.184,346464.3,346464.3,23379,0,0,0,L,1122011218,0,126.30,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843342,301852.00
03/24/2016 14:15,2,7.631,ACTIVE,223.00,373.31,59.954,1458843304,"201051344001158","219011344069620",32.60,21.30,0,341.15,433.72,251.3,240.6,1.145,341910.2,341910.2,23619,0,0,0,L,1122011218,0,126.30,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843343,301853.00
03/24/2016 14:15,2,7.807,ACTIVE,222.55,374.51,59.949,1458843304,"201051344000576","219011344069620",32.12,25.50,0,339.65,434.02,253.7,243.0,1.145,347574.6,347574.6,23047,0,0,0,L,1122011218,0,126.30,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843344,301854.00
03/24/2016 14:15,2,9.115,ACTIVE,216.00,389.84,59.954,1458843304,"274151322000087","219011344069620",27.08,42.00,0,330.93,409.08,249.8,239.2,0.959,588062.1,588062.1,16871,0,0,0,L,1151911521,0,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458843345,301855.00
03/24/2016 14:30,2,7.840,ACTIVE,222.32,374.81,59.991,1458844203,"201051344000645","219011344069620",32.12,27.30,0,339.34,433.42,254.8,244.0,1.131,347283.8,347283.8,23195,0,0,0,L,1122011218,0,126.53,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844204,301856.00
03/24/2016 14:30,2,8.805,ACTIVE,216.22,374.51,60.012,1458844203,"274151322000085","219011344069620",26.96,38.40,0,333.03,406.97,240.3,230.0,0.932,616632.7,616632.7,16818,0,0,0,L,1151911521,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844205,301857.00
03/24/2016 14:30,2,7.697,ACTIVE,220.97,374.21,60.007,1458844203,"201051344000633","219011344069620",32.68,22.30,0,337.24,433.12,254.3,243.5,1.193,338308.2,338308.2,23640,0,0,0,L,1122011218,0,125.85,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844206,301858.00
03/24/2016 14:30,2,7.811,ACTIVE,222.77,375.11,60.002,1458844203,"201051344000469","219011344069620",32.14,19.00,0,338.44,434.63,253.9,243.2,1.145,339747.7,339747.7,23598,0,0,0,L,1122011218,0,126.07,126.53,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844207,301859.00
03/24/2016 14:30,2,7.770,ACTIVE,218.71,370.60,60.018,1458844203,"201051344000646","219011344069620",32.36,21.30,0,337.24,429.82,254.0,243.3,1.176,343726.5,343726.5,28152,0,0,0,L,1122011218,0,125.62,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844208,301860.00
03/24/2016 14:30,2,8.078,ACTIVE,215.32,362.49,60.002,1458844203,"274151322000052","219011344069620",31.23,36.80,0,333.03,406.97,255.4,244.6,1.025,624867.2,624867.2,17032,0,0,0,L,1151911521,0,122.91,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844209,301861.00
03/24/2016 14:30,2,7.793,ACTIVE,220.29,370.30,59.991,1458844203,"201051344000585","219011344069620",32.32,23.00,0,336.04,427.71,254.2,243.5,1.171,349168.0,349168.0,28165,0,0,0,L,1122011218,0,125.62,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844210,301862.00
03/24/2016 14:30,2,7.701,ACTIVE,218.03,373.01,60.023,1458844203,"201051344001230","219011344069620",32.64,19.30,0,336.04,428.61,254.3,243.5,1.153,347679.9,347679.9,27946,0,0,0,L,1122011218,0,125.17,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844211,301863.00
03/24/2016 14:30,2,7.773,ACTIVE,220.29,372.11,60.028,1458844203,"201051344000582","219011344069620",32.30,24.30,0,337.84,429.52,254.1,243.3,1.114,341162.4,341162.4,28133,0,0,0,L,1122011218,0,125.85,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844211,301864.00
03/24/2016 14:30,2,7.629,ACTIVE,218.71,375.11,59.944,1458844203,"201051344000955","219011344069620",32.88,24.00,0,338.14,431.32,253.7,243.0,1.193,352257.5,352257.5,28066,0,0,0,L,1122011218,0,124.94,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844212,301865.00
03/24/2016 14:30,2,0.266,ALERT,215.54,495.04,60.018,1458844203,"274151322000094","219011344069620",47.65,19.50,0,303.88,534.72,12.8,10.4,0.062,501468.3,501468.3,17735,0,0,0,L,1151911521,0,123.14,124.49,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844214,301866.00
03/24/2016 14:30,2,7.512,ACTIVE,222.77,379.92,60.028,1458844203,"201051344000579","219011344069620",33.52,19.50,0,345.36,436.43,254.8,244.0,1.198,353258.4,353258.4,3661,0,0,0,L,1122011218,0,126.53,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844215,301867.00
03/24/2016 14:30,2,7.760,ACTIVE,218.26,370.60,59.954,1458844203,"201051344000890","219011344069620",32.40,21.00,0,336.94,427.71,254.2,243.5,1.145,349600.4,349600.4,28093,0,0,0,L,1122011218,0,125.40,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844216,301868.00
03/24/2016 14:30,2,7.645,ACTIVE,219.39,375.41,60.023,1458844203,"201051344000438","219011344069620",32.94,22.50,0,342.35,432.82,254.4,243.6,1.153,351735.4,351735.4,28084,0,0,0,L,1122011218,0,125.62,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844217,301869.00
