ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2016 14:30,2,7.848,ACTIVE,218.93,370.90,60.028,1458844203,"201051344000417","219011344069620",32.01,22.50,0,336.34,429.82,254.2,243.5,1.224,345324.8,345324.8,28241,0,0,0,L,1122011218,0,125.17,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844218,301870.00
03/24/2016 14:30,2,8.086,ACTIVE,215.32,363.99,59.986,1458844203,"274151322000083","219011344069620",31.21,39.00,0,332.73,406.97,254.2,243.4,0.972,619086.4,619086.4,17080,0,0,0,L,1151911521,0,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844219,301871.00
03/24/2016 14:30,2,7.703,ACTIVE,216.67,375.11,59.996,1458844203,"274151322000076","219011344069620",32.62,38.00,0,336.34,410.58,254.8,244.0,1.021,659016.1,659016.1,17086,0,0,0,L,1151911521,0,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844220,301872.00
03/24/2016 14:30,2,7.893,ACTIVE,220.97,376.01,60.007,1458844203,"201051344000868","219011344069620",31.99,21.80,0,335.44,429.82,255.2,244.3,1.123,338754.2,338754.2,23335,0,0,0,L,1122011218,0,125.40,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844221,301873.00
03/24/2016 14:30,2,7.643,ACTIVE,215.32,388.04,60.007,1458844203,"274151322000095","219011344069620",32.72,36.80,0,336.64,412.38,252.6,241.9,0.941,652480.2,652480.2,16981,0,0,0,L,1151911521,0,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844221,301874.00
03/24/2016 14:30,2,7.824,ACTIVE,222.55,375.11,59.981,1458844203,"201051344000988","219011344069620",32.16,21.30,0,340.55,433.42,254.4,243.6,1.140,336719.8,336719.8,23612,0,0,0,L,1122011218,0,126.30,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844222,301875.00
03/24/2016 14:30,2,7.836,ACTIVE,219.61,369.10,60.007,1458844203,"201051344001025","219011344069620",32.07,25.00,0,337.84,429.22,254.7,243.9,1.136,349164.3,349164.3,28149,0,0,0,L,1122011218,0,125.62,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844223,301876.00
03/24/2016 14:30,2,7.678,ACTIVE,222.55,375.11,60.023,1458844203,"201051344000458","219011344069620",32.76,25.50,0,340.25,432.82,254.1,243.3,1.180,346725.8,346725.8,23542,0,0,0,L,1122011218,0,126.53,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844224,301877.00
03/24/2016 14:30,2,7.805,ACTIVE,223.00,376.31,60.012,1458844203,"201051344000853","219011344069620",32.22,21.80,0,341.75,434.02,253.7,242.9,1.171,345046.4,345046.4,23135,0,0,0,L,1122011218,0,126.75,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844225,301878.00
03/24/2016 14:30,2,7.645,ACTIVE,218.03,376.31,60.039,1458844203,"201051344000685","219011344069620",32.92,20.70,0,342.05,431.62,254.6,243.8,1.215,351436.9,351436.9,27962,0,0,0,L,1122011218,0,125.62,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844226,301879.00
03/24/2016 14:30,2,7.725,ACTIVE,220.06,373.31,60.002,1458844203,"201051344000917","219011344069620",32.56,24.30,0,339.04,429.52,253.9,243.2,1.184,348591.6,348591.6,27963,0,0,0,L,1122011218,0,125.62,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844227,301880.00
03/24/2016 14:30,2,7.592,ACTIVE,218.48,376.31,60.028,1458844203,"201051344001145","219011344069620",33.10,19.00,0,342.65,433.12,254.1,243.3,1.162,353794.4,353794.4,27822,0,0,0,L,1122011218,0,125.17,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844228,301881.00
03/24/2016 14:30,2,7.803,ACTIVE,220.29,371.51,60.007,1458844203,"201051344000651","219011344069620",32.20,26.80,0,337.24,427.71,254.6,243.8,1.136,345563.2,345563.2,28192,0,0,0,L,1122011218,0,126.30,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844229,301882.00
03/24/2016 14:30,2,8.803,ACTIVE,215.54,383.53,59.986,1458844203,"274151322000088","219011344069620",27.23,36.50,0,332.43,407.27,242.7,232.3,0.888,600153.3,600153.3,16778,0,0,0,L,1151911521,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844230,301883.00
03/24/2016 14:30,2,0.268,ALERT,216.45,492.64,60.007,1458844203,"274151322000068","219011344069620",47.47,22.00,0,304.78,534.11,13.0,10.6,0.053,501634.6,501634.6,17906,0,0,0,L,1151911521,0,123.81,124.94,0001,21,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844231,301884.00
03/24/2016 14:30,2,7.791,ACTIVE,219.61,372.41,59.954,1458844203,"201051344001135","219011344069620",32.28,25.30,0,339.95,428.01,254.2,243.4,1.167,342036.9,342036.9,28157,0,0,0,L,1122011218,0,125.62,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844232,301885.00
03/24/2016 14:30,2,7.449,ACTIVE,219.84,379.92,59.965,1458844203,"201051344000594","219011344069620",33.64,20.30,0,342.95,436.73,253.2,242.5,1.123,348967.9,348967.9,23573,0,0,0,L,1122011218,0,125.17,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844233,301886.00
03/24/2016 14:30,2,7.795,ACTIVE,219.84,369.40,60.034,1458844203,"201051344001203","219011344069620",32.28,24.50,0,338.74,428.61,254.3,243.5,1.198,348378.6,348378.6,28145,0,0,0,L,1122011218,0,126.30,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844234,301887.00
03/24/2016 14:30,2,8.844,ACTIVE,216.00,382.03,60.018,1458844203,"274151322000054","219011344069620",27.27,41.80,0,333.03,407.87,243.9,233.5,0.902,613693.2,613693.2,16802,0,0,0,L,1151911521,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844235,301888.00
03/24/2016 14:30,2,7.768,ACTIVE,221.19,369.70,59.991,1458844203,"201051344000867","219011344069620",32.28,24.80,0,335.44,429.22,253.5,242.7,1.145,337844.2,337844.2,23579,0,0,0,L,1122011218,0,126.07,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844236,301889.00
03/24/2016 14:30,2,7.803,ACTIVE,219.61,368.20,59.959,1458844203,"201051344001093","219011344069620",32.26,21.50,0,337.54,428.31,254.4,243.6,1.145,347265.6,347265.6,28022,0,0,0,L,1122011218,0,125.62,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844237,301890.00
03/24/2016 14:30,2,7.801,ACTIVE,221.42,373.91,60.023,1458844203,"201051344000900","219011344069620",32.22,25.30,0,336.04,433.42,254.6,243.8,1.140,353200.5,353200.5,22981,0,0,0,L,1122011218,0,126.07,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844238,301891.00
03/24/2016 14:30,2,7.686,ACTIVE,221.64,374.81,60.002,1458844203,"201051344000648","219011344069620",32.64,24.50,0,336.94,434.02,253.7,242.9,1.127,345852.3,345852.3,23283,0,0,0,L,1122011218,0,125.85,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844239,301892.00
03/24/2016 14:30,2,7.830,ACTIVE,222.32,374.51,59.970,1458844203,"201051344000569","219011344069620",32.07,23.30,0,336.64,433.12,254.3,243.5,1.162,354648.6,354648.6,22912,0,0,0,L,1122011218,0,125.85,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844240,301893.00
03/24/2016 14:30,2,7.787,ACTIVE,222.32,375.41,60.018,1458844203,"201051344000983","219011344069620",32.26,23.30,0,338.44,433.12,254.1,243.3,1.167,346525.0,346525.0,23380,0,0,0,L,1122011218,0,126.30,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844241,301894.00
03/24/2016 14:30,2,7.705,ACTIVE,223.00,376.62,60.018,1458844203,"201051344001158","219011344069620",32.58,20.30,0,341.45,433.72,253.5,242.8,1.140,341970.9,341970.9,23620,0,0,0,L,1122011218,0,126.30,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844242,301895.00
03/24/2016 14:30,2,7.850,ACTIVE,222.32,374.81,60.018,1458844203,"201051344000576","219011344069620",32.01,25.30,0,337.84,434.02,254.1,243.3,1.171,347635.3,347635.3,23048,0,0,0,L,1122011218,0,126.53,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844243,301896.00
03/24/2016 14:30,2,8.814,ACTIVE,215.54,360.08,59.991,1458844203,"274151322000087","219011344069620",27.33,41.80,0,331.83,409.38,243.7,233.2,0.932,588121.4,588121.4,16872,0,0,0,L,1151911521,0,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458844244,301897.00
03/24/2016 14:45,2,7.896,ACTIVE,222.32,376.01,59.933,1458845103,"201051344000645","219011344069620",31.83,27.00,0,336.94,433.72,254.3,243.5,1.127,347344.3,347344.3,23196,0,0,0,L,1122011218,0,126.53,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845105,301898.00
03/24/2016 14:45,2,8.441,ACTIVE,215.54,357.68,59.970,1458845103,"274151322000085","219011344069620",27.17,38.20,0,333.33,407.27,232.2,222.1,0.910,616690.9,616690.9,16819,0,0,0,L,1151911521,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845106,301899.00
03/24/2016 14:45,2,7.758,ACTIVE,221.19,373.61,59.981,1458845103,"201051344000633","219011344069620",32.34,22.30,0,337.84,432.52,253.4,242.7,1.189,338368.8,338368.8,23641,0,0,0,L,1122011218,0,126.07,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845107,301900.00
03/24/2016 14:45,2,7.959,ACTIVE,222.55,376.31,60.002,1458845103,"201051344000469","219011344069620",31.65,18.30,0,338.14,433.72,254.7,243.9,1.171,339808.5,339808.5,23599,0,0,0,L,1122011218,0,125.85,126.53,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845108,301901.00
03/24/2016 14:45,2,7.939,ACTIVE,218.71,373.01,59.991,1458845103,"201051344000646","219011344069620",31.67,22.00,0,335.44,431.62,254.3,243.5,1.171,343787.3,343787.3,28153,0,0,0,L,1122011218,0,125.40,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845109,301902.00
03/24/2016 14:45,2,8.441,ACTIVE,215.77,388.64,59.928,1458845103,"274151322000052","219011344069620",29.58,37.50,0,332.73,407.27,252.8,242.1,0.986,624927.8,624927.8,17033,0,0,0,L,1151911521,0,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845110,301903.00
03/24/2016 14:45,2,7.889,ACTIVE,220.06,373.91,59.970,1458845103,"201051344000585","219011344069620",31.83,23.30,0,338.74,429.52,253.9,243.2,1.171,349228.8,349228.8,28166,0,0,0,L,1122011218,0,125.62,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845111,301904.00
03/24/2016 14:45,2,7.863,ACTIVE,217.80,368.50,59.917,1458845103,"201051344001230","219011344069620",31.93,18.70,0,333.93,430.42,254.4,243.6,1.145,347740.7,347740.7,27947,0,0,0,L,1122011218,0,125.17,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845111,301905.00
03/24/2016 14:45,2,7.922,ACTIVE,220.06,370.30,59.996,1458845103,"201051344000582","219011344069620",31.75,24.00,0,338.74,430.42,254.4,243.6,1.149,341223.2,341223.2,28134,0,0,0,L,1122011218,0,125.85,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845112,301906.00
03/24/2016 14:45,2,7.871,ACTIVE,218.48,370.90,59.996,1458845103,"201051344000955","219011344069620",31.97,23.50,0,338.74,433.72,254.5,243.7,1.189,352318.2,352318.2,28067,0,0,0,L,1122011218,0,124.94,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845113,301907.00
03/24/2016 14:45,2,0.262,ALERT,215.09,495.04,59.970,1458845103,"274151322000094","219011344069620",47.67,19.00,0,304.18,526.60,12.8,10.5,0.071,501470.8,501470.8,17737,0,0,0,L,1151911521,0,123.14,124.49,0400,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845115,301908.00
03/24/2016 14:45,2,7.607,ACTIVE,222.77,376.92,59.991,1458845103,"201051344000579","219011344069620",33.06,19.80,0,346.26,438.83,254.8,244.0,1.176,353318.7,353318.7,3662,0,0,0,L,1122011218,0,126.30,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845116,301909.00
03/24/2016 14:45,2,7.865,ACTIVE,218.48,371.21,59.986,1458845103,"201051344000890","219011344069620",31.91,21.30,0,333.93,431.02,253.8,243.1,1.145,349661.2,349661.2,28094,0,0,0,L,1122011218,0,125.40,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845117,301910.00
03/24/2016 14:45,2,7.826,ACTIVE,219.39,370.60,59.938,1458845103,"201051344000438","219011344069620",32.08,22.80,0,340.25,434.93,254.2,243.5,1.171,351796.1,351796.1,28085,0,0,0,L,1122011218,0,125.85,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845118,301911.00
03/24/2016 14:45,2,8.061,ACTIVE,218.71,372.41,59.954,1458845103,"201051344000417","219011344069620",31.15,21.80,0,337.24,429.22,254.0,243.3,1.198,345385.6,345385.6,28242,0,0,0,L,1122011218,0,125.17,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845119,301912.00
03/24/2016 14:45,2,8.512,ACTIVE,215.32,388.64,59.975,1458845103,"274151322000083","219011344069620",29.30,39.30,0,333.33,407.57,252.7,242.0,1.003,619147.0,619147.0,17081,0,0,0,L,1151911521,0,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845120,301913.00
03/24/2016 14:45,2,7.840,ACTIVE,216.67,385.63,59.954,1458845103,"274151322000076","219011344069620",32.14,38.20,0,334.84,411.18,253.1,242.4,1.003,659077.0,659077.0,17087,0,0,0,L,1151911521,0,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845121,301914.00
03/24/2016 14:45,2,7.957,ACTIVE,220.97,374.21,59.944,1458845103,"201051344000868","219011344069620",31.63,21.30,0,334.54,429.22,254.4,243.7,1.114,338814.9,338814.9,23336,0,0,0,L,1122011218,0,125.40,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845122,301915.00
03/24/2016 14:45,2,7.832,ACTIVE,215.32,365.19,59.981,1458845103,"274151322000095","219011344069620",32.22,36.80,0,334.84,413.89,255.3,244.5,0.955,652541.1,652541.1,16982,0,0,0,L,1151911521,0,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845123,301916.00
03/24/2016 14:45,2,7.938,ACTIVE,222.32,374.51,59.933,1458845103,"201051344000988","219011344069620",31.67,21.30,0,340.25,433.72,253.9,243.2,1.153,336780.5,336780.5,23613,0,0,0,L,1122011218,0,126.07,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845124,301917.00
03/24/2016 14:45,2,7.973,ACTIVE,219.84,372.71,59.959,1458845103,"201051344001025","219011344069620",31.47,24.80,0,337.24,428.91,254.0,243.2,1.131,349225.1,349225.1,28150,0,0,0,L,1122011218,0,125.62,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845124,301918.00
03/24/2016 14:45,2,7.791,ACTIVE,222.77,376.62,59.981,1458845103,"201051344000458","219011344069620",32.30,25.50,0,342.35,432.52,254.7,243.9,1.171,346786.3,346786.3,23543,0,0,0,L,1122011218,0,126.53,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845125,301919.00
03/24/2016 14:45,2,7.973,ACTIVE,223.00,376.62,59.965,1458845103,"201051344000853","219011344069620",31.59,22.00,0,340.25,433.12,255.0,244.2,1.162,345107.1,345107.1,23136,0,0,0,L,1122011218,0,126.98,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845126,301920.00
03/24/2016 14:45,2,7.861,ACTIVE,218.26,370.60,60.002,1458845103,"201051344000685","219011344069620",32.03,19.80,0,338.44,432.22,254.5,243.7,1.198,351497.7,351497.7,27963,0,0,0,L,1122011218,0,125.62,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845127,301921.00
03/24/2016 14:45,2,7.963,ACTIVE,219.84,370.60,60.002,1458845103,"201051344000917","219011344069620",31.57,25.00,0,339.34,431.62,254.2,243.4,1.162,348652.4,348652.4,27964,0,0,0,L,1122011218,0,125.62,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845128,301922.00
03/24/2016 14:45,2,7.805,ACTIVE,218.26,370.00,59.975,1458845103,"201051344001145","219011344069620",32.20,19.50,0,339.04,435.23,254.2,243.4,1.171,353855.1,353855.1,27823,0,0,0,L,1122011218,0,124.94,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845129,301923.00
03/24/2016 14:45,2,8.033,ACTIVE,220.06,370.00,59.944,1458845103,"201051344000651","219011344069620",31.27,26.30,0,338.44,427.71,254.3,243.5,1.162,345624.0,345624.0,28193,0,0,0,L,1122011218,0,126.30,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845130,301924.00
03/24/2016 14:45,2,8.262,ACTIVE,215.54,359.48,59.986,1458845103,"274151322000088","219011344069620",27.57,37.30,0,333.93,407.57,230.7,220.7,0.866,600212.0,600212.0,16779,0,0,0,L,1151911521,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845131,301925.00
03/24/2016 14:45,2,0.266,ALERT,216.67,495.04,59.991,1458845103,"274151322000068","219011344069620",47.45,21.50,0,304.48,534.11,13.1,10.7,0.062,501638.0,501638.0,17908,0,0,0,L,1151911521,0,124.04,124.94,0400,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845133,301926.00
03/24/2016 14:45,2,8.006,ACTIVE,219.61,370.30,60.002,1458845103,"201051344001135","219011344069620",31.39,26.00,0,339.65,429.82,254.2,243.5,1.189,342097.7,342097.7,28158,0,0,0,L,1122011218,0,125.85,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845133,301927.00
03/24/2016 14:45,2,7.633,ACTIVE,220.06,377.82,59.965,1458845103,"201051344000594","219011344069620",33.02,21.00,0,340.85,440.64,254.8,244.0,1.140,349028.1,349028.1,23574,0,0,0,L,1122011218,0,125.17,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845134,301928.00
03/24/2016 14:45,2,7.965,ACTIVE,220.06,370.90,59.933,1458845103,"201051344001203","219011344069620",31.59,23.80,0,339.04,429.82,254.7,243.9,1.162,348439.4,348439.4,28146,0,0,0,L,1122011218,0,126.53,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845135,301929.00
03/24/2016 14:45,2,8.408,ACTIVE,215.77,370.90,59.949,1458845103,"274151322000054","219011344069620",27.39,41.30,0,333.33,408.18,233.2,223.2,0.915,613752.3,613752.3,16803,0,0,0,L,1151911521,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845136,301930.00
03/24/2016 14:45,2,7.906,ACTIVE,220.97,373.01,59.996,1458845103,"201051344000867","219011344069620",31.77,25.00,0,334.84,431.32,253.7,243.0,1.153,337905.0,337905.0,23580,0,0,0,L,1122011218,0,125.85,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845137,301931.00
03/24/2016 14:45,2,8.039,ACTIVE,219.61,377.82,59.938,1458845103,"201051344001093","219011344069620",31.27,21.30,0,339.34,429.52,254.6,243.8,1.109,347326.4,347326.4,28023,0,0,0,L,1122011218,0,125.62,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845138,301932.00
03/24/2016 14:45,2,7.834,ACTIVE,221.87,376.01,59.996,1458845103,"201051344000900","219011344069620",32.03,24.00,0,336.34,432.82,253.8,243.1,1.136,353261.2,353261.2,22982,0,0,0,L,1122011218,0,126.30,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845139,301933.00
03/24/2016 14:45,2,7.748,ACTIVE,221.64,373.61,59.986,1458845103,"201051344000648","219011344069620",32.38,23.00,0,336.64,433.42,253.6,242.9,1.136,345912.9,345912.9,23284,0,0,0,L,1122011218,0,125.62,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845140,301934.00
03/24/2016 14:45,2,7.928,ACTIVE,222.32,373.01,60.002,1458845103,"201051344000569","219011344069620",31.77,23.50,0,334.24,433.72,254.7,243.9,1.162,354709.4,354709.4,22913,0,0,0,L,1122011218,0,125.85,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845141,301935.00
03/24/2016 14:45,2,7.826,ACTIVE,222.55,375.41,60.002,1458845103,"201051344000983","219011344069620",32.08,23.30,0,336.64,433.12,254.1,243.4,1.184,346585.7,346585.7,23381,0,0,0,L,1122011218,0,126.53,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845142,301936.00
03/24/2016 14:45,2,7.766,ACTIVE,222.77,375.41,59.970,1458845103,"201051344001158","219011344069620",32.30,21.30,0,342.05,433.72,253.7,243.0,1.162,342031.5,342031.5,23621,0,0,0,L,1122011218,0,126.30,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845143,301937.00
03/24/2016 14:45,2,7.883,ACTIVE,222.32,374.81,59.991,1458845103,"201051344000576","219011344069620",31.93,24.80,0,336.04,434.02,254.6,243.8,1.145,347696.1,347696.1,23049,0,0,0,L,1122011218,0,126.30,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845143,301938.00
03/24/2016 14:45,2,8.590,ACTIVE,215.54,377.82,59.981,1458845103,"274151322000087","219011344069620",27.45,41.50,0,333.03,407.57,238.4,228.2,0.906,588180.4,588180.4,16873,0,0,0,L,1151911521,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458845144,301939.00
03/24/2016 15:00,2,7.805,ACTIVE,222.55,377.22,59.970,1458846004,"201051344000645","219011344069620",32.20,27.30,0,341.15,433.42,254.6,243.8,1.118,347402.5,347402.5,23197,0,0,0,L,1122011218,0,126.53,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846005,301940.00
03/24/2016 15:00,2,8.750,ACTIVE,216.67,374.51,59.949,1458846004,"274151322000085","219011344069620",26.92,37.30,0,334.54,405.17,238.7,228.5,0.897,616742.2,616742.2,16820,0,0,0,L,1151911521,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846006,301941.00
03/24/2016 15:00,2,7.693,ACTIVE,221.64,375.71,59.949,1458846004,"201051344000633","219011344069620",32.70,22.30,0,337.24,433.12,254.6,243.8,1.198,338427.1,338427.1,23642,0,0,0,L,1122011218,0,126.07,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846007,301942.00
03/24/2016 15:00,2,7.824,ACTIVE,223.45,376.31,59.954,1458846004,"201051344000469","219011344069620",32.14,18.70,0,340.55,433.42,254.8,244.1,1.158,339866.2,339866.2,23600,0,0,0,L,1122011218,0,126.07,126.98,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846008,301943.00
03/24/2016 15:00,2,7.773,ACTIVE,219.61,375.11,59.959,1458846004,"201051344000646","219011344069620",32.34,20.70,0,333.93,429.22,254.2,243.4,1.176,343844.5,343844.5,28154,0,0,0,L,1122011218,0,126.07,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846009,301944.00
03/24/2016 15:00,2,8.064,ACTIVE,216.45,364.59,59.949,1458846004,"274151322000052","219011344069620",31.21,37.30,0,332.43,407.57,254.6,243.8,0.977,624983.6,624983.6,17034,0,0,0,L,1151911521,0,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846010,301945.00
03/24/2016 15:00,2,7.768,ACTIVE,220.97,373.61,59.928,1458846004,"201051344000585","219011344069620",32.36,23.00,0,337.54,427.11,254.5,243.7,1.167,349286.6,349286.6,28167,0,0,0,L,1122011218,0,126.07,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846011,301946.00
03/24/2016 15:00,2,7.713,ACTIVE,219.16,371.51,59.949,1458846004,"201051344001230","219011344069620",32.66,19.00,0,333.63,429.52,254.4,243.7,1.145,347797.8,347797.8,27948,0,0,0,L,1122011218,0,125.85,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846012,301947.00
03/24/2016 15:00,2,7.791,ACTIVE,221.19,372.41,59.970,1458846004,"201051344000582","219011344069620",32.32,23.30,0,338.14,430.72,254.6,243.8,1.131,341280.3,341280.3,28135,0,0,0,L,1122011218,0,126.53,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846012,301948.00
03/24/2016 15:00,2,7.662,ACTIVE,219.61,372.71,59.949,1458846004,"201051344000955","219011344069620",32.86,23.80,0,336.04,429.82,254.2,243.4,1.162,352375.7,352375.7,28068,0,0,0,L,1122011218,0,125.40,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846013,301949.00
03/24/2016 15:00,2,0.262,ALERT,216.22,495.64,59.954,1458846004,"274151322000094","219011344069620",47.61,19.50,0,304.78,520.59,12.7,10.3,0.066,501473.3,501473.3,17739,0,0,0,L,1151911521,0,123.59,124.94,0001,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846015,301950.00
03/24/2016 15:00,2,7.496,ACTIVE,223.45,381.42,59.965,1458846004,"201051344000579","219011344069620",33.52,19.80,0,341.45,435.53,253.6,242.8,1.167,353377.5,353377.5,3663,0,0,0,L,1122011218,0,126.75,126.53,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846016,301951.00
03/24/2016 15:00,2,7.770,ACTIVE,219.16,371.21,59.965,1458846004,"201051344000890","219011344069620",32.40,21.30,0,334.54,429.82,254.4,243.7,1.136,349718.6,349718.6,28095,0,0,0,L,1122011218,0,125.85,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846017,301952.00
03/24/2016 15:00,2,7.625,ACTIVE,220.29,376.92,59.959,1458846004,"201051344000438","219011344069620",33.02,22.80,0,338.14,430.72,254.4,243.6,1.153,351853.7,351853.7,28086,0,0,0,L,1122011218,0,126.30,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846018,301953.00
03/24/2016 15:00,2,7.840,ACTIVE,219.61,371.51,60.007,1458846004,"201051344000417","219011344069620",32.12,21.80,0,336.94,428.91,254.6,243.8,1.215,345442.2,345442.2,28243,0,0,0,L,1122011218,0,125.62,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846019,301954.00
03/24/2016 15:00,2,7.971,ACTIVE,216.00,383.53,59.959,1458846004,"274151322000083","219011344069620",31.45,38.20,0,333.63,407.57,253.6,242.9,0.994,619202.9,619202.9,17082,0,0,0,L,1151911521,0,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846020,301955.00
03/24/2016 15:00,2,7.650,ACTIVE,217.35,375.11,59.949,1458846004,"274151322000076","219011344069620",32.70,37.30,0,334.84,410.58,252.4,241.7,0.986,659135.5,659135.5,17088,0,0,0,L,1151911521,0,124.72,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846021,301956.00
03/24/2016 15:00,2,7.773,ACTIVE,221.42,372.41,59.970,1458846004,"201051344000868","219011344069620",32.36,21.80,0,337.54,431.92,254.1,243.3,1.127,338872.7,338872.7,23337,0,0,0,L,1122011218,0,125.62,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846022,301957.00
03/24/2016 15:00,2,7.701,ACTIVE,216.22,363.69,59.954,1458846004,"274151322000095","219011344069620",32.76,36.30,0,333.33,412.08,254.3,243.5,0.941,652599.8,652599.8,16983,0,0,0,L,1151911521,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846023,301958.00
03/24/2016 15:00,2,7.703,ACTIVE,223.00,379.92,59.938,1458846004,"201051344000988","219011344069620",32.48,21.30,0,340.55,433.12,253.2,242.4,1.145,336838.5,336838.5,23614,0,0,0,L,1122011218,0,126.30,126.75,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846023,301959.00
03/24/2016 15:00,2,7.760,ACTIVE,220.74,373.01,59.965,1458846004,"201051344001025","219011344069620",32.32,24.00,0,337.24,428.31,254.1,243.3,1.123,349282.7,349282.7,28151,0,0,0,L,1122011218,0,126.07,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846024,301960.00
03/24/2016 15:00,2,7.607,ACTIVE,223.00,375.41,59.959,1458846004,"201051344000458","219011344069620",32.96,25.00,0,341.75,433.42,252.9,242.1,1.167,346844.8,346844.8,23544,0,0,0,L,1122011218,0,126.53,126.75,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846025,301961.00
03/24/2016 15:00,2,7.748,ACTIVE,223.45,377.52,59.938,1458846004,"201051344000853","219011344069620",32.44,22.50,0,343.55,433.12,254.3,243.6,1.162,345165.2,345165.2,23137,0,0,0,L,1122011218,0,126.98,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846026,301962.00
03/24/2016 15:00,2,7.604,ACTIVE,219.16,377.22,59.954,1458846004,"201051344000685","219011344069620",33.08,19.50,0,336.34,430.42,255.0,244.2,1.176,351555.5,351555.5,27964,0,0,0,L,1122011218,0,126.07,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846027,301963.00
03/24/2016 15:00,2,7.680,ACTIVE,220.52,374.51,59.933,1458846004,"201051344000917","219011344069620",32.76,23.80,0,338.44,428.01,254.0,243.3,1.153,348709.8,348709.8,27965,0,0,0,L,1122011218,0,126.07,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846028,301964.00
03/24/2016 15:00,2,7.564,ACTIVE,219.16,379.32,59.949,1458846004,"201051344001145","219011344069620",33.22,19.50,0,335.74,433.42,254.3,243.5,1.162,353912.8,353912.8,27824,0,0,0,L,1122011218,0,125.62,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846029,301965.00
03/24/2016 15:00,2,7.758,ACTIVE,221.19,372.71,59.917,1458846004,"201051344000651","219011344069620",32.38,28.00,0,338.44,430.42,254.2,243.4,1.145,345681.4,345681.4,28194,0,0,0,L,1122011218,0,126.98,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846030,301966.00
03/24/2016 15:00,2,8.881,ACTIVE,216.45,370.30,59.944,1458846004,"274151322000088","219011344069620",27.35,36.00,0,334.54,405.47,245.8,235.4,0.919,600263.7,600263.7,16780,0,0,0,L,1151911521,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846031,301967.00
03/24/2016 15:00,2,6.012,ALERT,217.58,434.33,59.954,1458846004,"274151322000068","219011344069620",40.20,28.50,0,305.08,528.40,244.7,234.3,0.932,501657.5,501657.5,17910,0,0,0,L,1151911521,0,124.49,125.17,0001,22,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846032,301968.00
03/24/2016 15:00,2,7.752,ACTIVE,220.74,371.81,59.954,1458846004,"201051344001135","219011344069620",32.42,25.50,0,337.54,428.91,254.0,243.3,1.153,342154.9,342154.9,28159,0,0,0,L,1122011218,0,126.30,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846033,301969.00
03/24/2016 15:00,2,7.420,ACTIVE,220.74,383.53,59.912,1458846004,"201051344000594","219011344069620",33.72,21.00,0,338.44,435.83,253.1,242.3,1.149,349087.1,349087.1,23575,0,0,0,L,1122011218,0,125.40,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846034,301970.00
03/24/2016 15:00,2,7.742,ACTIVE,220.74,372.11,59.954,1458846004,"201051344001203","219011344069620",32.44,23.30,0,339.34,430.12,254.0,243.2,1.149,348496.9,348496.9,28147,0,0,0,L,1122011218,0,126.75,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846036,301971.00
03/24/2016 15:00,2,8.809,ACTIVE,216.67,363.69,59.938,1458846004,"274151322000054","219011344069620",27.55,40.60,0,332.73,407.27,245.9,235.4,0.924,613804.4,613804.4,16804,0,0,0,L,1151911521,0,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846037,301972.00
03/24/2016 15:00,2,7.732,ACTIVE,221.64,374.21,59.959,1458846004,"201051344000867","219011344069620",32.38,24.00,0,338.74,431.02,253.5,242.7,1.140,337962.9,337962.9,23581,0,0,0,L,1122011218,0,126.07,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846038,301973.00
03/24/2016 15:00,2,7.797,ACTIVE,220.52,370.00,59.959,1458846004,"201051344001093","219011344069620",32.26,20.30,0,338.44,428.01,254.2,243.4,1.127,347383.3,347383.3,28024,0,0,0,L,1122011218,0,126.07,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846039,301974.00
03/24/2016 15:00,2,7.803,ACTIVE,222.55,377.22,59.954,1458846004,"201051344000900","219011344069620",32.24,24.00,0,336.04,433.12,254.7,243.9,1.131,353319.6,353319.6,22983,0,0,0,L,1122011218,0,126.53,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846040,301975.00
03/24/2016 15:00,2,7.697,ACTIVE,222.32,374.81,59.959,1458846004,"201051344000648","219011344069620",32.60,24.00,0,339.04,434.33,253.5,242.8,1.136,345971.1,345971.1,23285,0,0,0,L,1122011218,0,125.62,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846041,301976.00
03/24/2016 15:00,2,7.846,ACTIVE,222.55,375.41,59.912,1458846004,"201051344000569","219011344069620",31.97,23.80,0,339.65,433.42,253.3,242.5,1.171,354767.2,354767.2,22914,0,0,0,L,1122011218,0,125.85,126.75,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846042,301977.00
03/24/2016 15:00,2,7.789,ACTIVE,222.77,377.22,59.944,1458846004,"201051344000983","219011344069620",32.20,24.00,0,338.44,433.72,253.9,243.1,1.171,346643.8,346643.8,23382,0,0,0,L,1122011218,0,126.30,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846043,301978.00
03/24/2016 15:00,2,7.766,ACTIVE,223.23,376.92,59.949,1458846004,"201051344001158","219011344069620",32.38,20.00,0,341.45,433.72,254.0,243.3,1.189,342089.6,342089.6,23622,0,0,0,L,1122011218,0,126.30,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846043,301979.00
03/24/2016 15:00,2,7.891,ACTIVE,222.77,373.91,59.949,1458846004,"201051344000576","219011344069620",31.91,24.80,0,340.85,434.02,254.7,243.9,1.100,347754.0,347754.0,23050,0,0,0,L,1122011218,0,126.53,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846044,301980.00
03/24/2016 15:00,2,8.656,ACTIVE,216.45,388.04,59.949,1458846004,"274151322000087","219011344069620",27.45,40.80,0,332.43,406.67,240.6,230.3,0.919,588232.5,588232.5,16874,0,0,0,L,1151911521,0,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846045,301981.00
03/24/2016 15:15,2,7.809,ACTIVE,222.77,376.01,59.986,1458846903,"201051344000645","219011344069620",32.18,27.50,0,344.15,433.12,254.2,243.4,1.127,347462.5,347462.5,23198,0,0,0,L,1122011218,0,126.75,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846905,301982.00
03/24/2016 15:15,2,8.875,ACTIVE,216.67,359.48,59.975,1458846903,"274151322000085","219011344069620",26.78,37.50,0,335.44,405.77,240.7,230.4,0.915,616795.9,616795.9,16821,0,0,0,L,1151911521,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846906,301983.00
03/24/2016 15:15,2,7.711,ACTIVE,221.87,374.21,59.949,1458846903,"201051344000633","219011344069620",32.64,23.00,0,340.25,433.12,254.7,243.9,1.171,338487.1,338487.1,23643,0,0,0,L,1122011218,0,126.30,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846907,301984.00
03/24/2016 15:15,2,7.807,ACTIVE,223.23,376.31,59.938,1458846903,"201051344000469","219011344069620",32.14,19.30,0,344.15,433.42,253.7,242.9,1.171,339926.0,339926.0,23601,0,0,0,L,1122011218,0,126.30,126.98,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846907,301985.00
03/24/2016 15:15,2,7.801,ACTIVE,219.39,372.71,59.959,1458846903,"201051344000646","219011344069620",32.26,21.30,0,337.24,429.52,254.7,243.9,1.171,343904.0,343904.0,28155,0,0,0,L,1122011218,0,125.85,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846908,301986.00
03/24/2016 15:15,2,8.088,ACTIVE,216.45,387.14,59.949,1458846903,"274151322000052","219011344069620",31.09,37.30,0,333.63,410.88,254.4,243.7,0.981,625042.0,625042.0,17035,0,0,0,L,1151911521,0,123.81,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846909,301987.00
03/24/2016 15:15,2,7.801,ACTIVE,220.97,372.71,59.954,1458846903,"201051344000585","219011344069620",32.26,24.00,0,338.14,428.01,254.7,243.9,1.145,349346.5,349346.5,28168,0,0,0,L,1122011218,0,126.07,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846910,301988.00
03/24/2016 15:15,2,7.725,ACTIVE,219.16,373.91,59.959,1458846903,"201051344001230","219011344069620",32.54,17.80,0,335.14,429.52,254.4,243.6,1.140,347857.3,347857.3,27949,0,0,0,L,1122011218,0,125.85,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846911,301989.00
03/24/2016 15:15,2,7.803,ACTIVE,220.97,374.21,59.954,1458846903,"201051344000582","219011344069620",32.24,23.80,0,336.34,429.22,254.7,243.9,1.167,341339.9,341339.9,28136,0,0,0,L,1122011218,0,126.30,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846912,301990.00
03/24/2016 15:15,2,7.721,ACTIVE,219.61,371.51,59.954,1458846903,"201051344000955","219011344069620",32.56,23.80,0,339.65,430.72,254.7,243.9,1.189,352435.4,352435.4,28069,0,0,0,L,1122011218,0,125.40,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846913,301991.00
03/24/2016 15:15,2,0.258,ALERT,216.45,496.84,59.938,1458846903,"274151322000094","219011344069620",47.75,21.50,0,305.08,533.51,12.6,10.2,0.062,501496.3,501496.3,17741,0,0,0,L,1151911521,0,123.81,125.17,0001,19,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846915,301992.00
03/24/2016 15:15,2,7.555,ACTIVE,223.68,379.32,59.949,1458846903,"201051344000579","219011344069620",33.30,20.30,0,344.76,434.33,254.5,243.7,1.162,353437.7,353437.7,3664,0,0,0,L,1122011218,0,126.98,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846916,301993.00
03/24/2016 15:15,2,7.834,ACTIVE,219.39,371.21,59.965,1458846903,"201051344000890","219011344069620",32.14,21.00,0,337.84,428.61,254.8,244.0,1.140,349778.2,349778.2,28096,0,0,0,L,1122011218,0,126.07,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846917,301994.00
03/24/2016 15:15,2,7.729,ACTIVE,220.06,376.01,59.954,1458846903,"201051344000438","219011344069620",32.52,23.30,0,338.74,431.32,254.3,243.5,1.171,351913.5,351913.5,28087,0,0,0,L,1122011218,0,126.30,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846918,301995.00
03/24/2016 15:15,2,7.938,ACTIVE,219.84,373.61,59.975,1458846903,"201051344000417","219011344069620",31.61,22.80,0,339.04,429.22,253.9,243.2,1.189,345501.4,345501.4,28244,0,0,0,L,1122011218,0,125.62,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846918,301996.00
03/24/2016 15:15,2,8.301,ACTIVE,215.77,368.80,59.954,1458846903,"274151322000083","219011344069620",30.30,38.40,0,333.33,409.68,254.6,243.8,1.025,619261.4,619261.4,17083,0,0,0,L,1151911521,0,123.59,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846919,301997.00
03/24/2016 15:15,2,7.842,ACTIVE,217.35,362.49,59.944,1458846903,"274151322000076","219011344069620",32.18,38.60,0,336.34,412.08,255.6,244.8,1.003,659195.6,659195.6,17089,0,0,0,L,1151911521,0,124.27,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846920,301998.00
03/24/2016 15:15,2,7.951,ACTIVE,221.64,375.41,59.949,1458846903,"201051344000868","219011344069620",31.63,22.30,0,338.74,432.52,254.6,243.8,1.136,338932.6,338932.6,23338,0,0,0,L,1122011218,0,125.85,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846921,301999.00
03/24/2016 15:15,2,7.816,ACTIVE,216.22,368.80,59.944,1458846903,"274151322000095","219011344069620",32.14,37.00,0,333.33,409.08,254.4,243.6,0.959,652660.0,652660.0,16984,0,0,0,L,1151911521,0,124.27,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846922,302000.00
03/24/2016 15:15,2,7.920,ACTIVE,223.23,378.42,59.965,1458846903,"201051344000988","219011344069620",31.65,21.80,0,342.95,433.12,253.5,242.8,1.158,336898.5,336898.5,23615,0,0,0,L,1122011218,0,126.53,126.75,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846923,302001.00
03/24/2016 15:15,2,7.936,ACTIVE,220.29,374.21,59.944,1458846903,"201051344001025","219011344069620",31.47,25.30,0,338.74,428.91,252.8,242.0,1.131,349342.4,349342.4,28152,0,0,0,L,1122011218,0,126.07,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846924,302002.00
03/24/2016 15:15,2,7.805,ACTIVE,223.23,377.82,59.949,1458846903,"201051344000458","219011344069620",32.14,25.50,0,343.85,433.42,254.7,243.9,1.211,346904.9,346904.9,23545,0,0,0,L,1122011218,0,126.75,126.75,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846925,302003.00
03/24/2016 15:15,2,8.004,ACTIVE,223.68,379.32,59.949,1458846903,"201051344000853","219011344069620",31.41,22.30,0,344.45,435.83,254.3,243.5,1.153,345225.1,345225.1,23138,0,0,0,L,1122011218,0,127.20,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846926,302004.00
03/24/2016 15:15,2,7.852,ACTIVE,219.16,372.11,59.933,1458846903,"201051344000685","219011344069620",31.99,19.50,0,338.44,431.02,254.1,243.3,1.193,351615.4,351615.4,27965,0,0,0,L,1122011218,0,126.07,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846927,302005.00
03/24/2016 15:15,2,7.994,ACTIVE,220.74,373.61,59.949,1458846903,"201051344000917","219011344069620",31.45,25.00,0,338.14,428.91,254.3,243.6,1.198,348769.6,348769.6,27966,0,0,0,L,1122011218,0,126.07,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846928,302006.00
03/24/2016 15:15,2,7.805,ACTIVE,219.16,372.71,59.959,1458846903,"201051344001145","219011344069620",32.05,19.30,0,338.74,433.12,253.3,242.5,1.153,353972.7,353972.7,27825,0,0,0,L,1122011218,0,125.62,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846929,302007.00
03/24/2016 15:15,2,8.137,ACTIVE,220.97,372.71,59.944,1458846903,"201051344000651","219011344069620",30.87,28.00,0,336.94,430.42,254.2,243.4,1.149,345741.0,345741.0,28195,0,0,0,L,1122011218,0,126.75,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846930,302008.00
03/24/2016 15:15,2,8.141,ACTIVE,216.45,373.01,59.938,1458846903,"274151322000088","219011344069620",27.69,37.00,0,334.84,405.77,228.1,218.2,0.849,600317.8,600317.8,16781,0,0,0,L,1151911521,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846931,302009.00
03/24/2016 15:15,2,5.559,ACTIVE,217.35,436.43,59.944,1458846903,"274151322000068","219011344069620",40.33,33.30,0,409.08,483.32,227.5,217.6,0.866,501711.3,501711.3,17912,0,0,0,L,1151911521,0,124.49,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846932,302010.00
03/24/2016 15:15,2,8.268,ACTIVE,220.29,373.01,59.949,1458846903,"201051344001135","219011344069620",30.28,26.30,0,338.14,428.61,253.5,242.8,1.162,342214.4,342214.4,28160,0,0,0,L,1122011218,0,126.07,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846933,302011.00
