ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2016 15:15,2,7.721,ACTIVE,220.52,376.01,59.949,1458846903,"201051344000594","219011344069620",32.56,21.00,0,338.44,433.72,254.2,243.4,1.140,349147.4,349147.4,23576,0,0,0,L,1122011218,0,125.40,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846933,302012.00
03/24/2016 15:15,2,8.186,ACTIVE,220.74,373.91,59.928,1458846903,"201051344001203","219011344069620",30.63,24.00,0,339.34,430.42,253.7,243.0,1.145,348556.5,348556.5,28148,0,0,0,L,1122011218,0,126.75,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846934,302013.00
03/24/2016 15:15,2,8.172,ACTIVE,216.90,363.99,59.944,1458846903,"274151322000054","219011344069620",27.47,41.50,0,334.54,406.97,227.2,217.4,0.862,613858.7,613858.7,16805,0,0,0,L,1151911521,0,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846935,302014.00
03/24/2016 15:15,2,8.100,ACTIVE,221.87,376.31,59.912,1458846903,"201051344000867","219011344069620",30.99,25.30,0,338.14,432.52,254.0,243.2,1.131,338022.7,338022.7,23582,0,0,0,L,1122011218,0,126.30,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846936,302015.00
03/24/2016 15:15,2,8.254,ACTIVE,220.52,375.71,59.959,1458846903,"201051344001093","219011344069620",30.18,21.00,0,338.14,429.22,252.2,241.5,1.136,347442.6,347442.6,28025,0,0,0,L,1122011218,0,126.30,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846937,302016.00
03/24/2016 15:15,2,8.057,ACTIVE,222.55,373.01,59.965,1458846903,"201051344000900","219011344069620",31.25,24.50,0,341.75,433.42,254.6,243.8,1.145,353379.6,353379.6,22984,0,0,0,L,1122011218,0,126.53,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846938,302017.00
03/24/2016 15:15,2,7.967,ACTIVE,222.55,376.92,59.965,1458846903,"201051344000648","219011344069620",31.57,24.00,0,342.65,434.33,254.2,243.5,1.149,346031.1,346031.1,23286,0,0,0,L,1122011218,0,126.07,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846939,302018.00
03/24/2016 15:15,2,8.127,ACTIVE,223.23,373.01,59.938,1458846903,"201051344000569","219011344069620",30.89,23.80,0,342.95,433.72,253.9,243.1,1.153,354826.9,354826.9,22915,0,0,0,L,1122011218,0,126.30,126.75,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846940,302019.00
03/24/2016 15:15,2,8.076,ACTIVE,223.23,376.62,59.959,1458846903,"201051344000983","219011344069620",31.15,24.30,0,342.65,434.02,254.6,243.8,1.140,346703.6,346703.6,23383,0,0,0,L,1122011218,0,126.75,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846941,302020.00
03/24/2016 15:15,2,7.963,ACTIVE,223.45,373.31,59.986,1458846903,"201051344001158","219011344069620",31.51,21.80,0,344.76,433.42,254.0,243.2,1.162,342149.4,342149.4,23623,0,0,0,L,1122011218,0,126.53,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846942,302021.00
03/24/2016 15:15,2,8.062,ACTIVE,223.23,376.31,59.959,1458846903,"201051344000576","219011344069620",31.11,25.00,0,344.76,433.72,254.1,243.3,1.114,347813.7,347813.7,23051,0,0,0,L,1122011218,0,126.75,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846943,302022.00
03/24/2016 15:15,2,8.225,ACTIVE,216.45,382.93,59.965,1458846903,"274151322000087","219011344069620",27.57,40.60,0,333.33,405.47,229.3,219.4,0.879,588286.8,588286.8,16875,0,0,0,L,1151911521,0,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458846944,302023.00
03/24/2016 15:30,2,8.076,ACTIVE,222.77,375.71,59.938,1458847803,"201051344000645","219011344069620",31.09,27.50,0,343.55,433.72,254.3,243.5,1.114,347522.6,347522.6,23199,0,0,0,L,1122011218,0,126.53,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847804,302024.00
03/24/2016 15:30,2,8.266,ACTIVE,217.13,374.51,59.991,1458847803,"274151322000085","219011344069620",26.88,38.60,0,335.14,405.77,224.9,215.2,0.857,616849.7,616849.7,16822,0,0,0,L,1151911521,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847805,302025.00
03/24/2016 15:30,2,7.918,ACTIVE,221.87,376.01,59.949,1458847803,"201051344000633","219011344069620",31.73,22.50,0,339.34,433.12,254.3,243.6,1.131,338547.3,338547.3,23644,0,0,0,L,1122011218,0,126.07,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847806,302026.00
03/24/2016 15:30,2,8.154,ACTIVE,223.45,378.42,59.996,1458847803,"201051344000469","219011344069620",30.83,20.70,0,342.95,433.42,254.1,243.3,1.167,339985.9,339985.9,23602,0,0,0,L,1122011218,0,126.07,127.20,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847807,302027.00
03/24/2016 15:30,2,8.131,ACTIVE,219.84,375.11,60.002,1458847803,"201051344000646","219011344069620",30.85,22.80,0,337.54,429.82,253.9,243.2,1.153,343963.5,343963.5,28156,0,0,0,L,1122011218,0,126.30,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847808,302028.00
03/24/2016 15:30,2,8.277,ACTIVE,216.45,376.01,59.954,1458847803,"274151322000052","219011344069620",29.48,38.00,0,333.93,407.87,246.8,236.3,0.950,625100.3,625100.3,17036,0,0,0,L,1151911521,0,123.81,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847809,302029.00
03/24/2016 15:30,2,8.053,ACTIVE,221.42,375.11,60.012,1458847803,"201051344000585","219011344069620",31.21,24.50,0,337.84,426.51,254.4,243.7,1.171,349406.4,349406.4,28169,0,0,0,L,1122011218,0,126.07,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847810,302030.00
03/24/2016 15:30,2,8.025,ACTIVE,219.39,370.30,59.986,1458847803,"201051344001230","219011344069620",31.27,19.00,0,335.14,430.42,254.1,243.4,1.145,347916.8,347916.8,27950,0,0,0,L,1122011218,0,125.85,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847811,302031.00
03/24/2016 15:30,2,8.109,ACTIVE,221.42,376.01,59.928,1458847803,"201051344000582","219011344069620",30.99,24.00,0,337.24,432.22,254.4,243.6,1.118,341399.5,341399.5,28137,0,0,0,L,1122011218,0,126.53,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847812,302032.00
03/24/2016 15:30,2,7.914,ACTIVE,219.61,373.91,59.970,1458847803,"201051344000955","219011344069620",31.75,24.50,0,340.25,430.42,254.5,243.7,1.207,352495.0,352495.0,28070,0,0,0,L,1122011218,0,125.40,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847813,302033.00
03/24/2016 15:30,2,0.262,ALERT,216.22,493.24,59.965,1458847803,"274151322000094","219011344069620",47.55,20.00,0,305.38,523.59,12.5,10.2,0.062,501498.8,501498.8,17743,0,0,0,L,1151911521,0,123.59,124.94,0001,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847814,302034.00
03/24/2016 15:30,2,7.713,ACTIVE,223.45,378.72,59.991,1458847803,"201051344000579","219011344069620",32.60,20.70,0,345.06,436.13,254.2,243.4,1.162,353498.0,353498.0,3665,0,0,0,L,1122011218,0,126.53,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847815,302035.00
03/24/2016 15:30,2,8.158,ACTIVE,219.61,374.21,59.938,1458847803,"201051344000890","219011344069620",30.77,21.00,0,339.95,429.82,254.0,243.3,1.136,349837.8,349837.8,28097,0,0,0,L,1122011218,0,126.07,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847816,302036.00
03/24/2016 15:30,2,7.947,ACTIVE,220.52,372.71,59.949,1458847803,"201051344000438","219011344069620",31.61,23.00,0,337.24,430.72,254.2,243.4,1.162,351973.2,351973.2,28088,0,0,0,L,1122011218,0,126.53,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847817,302037.00
03/24/2016 15:30,2,8.287,ACTIVE,220.06,377.82,60.002,1458847803,"201051344000417","219011344069620",29.84,22.80,0,338.74,428.61,250.3,239.7,1.176,345560.4,345560.4,28245,0,0,0,L,1122011218,0,125.85,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847818,302038.00
03/24/2016 15:30,2,8.311,ACTIVE,216.00,388.34,59.975,1458847803,"274151322000083","219011344069620",29.36,38.60,0,333.63,407.57,246.7,236.2,0.968,619319.8,619319.8,17084,0,0,0,L,1151911521,0,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847819,302039.00
03/24/2016 15:30,2,8.004,ACTIVE,217.58,389.24,59.970,1458847803,"274151322000076","219011344069620",31.45,38.60,0,335.14,410.88,254.7,243.9,1.003,659255.9,659255.9,17090,0,0,0,L,1151911521,0,124.49,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847820,302040.00
03/24/2016 15:30,2,8.182,ACTIVE,221.64,374.51,59.981,1458847803,"201051344000868","219011344069620",30.73,22.80,0,337.84,433.12,254.5,243.7,1.123,338992.5,338992.5,23339,0,0,0,L,1122011218,0,125.62,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847821,302041.00
03/24/2016 15:30,2,7.941,ACTIVE,216.00,388.04,59.965,1458847803,"274151322000095","219011344069620",31.69,36.50,0,332.73,410.58,254.3,243.5,0.955,652720.4,652720.4,16985,0,0,0,L,1151911521,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847822,302042.00
03/24/2016 15:30,2,8.090,ACTIVE,223.23,376.01,60.002,1458847803,"201051344000988","219011344069620",31.01,22.30,0,342.65,433.12,254.2,243.5,1.167,336958.5,336958.5,23616,0,0,0,L,1122011218,0,126.30,126.98,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847823,302043.00
03/24/2016 15:30,2,8.219,ACTIVE,220.97,376.01,59.938,1458847803,"201051344001025","219011344069620",30.57,26.00,0,338.14,428.31,254.7,243.9,1.136,349402.2,349402.2,28153,0,0,0,L,1122011218,0,126.30,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847824,302044.00
03/24/2016 15:30,2,7.926,ACTIVE,223.23,376.92,60.007,1458847803,"201051344000458","219011344069620",31.71,26.00,0,344.15,432.82,254.2,243.5,1.158,346965.2,346965.2,23546,0,0,0,L,1122011218,0,126.75,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847825,302045.00
03/24/2016 15:30,2,8.121,ACTIVE,223.68,377.22,59.954,1458847803,"201051344000853","219011344069620",30.97,22.80,0,343.25,437.03,254.6,243.8,1.136,345285.1,345285.1,23139,0,0,0,L,1122011218,0,126.98,126.98,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847826,302046.00
03/24/2016 15:30,2,7.910,ACTIVE,219.39,372.71,60.012,1458847803,"201051344000685","219011344069620",31.77,20.70,0,339.65,431.62,254.3,243.6,1.193,351675.4,351675.4,27966,0,0,0,L,1122011218,0,126.30,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847826,302047.00
03/24/2016 15:30,2,8.051,ACTIVE,220.74,371.51,60.012,1458847803,"201051344000917","219011344069620",31.23,24.50,0,338.44,427.41,254.6,243.8,1.184,348829.3,348829.3,27967,0,0,0,L,1122011218,0,126.07,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847827,302048.00
03/24/2016 15:30,2,7.871,ACTIVE,219.39,373.91,60.012,1458847803,"201051344001145","219011344069620",31.93,20.00,0,338.14,433.42,254.2,243.4,1.153,354032.6,354032.6,27826,0,0,0,L,1122011218,0,125.85,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847828,302049.00
03/24/2016 15:30,2,8.221,ACTIVE,221.42,376.01,59.986,1458847803,"201051344000651","219011344069620",30.59,29.50,0,336.04,431.02,254.6,243.8,1.140,345800.7,345800.7,28196,0,0,0,L,1122011218,0,126.98,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847829,302050.00
03/24/2016 15:30,2,8.090,ACTIVE,216.45,359.18,59.975,1458847803,"274151322000088","219011344069620",27.73,36.50,0,333.33,405.47,227.1,217.3,0.849,600371.9,600371.9,16782,0,0,0,L,1151911521,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847830,302051.00
03/24/2016 15:30,2,5.605,ALERT,217.35,430.12,59.986,1458847803,"274151322000068","219011344069620",39.72,32.40,0,306.28,526.30,225.8,216.0,0.866,501743.4,501743.4,17913,0,0,0,L,1151911521,0,124.72,125.17,0001,24,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847832,302052.00
03/24/2016 15:30,2,8.211,ACTIVE,220.74,378.12,59.912,1458847803,"201051344001135","219011344069620",30.61,26.80,0,338.74,428.31,254.7,243.9,1.158,342274.0,342274.0,28161,0,0,0,L,1122011218,0,126.30,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847833,302053.00
03/24/2016 15:30,2,7.656,ACTIVE,220.74,374.51,59.986,1458847803,"201051344000594","219011344069620",32.84,21.00,0,338.44,434.33,253.7,243.0,1.131,349207.9,349207.9,23577,0,0,0,L,1122011218,0,125.40,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847834,302054.00
03/24/2016 15:30,2,8.139,ACTIVE,220.97,374.81,59.938,1458847803,"201051344001203","219011344069620",30.91,23.80,0,338.14,428.61,254.5,243.7,1.136,348616.3,348616.3,28149,0,0,0,L,1122011218,0,126.98,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847835,302055.00
03/24/2016 15:30,2,8.232,ACTIVE,216.45,361.59,59.986,1458847803,"274151322000054","219011344069620",27.55,40.80,0,333.63,406.67,229.6,219.7,0.875,613913.2,613913.2,16806,0,0,0,L,1151911521,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847836,302056.00
03/24/2016 15:30,2,8.055,ACTIVE,221.87,375.71,60.023,1458847803,"201051344000867","219011344069620",31.21,24.50,0,337.84,431.92,254.2,243.4,1.145,338082.7,338082.7,23583,0,0,0,L,1122011218,0,126.30,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847837,302057.00
03/24/2016 15:30,2,8.352,ACTIVE,220.97,375.11,59.965,1458847803,"201051344001093","219011344069620",30.08,21.50,0,338.44,427.71,254.2,243.4,1.136,347502.0,347502.0,28026,0,0,0,L,1122011218,0,126.53,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847838,302058.00
03/24/2016 15:30,2,8.041,ACTIVE,222.77,378.42,60.002,1458847803,"201051344000900","219011344069620",31.31,25.00,0,341.15,433.42,254.6,243.8,1.140,353439.8,353439.8,22985,0,0,0,L,1122011218,0,126.53,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847839,302059.00
03/24/2016 15:30,2,7.857,ACTIVE,222.55,376.01,59.965,1458847803,"201051344000648","219011344069620",31.81,23.30,0,343.25,434.33,253.1,242.3,1.136,346091.2,346091.2,23287,0,0,0,L,1122011218,0,125.85,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847839,302060.00
03/24/2016 15:30,2,8.102,ACTIVE,223.00,377.82,59.970,1458847803,"201051344000569","219011344069620",30.97,24.30,0,342.95,433.72,254.1,243.3,1.167,354886.8,354886.8,22916,0,0,0,L,1122011218,0,126.07,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847840,302061.00
03/24/2016 15:30,2,8.041,ACTIVE,223.45,376.31,60.007,1458847803,"201051344000983","219011344069620",31.27,24.80,0,342.95,434.33,254.5,243.7,1.162,346763.6,346763.6,23384,0,0,0,L,1122011218,0,126.75,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847841,302062.00
03/24/2016 15:30,2,7.908,ACTIVE,223.68,378.42,59.933,1458847803,"201051344001158","219011344069620",31.73,21.50,0,343.55,434.02,254.1,243.4,1.167,342209.4,342209.4,23624,0,0,0,L,1122011218,0,126.53,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847842,302063.00
03/24/2016 15:30,2,8.094,ACTIVE,223.23,379.32,60.018,1458847803,"201051344000576","219011344069620",31.09,25.30,0,344.45,433.72,254.5,243.7,1.145,347873.7,347873.7,23052,0,0,0,L,1122011218,0,126.53,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847843,302064.00
03/24/2016 15:30,2,8.232,ACTIVE,216.45,360.99,60.002,1458847803,"274151322000087","219011344069620",27.65,40.40,0,334.24,405.77,230.4,220.5,0.875,588341.3,588341.3,16876,0,0,0,L,1151911521,0,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458847844,302065.00
03/24/2016 15:45,2,7.619,ACTIVE,221.42,374.51,60.002,1458848703,"201051344000645","219011344069620",29.82,27.30,0,339.34,432.52,230.1,220.2,1.021,347579.4,347579.4,23200,0,0,0,L,1122011218,0,125.85,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848705,302066.00
03/24/2016 15:45,2,7.111,ACTIVE,215.32,357.68,59.981,1458848703,"274151322000085","219011344069620",27.67,37.50,0,334.84,405.77,199.1,190.3,0.765,616899.9,616899.9,16823,0,0,0,L,1151911521,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848706,302067.00
03/24/2016 15:45,2,7.510,ACTIVE,220.52,371.81,60.012,1458848703,"201051344000633","219011344069620",30.40,21.80,0,338.74,433.12,231.1,221.1,1.100,338604.1,338604.1,23645,0,0,0,L,1122011218,0,125.62,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848707,302068.00
03/24/2016 15:45,2,7.537,ACTIVE,221.64,374.51,59.981,1458848703,"201051344000469","219011344069620",29.78,19.00,0,339.34,433.72,227.3,217.5,1.043,340042.2,340042.2,23603,0,0,0,L,1122011218,0,125.40,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848708,302069.00
03/24/2016 15:45,2,7.395,ACTIVE,218.03,370.90,60.012,1458848703,"201051344000646","219011344069620",29.92,21.50,0,334.54,429.82,223.9,214.2,1.047,344019.3,344019.3,28157,0,0,0,L,1122011218,0,125.17,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848708,302070.00
03/24/2016 15:45,2,7.129,ACTIVE,215.54,352.87,60.002,1458848703,"274151322000052","219011344069620",30.02,36.00,0,333.63,407.27,216.6,207.1,0.826,625154.7,625154.7,17037,0,0,0,L,1151911521,0,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848709,302071.00
03/24/2016 15:45,2,7.531,ACTIVE,219.39,368.80,60.028,1458848703,"201051344000585","219011344069620",29.84,23.80,0,338.14,426.81,227.6,217.7,1.056,349462.9,349462.9,28170,0,0,0,L,1122011218,0,125.17,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848710,302072.00
03/24/2016 15:45,2,7.131,ACTIVE,217.80,369.40,60.012,1458848703,"201051344001230","219011344069620",30.59,17.30,0,333.63,429.82,220.8,211.2,0.999,347972.4,347972.4,27951,0,0,0,L,1122011218,0,124.94,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848711,302073.00
03/24/2016 15:45,2,7.125,ACTIVE,219.39,368.50,60.012,1458848703,"201051344000582","219011344069620",30.51,24.00,0,336.94,430.42,220.1,210.5,0.977,341455.3,341455.3,28138,0,0,0,L,1122011218,0,125.62,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848712,302074.00
03/24/2016 15:45,2,7.088,ACTIVE,218.03,368.50,59.938,1458848703,"201051344000955","219011344069620",30.63,23.80,0,336.04,430.72,219.8,210.2,1.025,352550.9,352550.9,28071,0,0,0,L,1122011218,0,124.72,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848713,302075.00
03/24/2016 15:45,2,4.461,ALERT,215.09,459.27,59.986,1458848703,"274151322000094","219011344069620",42.02,26.50,0,304.18,524.20,192.1,183.4,0.756,501523.5,501523.5,17745,0,0,0,L,1151911521,0,123.14,124.49,0001,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848715,302076.00
03/24/2016 15:45,2,7.205,ACTIVE,221.64,374.81,60.007,1458848703,"201051344000579","219011344069620",30.89,19.30,0,340.85,436.13,225.3,215.5,1.043,353555.3,353555.3,3666,0,0,0,L,1122011218,0,125.85,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848716,302077.00
03/24/2016 15:45,2,7.031,ACTIVE,217.80,367.30,60.007,1458848703,"201051344000890","219011344069620",30.43,19.50,0,334.84,428.91,216.7,207.2,0.977,349893.7,349893.7,28098,0,0,0,L,1122011218,0,124.94,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848717,302078.00
03/24/2016 15:45,2,7.002,ACTIVE,218.48,368.80,59.991,1458848703,"201051344000438","219011344069620",30.55,23.30,0,336.94,431.32,216.6,207.1,0.994,352029.2,352029.2,28089,0,0,0,L,1122011218,0,125.40,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848717,302079.00
03/24/2016 15:45,2,6.918,ACTIVE,218.26,366.70,59.944,1458848703,"201051344000417","219011344069620",30.14,22.00,0,336.34,428.61,210.9,201.7,1.003,345615.6,345615.6,28246,0,0,0,L,1122011218,0,124.94,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848718,302080.00
03/24/2016 15:45,2,6.881,ACTIVE,215.09,369.10,59.965,1458848703,"274151322000083","219011344069620",29.78,37.00,0,333.63,407.87,207.6,198.4,0.822,619374.2,619374.2,17085,0,0,0,L,1151911521,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848719,302081.00
03/24/2016 15:45,2,7.209,ACTIVE,216.22,359.18,59.970,1458848703,"274151322000076","219011344069620",30.10,38.20,0,334.24,410.28,219.6,210.0,0.862,659312.6,659312.6,17091,0,0,0,L,1151911521,0,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848720,302082.00
03/24/2016 15:45,2,7.080,ACTIVE,219.61,369.70,59.970,1458848703,"201051344000868","219011344069620",29.80,21.30,0,338.14,432.22,213.6,204.2,0.972,339048.7,339048.7,23340,0,0,0,L,1122011218,0,124.72,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848721,302083.00
03/24/2016 15:45,2,7.131,ACTIVE,215.09,377.22,59.975,1458848703,"274151322000095","219011344069620",30.34,35.20,0,333.03,413.59,218.9,209.3,0.804,652777.4,652777.4,16986,0,0,0,L,1151911521,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848722,302084.00
03/24/2016 15:45,2,7.057,ACTIVE,221.19,371.51,59.970,1458848703,"201051344000988","219011344069620",29.90,21.00,0,338.74,433.12,213.5,204.1,0.959,337014.8,337014.8,23617,0,0,0,L,1122011218,0,125.40,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848723,302085.00
03/24/2016 15:45,2,6.914,ACTIVE,218.71,367.00,59.970,1458848703,"201051344001025","219011344069620",30.12,24.50,0,338.44,428.91,210.8,201.6,0.946,349458.1,349458.1,28154,0,0,0,L,1122011218,0,124.94,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848724,302086.00
03/24/2016 15:45,2,7.031,ACTIVE,220.52,373.61,59.991,1458848703,"201051344000458","219011344069620",30.24,25.50,0,340.25,433.12,215.2,205.8,1.021,347022.1,347022.1,23547,0,0,0,L,1122011218,0,125.40,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848725,302087.00
03/24/2016 15:45,2,6.961,ACTIVE,221.64,373.61,59.970,1458848703,"201051344000853","219011344069620",29.98,22.30,0,342.35,432.82,211.3,202.1,0.981,345341.6,345341.6,23140,0,0,0,L,1122011218,0,126.07,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848726,302088.00
03/24/2016 15:45,2,6.734,ACTIVE,217.58,366.10,59.912,1458848703,"201051344000685","219011344069620",30.71,19.80,0,336.34,431.02,209.4,200.2,0.990,351731.5,351731.5,27967,0,0,0,L,1122011218,0,125.40,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848726,302089.00
03/24/2016 15:45,2,6.734,ACTIVE,218.71,366.40,60.039,1458848703,"201051344000917","219011344069620",30.28,24.30,0,337.24,429.82,206.5,197.4,0.955,348885.2,348885.2,27968,0,0,0,L,1122011218,0,125.17,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848727,302090.00
03/24/2016 15:45,2,6.602,ACTIVE,217.58,366.40,60.002,1458848703,"201051344001145","219011344069620",30.97,18.70,0,336.04,433.42,206.8,197.7,0.946,354088.6,354088.6,27827,0,0,0,L,1122011218,0,124.72,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848728,302091.00
03/24/2016 15:45,2,6.729,ACTIVE,218.93,367.30,59.938,1458848703,"201051344000651","219011344069620",30.14,27.80,0,336.34,431.02,205.2,196.1,0.924,345856.4,345856.4,28197,0,0,0,L,1122011218,0,125.85,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848729,302092.00
03/24/2016 15:45,2,6.447,ACTIVE,214.64,357.38,59.975,1458848703,"274151322000088","219011344069620",28.11,36.30,0,335.14,405.77,183.3,175.0,0.698,600422.2,600422.2,16783,0,0,0,L,1151911521,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848730,302093.00
03/24/2016 15:45,2,0.264,ALERT,215.77,491.73,59.959,1458848703,"274151322000068","219011344069620",47.33,25.50,0,303.88,526.30,12.6,10.2,0.062,501757.6,501757.6,17915,0,0,0,L,1151911521,0,123.81,124.27,0001,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848732,302094.00
03/24/2016 15:45,2,6.648,ACTIVE,218.48,365.49,59.928,1458848703,"201051344001135","219011344069620",30.20,25.80,0,336.94,428.61,203.2,194.2,0.924,342329.5,342329.5,28162,0,0,0,L,1122011218,0,125.17,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848733,302095.00
03/24/2016 15:45,2,6.775,ACTIVE,218.93,369.10,60.012,1458848703,"201051344000594","219011344069620",31.01,20.30,0,337.24,437.63,212.6,203.3,0.946,349265.3,349265.3,23578,0,0,0,L,1122011218,0,124.72,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848734,302096.00
03/24/2016 15:45,2,6.668,ACTIVE,218.71,367.30,60.007,1458848703,"201051344001203","219011344069620",30.06,22.80,0,339.65,428.31,203.0,194.0,0.932,348672.0,348672.0,28150,0,0,0,L,1122011218,0,125.62,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848735,302097.00
03/24/2016 15:45,2,6.406,ACTIVE,214.87,369.40,59.975,1458848703,"274151322000054","219011344069620",28.21,39.50,0,333.93,407.27,182.9,174.6,0.698,613963.8,613963.8,16807,0,0,0,L,1151911521,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848736,302098.00
03/24/2016 15:45,2,6.752,ACTIVE,219.61,367.60,59.991,1458848703,"201051344000867","219011344069620",30.04,24.50,0,338.14,430.72,205.4,196.3,0.932,338138.8,338138.8,23584,0,0,0,L,1122011218,0,124.94,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848737,302099.00
03/24/2016 15:45,2,6.482,ACTIVE,218.48,367.30,59.959,1458848703,"201051344001093","219011344069620",30.38,20.70,0,337.54,428.01,199.2,190.3,0.902,347556.9,347556.9,28027,0,0,0,L,1122011218,0,125.17,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848738,302100.00
03/24/2016 15:45,2,6.768,ACTIVE,220.29,370.30,59.965,1458848703,"201051344000900","219011344069620",30.30,24.50,0,337.54,432.52,207.8,198.6,0.928,353496.2,353496.2,22986,0,0,0,L,1122011218,0,125.40,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848739,302101.00
03/24/2016 15:45,2,6.770,ACTIVE,220.29,370.60,60.018,1458848703,"201051344000648","219011344069620",30.38,23.80,0,339.65,433.42,208.2,199.0,0.941,346147.7,346147.7,23288,0,0,0,L,1122011218,0,124.72,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848740,302102.00
03/24/2016 15:45,2,6.812,ACTIVE,220.74,371.21,59.949,1458848703,"201051344000569","219011344069620",29.90,24.00,0,336.34,433.42,206.3,197.2,0.946,354942.7,354942.7,22917,0,0,0,L,1122011218,0,124.94,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848741,302103.00
03/24/2016 15:45,2,6.812,ACTIVE,220.74,370.00,59.954,1458848703,"201051344000983","219011344069620",30.22,23.50,0,336.64,433.72,208.4,199.2,0.963,346819.8,346819.8,23385,0,0,0,L,1122011218,0,125.62,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848742,302104.00
03/24/2016 15:45,2,6.779,ACTIVE,220.97,371.81,59.981,1458848703,"201051344001158","219011344069620",30.30,20.70,0,340.85,433.42,208.0,198.9,0.955,342265.5,342265.5,23625,0,0,0,L,1122011218,0,125.40,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848743,302105.00
03/24/2016 15:45,2,6.791,ACTIVE,220.74,372.11,59.991,1458848703,"201051344000576","219011344069620",30.14,24.30,0,339.04,433.12,207.2,198.0,0.941,347929.7,347929.7,23053,0,0,0,L,1122011218,0,125.40,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848744,302106.00
03/24/2016 15:45,2,6.480,ACTIVE,215.09,351.37,59.981,1458848703,"274151322000087","219011344069620",28.11,40.20,0,333.93,405.77,184.4,176.1,0.676,588391.8,588391.8,16877,0,0,0,L,1151911521,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458848745,302107.00
03/24/2016 16:00,2,7.811,ACTIVE,222.32,375.71,59.970,1458849603,"201051344000645","219011344069620",32.12,26.30,0,340.85,433.12,254.0,243.2,1.136,347637.4,347637.4,23201,0,0,0,L,1122011218,0,126.30,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849604,302108.00
03/24/2016 16:00,2,8.320,ACTIVE,215.32,360.69,59.965,1458849603,"274151322000085","219011344069620",27.75,37.50,0,335.14,403.07,233.9,223.8,0.893,616950.5,616950.5,16824,0,0,0,L,1151911521,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849605,302109.00
03/24/2016 16:00,2,7.723,ACTIVE,221.19,376.31,59.996,1458849603,"201051344000633","219011344069620",32.60,21.80,0,338.44,433.12,254.8,244.0,1.184,338662.2,338662.2,23646,0,0,0,L,1122011218,0,125.62,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849606,302110.00
03/24/2016 16:00,2,7.867,ACTIVE,222.77,376.01,59.986,1458849603,"201051344000469","219011344069620",31.99,18.30,0,340.25,433.72,254.5,243.7,1.153,340099.6,340099.6,23604,0,0,0,L,1122011218,0,125.85,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849607,302111.00
03/24/2016 16:00,2,7.857,ACTIVE,218.93,370.90,59.933,1458849603,"201051344000646","219011344069620",32.08,21.00,0,335.14,429.82,254.9,244.2,1.198,344076.1,344076.1,28158,0,0,0,L,1122011218,0,125.85,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849608,302112.00
03/24/2016 16:00,2,8.326,ACTIVE,215.09,377.52,59.975,1458849603,"274151322000052","219011344069620",30.06,36.30,0,333.33,406.97,253.3,242.5,0.959,625209.6,625209.6,17038,0,0,0,L,1151911521,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849608,302113.00
03/24/2016 16:00,2,7.764,ACTIVE,220.52,373.61,59.986,1458849603,"201051344000585","219011344069620",32.34,22.80,0,338.74,427.11,254.4,243.6,1.153,349520.7,349520.7,28171,0,0,0,L,1122011218,0,125.62,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849609,302114.00
03/24/2016 16:00,2,7.760,ACTIVE,218.71,371.81,59.986,1458849603,"201051344001230","219011344069620",32.36,16.30,0,333.33,427.71,253.9,243.2,1.149,348029.2,348029.2,27952,0,0,0,L,1122011218,0,125.40,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849610,302115.00
03/24/2016 16:00,2,7.832,ACTIVE,220.52,374.81,59.922,1458849603,"201051344000582","219011344069620",32.12,22.50,0,338.44,429.22,254.6,243.8,1.149,341512.2,341512.2,28139,0,0,0,L,1122011218,0,126.07,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849611,302116.00
03/24/2016 16:00,2,7.777,ACTIVE,219.16,370.90,60.023,1458849603,"201051344000955","219011344069620",32.32,23.50,0,336.34,427.71,254.2,243.5,1.180,352607.9,352607.9,28072,0,0,0,L,1122011218,0,125.17,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849612,302117.00
03/24/2016 16:00,2,0.260,ALERT,215.32,498.65,59.996,1458849603,"274151322000094","219011344069620",48.01,20.30,0,304.48,535.32,12.9,10.5,0.071,501537.3,501537.3,17747,0,0,0,L,1151911521,0,123.36,124.72,0001,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849614,302118.00
03/24/2016 16:00,2,7.562,ACTIVE,223.00,379.92,59.986,1458849603,"201051344000579","219011344069620",33.28,18.70,0,341.15,434.33,254.1,243.3,1.176,353613.9,353613.9,3667,0,0,0,L,1122011218,0,126.53,126.30,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849615,302119.00
03/24/2016 16:00,2,7.758,ACTIVE,218.71,370.90,60.007,1458849603,"201051344000890","219011344069620",32.32,20.00,0,335.14,428.61,253.5,242.8,1.136,349950.8,349950.8,28099,0,0,0,L,1122011218,0,125.62,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849616,302120.00
03/24/2016 16:00,2,7.736,ACTIVE,219.61,371.51,60.002,1458849603,"201051344000438","219011344069620",32.48,22.00,0,337.54,428.91,254.3,243.5,1.180,352086.4,352086.4,28090,0,0,0,L,1122011218,0,125.85,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849617,302121.00
03/24/2016 16:00,2,7.953,ACTIVE,219.16,372.41,60.018,1458849603,"201051344000417","219011344069620",31.61,21.80,0,336.34,428.91,254.4,243.6,1.189,345671.8,345671.8,28247,0,0,0,L,1122011218,0,125.40,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849618,302122.00
03/24/2016 16:00,2,8.377,ACTIVE,215.54,386.23,59.965,1458849603,"274151322000083","219011344069620",30.00,37.00,0,333.63,408.18,254.3,243.6,0.990,619429.6,619429.6,17086,0,0,0,L,1151911521,0,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849618,302123.00
03/24/2016 16:00,2,7.721,ACTIVE,216.67,370.00,59.986,1458849603,"274151322000076","219011344069620",32.52,37.30,0,334.24,408.48,254.2,243.4,1.008,659371.0,659371.0,17092,0,0,0,L,1151911521,0,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849619,302124.00
03/24/2016 16:00,2,7.855,ACTIVE,220.97,375.11,59.991,1458849603,"201051344000868","219011344069620",32.01,21.00,0,338.74,432.52,254.0,243.3,1.131,339106.4,339106.4,23341,0,0,0,L,1122011218,0,125.40,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849620,302125.00
03/24/2016 16:00,2,7.705,ACTIVE,215.32,376.62,59.959,1458849603,"274151322000095","219011344069620",32.64,35.60,0,333.03,410.88,255.4,244.6,0.963,652836.0,652836.0,16987,0,0,0,L,1151911521,0,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849621,302126.00
03/24/2016 16:00,2,7.844,ACTIVE,222.77,379.02,59.986,1458849603,"201051344000988","219011344069620",32.08,20.30,0,339.65,433.12,254.3,243.5,1.140,337072.8,337072.8,23618,0,0,0,L,1122011218,0,126.07,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849622,302127.00
03/24/2016 16:00,2,7.836,ACTIVE,220.29,370.90,60.023,1458849603,"201051344001025","219011344069620",32.03,24.80,0,338.74,428.91,254.2,243.4,1.145,349515.6,349515.6,28155,0,0,0,L,1122011218,0,125.85,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849623,302128.00
03/24/2016 16:00,2,7.705,ACTIVE,222.55,375.11,59.944,1458849603,"201051344000458","219011344069620",32.70,24.30,0,340.55,433.42,254.9,244.1,1.184,347080.6,347080.6,23548,0,0,0,L,1122011218,0,126.30,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849624,302129.00
03/24/2016 16:00,2,7.861,ACTIVE,222.77,378.12,59.991,1458849603,"201051344000853","219011344069620",32.10,21.80,0,342.35,433.42,255.3,244.5,1.189,345399.7,345399.7,23141,0,0,0,L,1122011218,0,126.53,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849625,302130.00
03/24/2016 16:00,2,7.664,ACTIVE,218.48,374.51,60.023,1458849603,"201051344000685","219011344069620",32.78,19.00,0,336.34,427.71,253.8,243.0,1.198,351789.3,351789.3,27968,0,0,0,L,1122011218,0,125.85,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849626,302131.00
03/24/2016 16:00,2,7.746,ACTIVE,220.29,373.91,60.018,1458849603,"201051344000917","219011344069620",32.48,24.80,0,338.14,428.01,254.4,243.6,1.180,348942.7,348942.7,27969,0,0,0,L,1122011218,0,125.85,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849627,302132.00
03/24/2016 16:00,2,7.613,ACTIVE,218.93,373.31,60.034,1458849603,"201051344001145","219011344069620",33.04,18.70,0,335.74,431.32,254.2,243.4,1.162,354146.4,354146.4,27828,0,0,0,L,1122011218,0,125.40,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849628,302133.00
03/24/2016 16:00,2,7.818,ACTIVE,220.52,370.90,59.917,1458849603,"201051344000651","219011344069620",32.16,28.30,0,339.04,427.71,254.1,243.3,1.167,345913.8,345913.8,28198,0,0,0,L,1122011218,0,126.53,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849629,302134.00
03/24/2016 16:00,2,8.377,ACTIVE,215.54,376.92,59.986,1458849603,"274151322000088","219011344069620",28.03,35.20,0,334.84,403.07,237.7,227.5,0.893,600473.4,600473.4,16784,0,0,0,L,1151911521,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849630,302135.00
03/24/2016 16:00,2,0.277,ALERT,216.45,500.15,60.018,1458849603,"274151322000068","219011344069620",48.17,27.80,0,304.18,526.90,13.2,10.8,0.057,501775.7,501775.7,17917,0,0,0,L,1151911521,0,124.27,124.72,0001,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849631,302136.00
03/24/2016 16:00,2,7.781,ACTIVE,220.06,372.71,60.002,1458849603,"201051344001135","219011344069620",32.26,26.50,0,336.94,428.91,254.0,243.2,1.158,342386.6,342386.6,28163,0,0,0,L,1122011218,0,126.07,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849632,302137.00
03/24/2016 16:00,2,7.504,ACTIVE,220.29,381.73,60.007,1458849603,"201051344000594","219011344069620",33.52,20.00,0,338.74,434.33,254.4,243.6,1.171,349324.3,349324.3,23579,0,0,0,L,1122011218,0,125.17,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849633,302138.00
03/24/2016 16:00,2,7.791,ACTIVE,220.29,373.61,60.023,1458849603,"201051344001203","219011344069620",32.24,22.80,0,339.95,428.91,254.7,243.9,1.158,348729.4,348729.4,28151,0,0,0,L,1122011218,0,126.53,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849634,302139.00
03/24/2016 16:00,2,8.434,ACTIVE,215.77,368.50,59.991,1458849603,"274151322000054","219011344069620",28.03,39.50,0,334.54,404.27,239.2,228.9,0.897,614015.5,614015.5,16808,0,0,0,L,1151911521,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849635,302140.00
03/24/2016 16:00,2,7.760,ACTIVE,221.19,373.31,60.034,1458849603,"201051344000867","219011344069620",32.30,23.80,0,338.44,431.92,253.5,242.8,1.136,338196.7,338196.7,23585,0,0,0,L,1122011218,0,125.85,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849636,302141.00
03/24/2016 16:00,2,7.861,ACTIVE,220.06,375.11,59.922,1458849603,"201051344001093","219011344069620",31.99,21.00,0,339.34,428.91,254.7,243.9,1.145,347613.6,347613.6,28028,0,0,0,L,1122011218,0,125.85,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849637,302142.00
03/24/2016 16:00,2,7.803,ACTIVE,222.10,376.92,60.007,1458849603,"201051344000900","219011344069620",32.20,23.80,0,337.84,433.72,254.3,243.6,1.123,353554.6,353554.6,22987,0,0,0,L,1122011218,0,126.07,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849638,302143.00
03/24/2016 16:00,2,7.732,ACTIVE,221.87,375.11,60.034,1458849603,"201051344000648","219011344069620",32.50,23.30,0,339.65,434.33,253.8,243.1,1.158,346206.0,346206.0,23289,0,0,0,L,1122011218,0,125.40,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849639,302144.00
03/24/2016 16:00,2,7.873,ACTIVE,222.10,378.12,60.023,1458849603,"201051344000569","219011344069620",31.85,23.00,0,337.84,433.72,253.8,243.0,1.162,355000.5,355000.5,22918,0,0,0,L,1122011218,0,125.62,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849640,302145.00
03/24/2016 16:00,2,7.838,ACTIVE,222.55,374.51,60.023,1458849603,"201051344000983","219011344069620",32.05,23.50,0,339.95,434.33,254.2,243.4,1.167,346878.0,346878.0,23386,0,0,0,L,1122011218,0,126.30,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849641,302146.00
03/24/2016 16:00,2,7.816,ACTIVE,222.77,377.52,60.018,1458849603,"201051344001158","219011344069620",32.18,19.80,0,339.34,433.72,254.8,244.0,1.167,342323.6,342323.6,23626,0,0,0,L,1122011218,0,126.30,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849641,302147.00
03/24/2016 16:00,2,7.914,ACTIVE,222.32,376.31,59.996,1458849603,"201051344000576","219011344069620",31.67,24.30,0,341.15,434.63,253.6,242.8,1.140,347987.6,347987.6,23054,0,0,0,L,1122011218,0,126.07,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849642,302148.00
03/24/2016 16:00,2,8.287,ACTIVE,215.77,384.73,60.028,1458849603,"274151322000087","219011344069620",28.05,41.30,0,333.93,403.07,235.3,225.2,0.879,588443.6,588443.6,16878,0,0,0,L,1151911521,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458849643,302149.00
03/24/2016 16:15,2,7.660,ACTIVE,221.19,372.11,60.002,1458850504,"201051344000645","219011344069620",29.98,26.00,0,340.85,431.92,232.4,222.4,1.030,347693.3,347693.3,23202,0,0,0,L,1122011218,0,125.85,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850505,302150.00
03/24/2016 16:15,2,7.166,ACTIVE,215.32,381.12,59.970,1458850504,"274151322000085","219011344069620",27.85,35.40,0,334.24,403.67,201.9,192.9,0.765,616999.1,616999.1,16825,0,0,0,L,1151911521,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850506,302151.00
03/24/2016 16:15,2,7.516,ACTIVE,220.29,372.71,59.959,1458850504,"201051344000633","219011344069620",30.55,21.30,0,337.54,432.82,232.4,222.4,1.074,338718.1,338718.1,23647,0,0,0,L,1122011218,0,125.40,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850507,302152.00
03/24/2016 16:15,2,7.539,ACTIVE,221.64,373.61,59.922,1458850504,"201051344000469","219011344069620",29.98,18.00,0,340.25,433.12,228.8,219.0,1.052,340154.7,340154.7,23605,0,0,0,L,1122011218,0,125.40,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850508,302153.00
