ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2016 16:15,2,7.328,ACTIVE,218.03,369.10,59.965,1458850504,"201051344000646","219011344069620",30.47,21.00,0,335.14,429.22,226.1,216.3,1.047,344130.5,344130.5,28159,0,0,0,L,1122011218,0,125.17,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850509,302154.00
03/24/2016 16:15,2,7.156,ACTIVE,215.32,352.27,59.954,1458850504,"274151322000052","219011344069620",30.06,34.00,0,333.33,407.27,217.6,208.1,0.853,625262.1,625262.1,17039,0,0,0,L,1151911521,0,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850510,302155.00
03/24/2016 16:15,2,7.520,ACTIVE,219.39,371.21,59.996,1458850504,"201051344000585","219011344069620",30.43,23.00,0,339.04,426.51,231.8,221.8,1.100,349576.4,349576.4,28172,0,0,0,L,1122011218,0,125.17,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850511,302156.00
03/24/2016 16:15,2,7.223,ACTIVE,217.58,367.60,59.886,1458850504,"201051344001230","219011344069620",30.85,15.80,0,334.24,427.41,225.7,215.9,1.047,348083.5,348083.5,27953,0,0,0,L,1122011218,0,124.94,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850512,302157.00
03/24/2016 16:15,2,7.338,ACTIVE,219.39,371.51,59.912,1458850504,"201051344000582","219011344069620",30.49,23.00,0,338.44,429.22,226.5,216.7,1.003,341566.8,341566.8,28140,0,0,0,L,1122011218,0,125.62,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850513,302158.00
03/24/2016 16:15,2,7.301,ACTIVE,218.26,369.10,59.970,1458850504,"201051344000955","219011344069620",30.57,23.00,0,335.44,427.41,226.0,216.2,1.052,352662.4,352662.4,28073,0,0,0,L,1122011218,0,124.72,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850514,302159.00
03/24/2016 16:15,2,0.264,ALERT,215.09,495.34,59.965,1458850504,"274151322000094","219011344069620",47.77,19.30,0,304.18,529.31,12.6,10.3,0.071,501540.0,501540.0,17749,0,0,0,L,1151911521,0,122.91,124.49,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850515,302160.00
03/24/2016 16:15,2,7.406,ACTIVE,221.64,375.71,59.975,1458850504,"201051344000579","219011344069620",31.31,18.30,0,341.45,434.33,234.8,224.8,1.087,353670.3,353670.3,3668,0,0,0,L,1122011218,0,125.85,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850516,302161.00
03/24/2016 16:15,2,7.260,ACTIVE,217.58,367.00,59.975,1458850504,"201051344000890","219011344069620",30.83,18.70,0,335.14,428.61,226.6,216.8,1.016,350005.4,350005.4,28100,0,0,0,L,1122011218,0,124.94,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850517,302162.00
03/24/2016 16:15,2,7.287,ACTIVE,218.71,369.70,59.912,1458850504,"201051344000438","219011344069620",30.77,22.00,0,338.74,428.91,226.9,217.1,1.047,352141.1,352141.1,28091,0,0,0,L,1122011218,0,125.40,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850518,302163.00
03/24/2016 16:15,2,7.205,ACTIVE,218.26,368.20,59.975,1458850504,"201051344000417","219011344069620",30.53,21.30,0,336.64,428.61,222.6,212.9,1.074,345725.4,345725.4,28248,0,0,0,L,1122011218,0,124.72,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850519,302164.00
03/24/2016 16:15,2,7.229,ACTIVE,214.64,363.99,59.986,1458850504,"274151322000083","219011344069620",29.96,35.60,0,334.54,407.27,219.1,209.5,0.879,619482.3,619482.3,17087,0,0,0,L,1151911521,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850520,302165.00
03/24/2016 16:15,2,7.500,ACTIVE,216.22,366.70,59.949,1458850504,"274151322000076","219011344069620",30.57,36.50,0,335.14,408.48,232.3,222.3,0.915,659426.8,659426.8,17093,0,0,0,L,1151911521,0,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850521,302166.00
03/24/2016 16:15,2,7.543,ACTIVE,219.84,372.11,59.981,1458850504,"201051344000868","219011344069620",29.98,20.70,0,339.04,430.12,228.9,219.1,1.021,339161.6,339161.6,23342,0,0,0,L,1122011218,0,124.94,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850522,302167.00
03/24/2016 16:15,2,7.674,ACTIVE,214.87,357.38,59.933,1458850504,"274151322000095","219011344069620",30.26,33.50,0,333.33,411.18,234.8,224.8,0.893,652892.6,652892.6,16988,0,0,0,L,1151911521,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850523,302168.00
03/24/2016 16:15,2,7.523,ACTIVE,221.19,374.51,59.938,1458850504,"201051344000988","219011344069620",30.18,20.70,0,340.55,433.12,230.1,220.1,1.043,337128.2,337128.2,23619,0,0,0,L,1122011218,0,125.62,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850524,302169.00
03/24/2016 16:15,2,7.422,ACTIVE,219.16,368.20,59.886,1458850504,"201051344001025","219011344069620",30.38,23.50,0,339.34,429.22,228.3,218.4,1.025,349570.6,349570.6,28156,0,0,0,L,1122011218,0,125.17,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850525,302170.00
03/24/2016 16:15,2,7.594,ACTIVE,221.42,372.41,59.965,1458850504,"201051344000458","219011344069620",30.30,24.50,0,341.45,433.72,233.0,222.9,1.078,347136.8,347136.8,23549,0,0,0,L,1122011218,0,126.07,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850526,302171.00
03/24/2016 16:15,2,7.557,ACTIVE,222.10,375.11,59.933,1458850504,"201051344000853","219011344069620",30.12,21.80,0,342.95,433.72,230.4,220.4,1.061,345455.2,345455.2,23142,0,0,0,L,1122011218,0,126.30,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850527,302172.00
03/24/2016 16:15,2,7.320,ACTIVE,217.80,368.80,59.954,1458850504,"201051344000685","219011344069620",30.81,18.70,0,335.44,430.42,228.2,218.3,1.083,351844.4,351844.4,27969,0,0,0,L,1122011218,0,125.40,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850528,302173.00
03/24/2016 16:15,2,7.285,ACTIVE,219.16,369.40,59.864,1458850504,"201051344000917","219011344069620",30.85,24.50,0,339.65,427.71,227.6,217.7,1.061,348997.7,348997.7,27970,0,0,0,L,1122011218,0,125.40,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850529,302174.00
03/24/2016 16:15,2,7.330,ACTIVE,218.03,368.50,59.986,1458850504,"201051344001145","219011344069620",30.83,18.00,0,335.14,432.22,228.7,218.8,1.043,354201.7,354201.7,27829,0,0,0,L,1122011218,0,124.94,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850530,302175.00
03/24/2016 16:15,2,7.324,ACTIVE,219.61,373.01,59.922,1458850504,"201051344000651","219011344069620",30.47,26.80,0,339.65,427.71,226.0,216.2,1.021,345968.4,345968.4,28199,0,0,0,L,1122011218,0,126.07,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850531,302176.00
03/24/2016 16:15,2,7.000,ACTIVE,215.09,371.51,59.949,1458850504,"274151322000088","219011344069620",28.39,33.50,0,335.14,403.37,201.2,192.2,0.769,600522.1,600522.1,16785,0,0,0,L,1151911521,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850531,302177.00
03/24/2016 16:15,2,0.273,ALERT,216.00,495.34,59.928,1458850504,"274151322000068","219011344069620",47.65,23.30,0,304.78,538.02,13.0,10.6,0.062,501778.9,501778.9,17919,0,0,0,L,1151911521,0,123.81,124.49,0001,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850533,302178.00
03/24/2016 16:15,2,7.279,ACTIVE,218.93,370.00,59.880,1458850504,"201051344001135","219011344069620",30.42,25.30,0,337.54,428.01,224.1,214.4,1.025,342440.9,342440.9,28164,0,0,0,L,1122011218,0,125.40,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850534,302179.00
03/24/2016 16:15,2,7.520,ACTIVE,219.16,370.60,59.949,1458850504,"201051344000594","219011344069620",30.89,19.00,0,338.74,433.72,235.1,225.0,1.047,349381.2,349381.2,23580,0,0,0,L,1122011218,0,124.72,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850535,302180.00
03/24/2016 16:15,2,7.213,ACTIVE,219.16,369.10,59.975,1458850504,"201051344001203","219011344069620",30.77,22.30,0,340.55,428.61,224.9,215.1,1.030,348784.0,348784.0,28152,0,0,0,L,1122011218,0,125.85,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850536,302181.00
03/24/2016 16:15,2,7.045,ACTIVE,215.32,380.82,59.970,1458850504,"274151322000054","219011344069620",28.31,38.20,0,333.63,403.97,201.8,192.8,0.765,614064.5,614064.5,16809,0,0,0,L,1151911521,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850537,302182.00
03/24/2016 16:15,2,7.471,ACTIVE,220.06,372.11,59.922,1458850504,"201051344000867","219011344069620",30.06,23.50,0,339.04,427.71,227.3,217.5,1.039,338251.8,338251.8,23586,0,0,0,L,1122011218,0,125.40,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850538,302183.00
03/24/2016 16:15,2,7.199,ACTIVE,219.16,370.00,59.959,1458850504,"201051344001093","219011344069620",30.32,19.50,0,340.25,428.31,221.0,211.4,0.994,347667.2,347667.2,28029,0,0,0,L,1122011218,0,125.40,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850539,302184.00
03/24/2016 16:15,2,7.594,ACTIVE,220.74,374.51,59.907,1458850504,"201051344000900","219011344069620",29.92,24.00,0,339.65,433.42,229.8,219.9,1.030,353610.3,353610.3,22988,0,0,0,L,1122011218,0,125.62,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850540,302185.00
03/24/2016 16:15,2,7.422,ACTIVE,220.74,374.51,59.981,1458850504,"201051344000648","219011344069620",30.59,22.50,0,340.55,433.12,229.8,219.9,1.025,346261.6,346261.6,23290,0,0,0,L,1122011218,0,124.94,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850541,302186.00
03/24/2016 16:15,2,7.475,ACTIVE,221.19,375.11,59.965,1458850504,"201051344000569","219011344069620",30.00,23.30,0,339.95,433.12,227.0,217.2,1.039,355055.4,355055.4,22919,0,0,0,L,1122011218,0,125.17,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850542,302187.00
03/24/2016 16:15,2,7.510,ACTIVE,221.19,374.81,59.975,1458850504,"201051344000983","219011344069620",30.14,22.80,0,339.65,433.12,229.1,219.2,1.061,346933.4,346933.4,23387,0,0,0,L,1122011218,0,125.85,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850542,302188.00
03/24/2016 16:15,2,7.383,ACTIVE,221.64,373.91,59.917,1458850504,"201051344001158","219011344069620",30.59,19.50,0,341.75,433.12,228.6,218.7,1.043,342378.8,342378.8,23627,0,0,0,L,1122011218,0,125.85,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850543,302189.00
03/24/2016 16:15,2,7.475,ACTIVE,220.74,374.81,59.970,1458850504,"201051344000576","219011344069620",30.12,24.00,0,340.55,433.12,228.0,218.1,1.025,348042.7,348042.7,23055,0,0,0,L,1122011218,0,125.40,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850544,302190.00
03/24/2016 16:15,2,7.086,ACTIVE,215.09,358.58,59.933,1458850504,"274151322000087","219011344069620",28.29,40.40,0,334.84,402.46,202.8,193.8,0.769,588492.6,588492.6,16879,0,0,0,L,1151911521,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458850545,302191.00
03/24/2016 16:30,2,6.512,ACTIVE,220.29,371.21,59.991,1458851403,"201051344000645","219011344069620",30.18,25.50,0,341.15,425.61,199.1,190.3,0.884,347745.1,347745.1,23203,0,0,0,L,1122011218,0,125.40,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851404,302192.00
03/24/2016 16:30,2,6.111,ACTIVE,215.32,359.48,59.991,1458851403,"274151322000085","219011344069620",28.09,33.50,0,336.34,395.55,173.7,165.7,0.667,617044.2,617044.2,16826,0,0,0,L,1151911521,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851405,302193.00
03/24/2016 16:30,2,6.447,ACTIVE,219.61,373.01,60.002,1458851403,"201051344000633","219011344069620",30.61,19.50,0,340.25,422.60,200.0,191.1,0.941,338769.9,338769.9,23648,0,0,0,L,1122011218,0,125.17,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851406,302194.00
03/24/2016 16:30,2,6.404,ACTIVE,220.52,372.41,59.991,1458851403,"201051344000469","219011344069620",30.53,17.30,0,340.85,425.61,197.9,189.1,0.893,340205.8,340205.8,23606,0,0,0,L,1122011218,0,124.94,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851407,302195.00
03/24/2016 16:30,2,6.264,ACTIVE,217.58,365.49,60.007,1458851403,"201051344000646","219011344069620",30.87,19.30,0,335.14,421.10,195.9,187.2,0.915,344181.0,344181.0,28160,0,0,0,L,1122011218,0,124.94,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851408,302196.00
03/24/2016 16:30,2,6.115,ACTIVE,215.09,378.72,59.991,1458851403,"274151322000052","219011344069620",30.45,33.00,0,335.14,399.46,188.5,180.0,0.725,625310.6,625310.6,17040,0,0,0,L,1151911521,0,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851409,302197.00
03/24/2016 16:30,2,6.600,ACTIVE,218.93,370.30,60.028,1458851403,"201051344000585","219011344069620",30.43,22.30,0,341.45,421.70,203.5,194.5,0.941,349628.1,349628.1,28173,0,0,0,L,1122011218,0,124.94,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851410,302198.00
03/24/2016 16:30,2,6.332,ACTIVE,217.35,366.40,59.954,1458851403,"201051344001230","219011344069620",30.85,16.00,0,335.14,415.39,197.8,188.9,0.884,348133.8,348133.8,27954,0,0,0,L,1122011218,0,124.72,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851411,302199.00
03/24/2016 16:30,2,6.451,ACTIVE,218.93,367.60,60.002,1458851403,"201051344000582","219011344069620",30.61,22.30,0,339.04,422.00,200.0,191.1,0.893,341617.3,341617.3,28141,0,0,0,L,1122011218,0,125.17,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851412,302200.00
03/24/2016 16:30,2,6.414,ACTIVE,217.80,367.00,60.023,1458851403,"201051344000955","219011344069620",30.93,22.00,0,335.74,415.69,201.0,192.0,0.941,352712.8,352712.8,28074,0,0,0,L,1122011218,0,124.49,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851413,302201.00
03/24/2016 16:30,2,4.203,ALERT,215.09,454.16,59.981,1458851403,"274151322000094","219011344069620",41.33,24.80,0,304.78,524.50,176.4,168.4,0.689,501560.7,501560.7,17751,0,0,0,L,1151911521,0,123.14,124.27,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851415,302202.00
03/24/2016 16:30,2,6.668,ACTIVE,221.19,372.41,60.018,1458851403,"201051344000579","219011344069620",31.19,17.50,0,341.75,428.01,210.6,201.3,0.981,353722.7,353722.7,3669,0,0,0,L,1122011218,0,125.40,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851416,302203.00
03/24/2016 16:30,2,6.545,ACTIVE,217.58,365.80,59.944,1458851403,"201051344000890","219011344069620",30.69,18.00,0,334.84,419.00,203.5,194.5,0.915,350056.0,350056.0,28101,0,0,0,L,1122011218,0,124.94,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851417,302204.00
03/24/2016 16:30,2,6.471,ACTIVE,218.48,367.00,60.007,1458851403,"201051344000438","219011344069620",31.13,21.00,0,337.24,421.10,204.1,195.0,0.946,352191.8,352191.8,28092,0,0,0,L,1122011218,0,125.40,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851418,302205.00
03/24/2016 16:30,2,6.500,ACTIVE,218.03,366.70,59.991,1458851403,"201051344000417","219011344069620",30.40,19.80,0,336.34,419.00,200.0,191.1,0.941,345775.1,345775.1,28249,0,0,0,L,1122011218,0,124.72,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851419,302206.00
03/24/2016 16:30,2,6.398,ACTIVE,215.32,361.59,59.975,1458851403,"274151322000083","219011344069620",30.43,33.00,0,335.44,400.06,197.2,188.4,0.795,619531.3,619531.3,17088,0,0,0,L,1151911521,0,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851419,302207.00
03/24/2016 16:30,2,6.658,ACTIVE,216.00,370.60,60.002,1458851403,"274151322000076","219011344069620",30.83,34.00,0,334.54,401.86,207.7,198.5,0.813,659478.6,659478.6,17094,0,0,0,L,1151911521,0,123.81,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851420,302208.00
03/24/2016 16:30,2,6.635,ACTIVE,219.39,367.90,59.996,1458851403,"201051344000868","219011344069620",30.53,19.50,0,339.95,422.00,205.1,196.0,0.919,339212.8,339212.8,23343,0,0,0,L,1122011218,0,124.49,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851421,302209.00
03/24/2016 16:30,2,6.820,ACTIVE,215.09,356.78,59.975,1458851403,"274151322000095","219011344069620",30.45,32.60,0,333.63,403.97,210.1,200.9,0.791,652944.9,652944.9,16989,0,0,0,L,1151911521,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851422,302210.00
03/24/2016 16:30,2,6.752,ACTIVE,220.74,373.31,59.970,1458851403,"201051344000988","219011344069620",29.98,19.80,0,339.95,426.51,205.0,196.0,0.928,337179.6,337179.6,23620,0,0,0,L,1122011218,0,125.17,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851423,302211.00
03/24/2016 16:30,2,6.652,ACTIVE,218.48,367.90,59.986,1458851403,"201051344001025","219011344069620",30.26,23.00,0,336.34,420.50,203.8,194.8,0.919,349621.6,349621.6,28157,0,0,0,L,1122011218,0,124.72,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851424,302212.00
03/24/2016 16:30,2,6.658,ACTIVE,220.74,372.41,59.938,1458851403,"201051344000458","219011344069620",30.77,23.80,0,341.45,425.91,207.5,198.4,0.972,347188.9,347188.9,23550,0,0,0,L,1122011218,0,125.40,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851425,302213.00
03/24/2016 16:30,2,6.680,ACTIVE,221.19,372.11,59.975,1458851403,"201051344000853","219011344069620",30.22,21.00,0,343.25,426.21,204.3,195.3,0.941,345506.7,345506.7,23143,0,0,0,L,1122011218,0,125.85,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851426,302214.00
03/24/2016 16:30,2,6.416,ACTIVE,217.35,366.70,59.938,1458851403,"201051344000685","219011344069620",31.23,18.70,0,334.24,420.50,202.9,193.9,0.959,351895.5,351895.5,27970,0,0,0,L,1122011218,0,125.40,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851427,302215.00
03/24/2016 16:30,2,6.422,ACTIVE,218.48,367.60,60.012,1458851403,"201051344000917","219011344069620",31.03,22.50,0,338.44,421.40,201.7,192.7,0.941,349048.6,349048.6,27971,0,0,0,L,1122011218,0,124.94,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851428,302216.00
03/24/2016 16:30,2,6.488,ACTIVE,217.35,365.80,59.970,1458851403,"201051344001145","219011344069620",30.79,17.30,0,335.74,420.80,202.2,193.3,0.932,354252.9,354252.9,27830,0,0,0,L,1122011218,0,124.49,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851429,302217.00
03/24/2016 16:30,2,6.473,ACTIVE,218.48,366.40,60.007,1458851403,"201051344000651","219011344069620",30.45,26.80,0,341.75,420.80,199.5,190.7,0.910,346019.0,346019.0,28200,0,0,0,L,1122011218,0,125.62,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851429,302218.00
03/24/2016 16:30,2,6.135,ACTIVE,214.87,357.38,59.996,1458851403,"274151322000088","219011344069620",28.51,32.60,0,335.44,395.55,177.1,169.0,0.676,600567.0,600567.0,16786,0,0,0,L,1151911521,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851430,302219.00
03/24/2016 16:30,2,4.246,ALERT,216.45,435.23,59.996,1458851403,"274151322000068","219011344069620",39.98,28.80,0,393.15,516.08,172.1,164.2,0.658,501806.7,501806.7,17921,0,0,0,L,1151911521,0,124.04,124.49,0001,21,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851432,302220.00
03/24/2016 16:30,2,6.354,ACTIVE,218.26,367.00,59.928,1458851403,"201051344001135","219011344069620",30.47,24.50,0,337.24,420.20,196.0,187.3,0.902,342491.1,342491.1,28165,0,0,0,L,1122011218,0,125.17,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851433,302221.00
03/24/2016 16:30,2,6.482,ACTIVE,218.71,368.50,60.002,1458851403,"201051344000594","219011344069620",31.43,18.00,0,339.65,424.41,206.3,197.2,0.924,349434.0,349434.0,23581,0,0,0,L,1122011218,0,124.49,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851434,302222.00
03/24/2016 16:30,2,6.385,ACTIVE,218.71,366.70,59.949,1458851403,"201051344001203","219011344069620",30.53,22.00,0,340.25,420.50,197.5,188.7,0.915,348834.4,348834.4,28153,0,0,0,L,1122011218,0,125.62,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851435,302223.00
03/24/2016 16:30,2,6.139,ACTIVE,215.09,370.60,59.970,1458851403,"274151322000054","219011344069620",28.73,35.60,0,335.74,396.75,178.4,170.3,0.681,614109.8,614109.8,16810,0,0,0,L,1151911521,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851436,302224.00
03/24/2016 16:30,2,6.428,ACTIVE,219.84,369.70,59.996,1458851403,"201051344000867","219011344069620",30.87,22.80,0,341.15,421.10,200.9,192.0,0.906,338302.8,338302.8,23587,0,0,0,L,1122011218,0,125.17,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851437,302225.00
03/24/2016 16:30,2,6.275,ACTIVE,218.48,366.70,59.996,1458851403,"201051344001093","219011344069620",30.63,19.30,0,339.65,419.00,194.8,186.1,0.875,347716.7,347716.7,28030,0,0,0,L,1122011218,0,125.17,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851438,302226.00
03/24/2016 16:30,2,6.564,ACTIVE,220.06,372.11,60.007,1458851403,"201051344000900","219011344069620",30.40,23.00,0,340.55,426.21,202.1,193.1,0.902,353661.7,353661.7,22989,0,0,0,L,1122011218,0,125.40,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851439,302227.00
03/24/2016 16:30,2,6.500,ACTIVE,220.06,370.60,59.970,1458851403,"201051344000648","219011344069620",30.69,21.50,0,340.25,424.71,202.1,193.1,0.906,346313.1,346313.1,23291,0,0,0,L,1122011218,0,124.72,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851440,302228.00
03/24/2016 16:30,2,6.525,ACTIVE,220.52,372.11,59.959,1458851403,"201051344000569","219011344069620",30.14,22.50,0,340.55,424.41,199.0,190.2,0.910,355106.3,355106.3,22920,0,0,0,L,1122011218,0,124.94,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851441,302229.00
03/24/2016 16:30,2,6.537,ACTIVE,220.52,370.60,60.007,1458851403,"201051344000983","219011344069620",30.34,22.00,0,340.25,425.91,200.7,191.8,0.932,346984.7,346984.7,23388,0,0,0,L,1122011218,0,125.40,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851442,302230.00
03/24/2016 16:30,2,6.396,ACTIVE,220.74,370.60,59.986,1458851403,"201051344001158","219011344069620",30.71,18.00,0,341.15,425.31,198.9,190.1,0.910,342429.9,342429.9,23628,0,0,0,L,1122011218,0,125.17,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851443,302231.00
03/24/2016 16:30,2,6.471,ACTIVE,220.74,371.81,60.002,1458851403,"201051344000576","219011344069620",30.10,22.50,0,340.55,426.21,197.1,188.3,0.897,348093.6,348093.6,23056,0,0,0,L,1122011218,0,125.40,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851444,302232.00
03/24/2016 16:30,2,6.055,ACTIVE,215.32,373.91,60.002,1458851403,"274151322000087","219011344069620",28.75,39.30,0,336.04,395.55,176.2,168.2,0.663,588538.0,588538.0,16880,0,0,0,L,1151911521,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458851445,302233.00
03/24/2016 16:45,2,6.365,ACTIVE,220.52,368.20,59.917,1458852303,"201051344000645","219011344069620",30.51,24.00,0,342.05,415.99,196.6,187.8,0.871,347793.5,347793.5,23204,0,0,0,L,1122011218,0,125.62,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852304,302234.00
03/24/2016 16:45,2,5.986,ACTIVE,215.77,349.86,59.981,1458852303,"274151322000085","219011344069620",28.45,32.60,0,336.34,391.94,172.5,164.5,0.654,617086.4,617086.4,16827,0,0,0,L,1151911521,0,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852306,302235.00
03/24/2016 16:45,2,6.287,ACTIVE,219.61,368.50,59.986,1458852303,"201051344000633","219011344069620",30.91,19.30,0,341.15,416.29,196.9,188.1,0.906,338818.4,338818.4,23649,0,0,0,L,1122011218,0,125.17,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852307,302236.00
03/24/2016 16:45,2,6.275,ACTIVE,220.74,370.90,59.996,1458852303,"201051344000469","219011344069620",30.45,16.70,0,340.85,415.99,193.6,185.0,0.897,340253.5,340253.5,23607,0,0,0,L,1122011218,0,125.17,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852308,302237.00
03/24/2016 16:45,2,6.078,ACTIVE,217.80,366.40,59.949,1458852303,"201051344000646","219011344069620",31.09,18.70,0,335.74,412.98,191.4,182.9,0.888,344228.1,344228.1,28161,0,0,0,L,1122011218,0,124.94,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852308,302238.00
03/24/2016 16:45,2,5.959,ACTIVE,215.09,373.01,59.986,1458852303,"274151322000052","219011344069620",30.42,30.80,0,335.74,394.05,183.7,175.4,0.720,625355.8,625355.8,17041,0,0,0,L,1151911521,0,122.68,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852309,302239.00
03/24/2016 16:45,2,6.395,ACTIVE,218.93,367.00,60.002,1458852303,"201051344000585","219011344069620",30.47,21.30,0,336.64,415.09,197.3,188.5,0.910,349676.7,349676.7,28174,0,0,0,L,1122011218,0,124.94,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852310,302240.00
03/24/2016 16:45,2,5.982,ACTIVE,217.58,365.80,59.944,1458852303,"201051344001230","219011344069620",31.35,15.00,0,336.04,409.68,189.8,181.3,0.862,348180.7,348180.7,27955,0,0,0,L,1122011218,0,124.94,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852311,302241.00
03/24/2016 16:45,2,6.119,ACTIVE,218.71,365.49,60.034,1458852303,"201051344000582","219011344069620",30.79,22.30,0,337.54,416.29,190.8,182.3,0.862,341664.5,341664.5,28142,0,0,0,L,1122011218,0,125.17,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852312,302242.00
03/24/2016 16:45,2,6.025,ACTIVE,217.80,364.29,59.938,1458852303,"201051344000955","219011344069620",31.27,22.00,0,336.04,409.08,190.9,182.3,0.893,352759.9,352759.9,28075,0,0,0,L,1122011218,0,124.49,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852313,302243.00
03/24/2016 16:45,2,4.043,ACTIVE,215.09,437.33,59.959,1458852303,"274151322000094","219011344069620",40.87,27.30,0,415.39,487.23,167.7,160.0,0.654,501601.9,501601.9,17753,0,0,0,L,1151911521,0,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852314,302244.00
03/24/2016 16:45,2,6.303,ACTIVE,220.74,371.81,59.996,1458852303,"201051344000579","219011344069620",31.07,17.00,0,341.45,419.90,198.4,189.6,0.919,353771.8,353771.8,3670,0,0,0,L,1122011218,0,125.40,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852315,302245.00
03/24/2016 16:45,2,6.217,ACTIVE,217.58,366.10,59.975,1458852303,"201051344000890","219011344069620",30.34,18.00,0,335.74,409.98,190.9,182.4,0.862,350103.3,350103.3,28102,0,0,0,L,1122011218,0,124.94,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852316,302246.00
03/24/2016 16:45,2,5.994,ACTIVE,218.26,364.89,60.012,1458852303,"201051344000438","219011344069620",31.61,20.00,0,337.24,413.89,191.9,183.3,0.888,352239.2,352239.2,28093,0,0,0,L,1122011218,0,125.17,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852317,302247.00
03/24/2016 16:45,2,6.109,ACTIVE,218.03,366.70,59.944,1458852303,"201051344000417","219011344069620",30.34,18.70,0,335.14,411.78,187.6,179.2,0.884,345821.6,345821.6,28250,0,0,0,L,1122011218,0,124.72,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852318,302248.00
03/24/2016 16:45,2,6.020,ACTIVE,215.09,368.80,59.981,1458852303,"274151322000083","219011344069620",30.43,32.40,0,336.34,395.85,185.7,177.3,0.729,619577.0,619577.0,17089,0,0,0,L,1151911521,0,123.14,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852318,302249.00
03/24/2016 16:45,2,6.268,ACTIVE,216.00,363.09,59.991,1458852303,"274151322000076","219011344069620",30.77,32.80,0,336.04,396.45,195.1,186.4,0.751,659526.8,659526.8,17095,0,0,0,L,1151911521,0,123.81,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852319,302250.00
03/24/2016 16:45,2,6.301,ACTIVE,219.39,366.70,60.007,1458852303,"201051344000868","219011344069620",30.16,19.50,0,341.15,416.29,192.4,183.8,0.875,339260.6,339260.6,23344,0,0,0,L,1122011218,0,124.72,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852320,302251.00
03/24/2016 16:45,2,6.350,ACTIVE,215.09,356.18,59.981,1458852303,"274151322000095","219011344069620",30.77,32.20,0,335.14,398.56,197.8,189.0,0.738,652993.9,652993.9,16990,0,0,0,L,1151911521,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852321,302252.00
03/24/2016 16:45,2,6.281,ACTIVE,220.74,371.81,59.959,1458852303,"201051344000988","219011344069620",30.53,18.70,0,340.55,415.39,194.3,185.6,0.879,337227.6,337227.6,23621,0,0,0,L,1122011218,0,125.17,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852322,302253.00
03/24/2016 16:45,2,6.221,ACTIVE,218.71,365.49,60.039,1458852303,"201051344001025","219011344069620",30.61,22.30,0,337.24,413.89,192.8,184.1,0.862,349669.4,349669.4,28158,0,0,0,L,1122011218,0,125.17,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852323,302254.00
03/24/2016 16:45,2,6.320,ACTIVE,220.74,370.60,59.996,1458852303,"201051344000458","219011344069620",30.79,23.30,0,340.85,416.89,197.1,188.3,0.932,347237.7,347237.7,23551,0,0,0,L,1122011218,0,125.40,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852324,302255.00
03/24/2016 16:45,2,6.250,ACTIVE,220.97,372.11,59.991,1458852303,"201051344000853","219011344069620",30.79,19.80,0,341.75,419.00,195.0,186.3,0.902,345554.9,345554.9,23144,0,0,0,L,1122011218,0,125.85,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852325,302256.00
03/24/2016 16:45,2,6.158,ACTIVE,217.80,366.40,60.018,1458852303,"201051344000685","219011344069620",31.07,18.30,0,336.04,413.59,193.7,185.0,0.924,351943.3,351943.3,27971,0,0,0,L,1122011218,0,125.40,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852326,302257.00
03/24/2016 16:45,2,6.191,ACTIVE,218.71,365.80,60.007,1458852303,"201051344000917","219011344069620",30.89,21.80,0,337.54,415.39,193.7,185.0,0.902,349096.3,349096.3,27972,0,0,0,L,1122011218,0,125.17,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852327,302258.00
03/24/2016 16:45,2,6.127,ACTIVE,217.80,366.40,60.012,1458852303,"201051344001145","219011344069620",31.33,17.30,0,336.04,413.29,194.4,185.7,0.888,354300.8,354300.8,27831,0,0,0,L,1122011218,0,124.94,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852328,302259.00
03/24/2016 16:45,2,6.184,ACTIVE,219.16,366.40,59.965,1458852303,"201051344000651","219011344069620",30.75,26.80,0,339.34,414.79,192.6,184.0,0.875,346066.4,346066.4,28201,0,0,0,L,1122011218,0,125.85,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852329,302260.00
03/24/2016 16:45,2,5.846,ACTIVE,215.32,359.78,59.975,1458852303,"274151322000088","219011344069620",28.92,31.50,0,336.64,391.34,171.2,163.4,0.645,600609.1,600609.1,16787,0,0,0,L,1151911521,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852330,302261.00
03/24/2016 16:45,2,3.906,ACTIVE,216.22,446.95,60.002,1458852303,"274151322000068","219011344069620",41.85,30.00,0,412.68,478.51,168.4,160.7,0.641,501847.8,501847.8,17923,0,0,0,L,1151911521,0,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852331,302262.00
03/24/2016 16:45,2,6.141,ACTIVE,218.71,364.59,60.018,1458852303,"201051344001135","219011344069620",30.69,24.30,0,337.24,413.89,191.0,182.4,0.875,342538.1,342538.1,28166,0,0,0,L,1122011218,0,125.40,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852332,302263.00
03/24/2016 16:45,2,6.305,ACTIVE,218.71,367.90,59.981,1458852303,"201051344000594","219011344069620",31.41,17.50,0,336.04,417.79,200.6,191.6,0.897,349483.3,349483.3,23582,0,0,0,L,1122011218,0,124.49,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852332,302264.00
03/24/2016 16:45,2,6.150,ACTIVE,218.48,365.80,59.996,1458852303,"201051344001203","219011344069620",30.77,21.00,0,339.95,414.79,191.7,183.1,0.888,348881.6,348881.6,28154,0,0,0,L,1122011218,0,125.62,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852333,302265.00
03/24/2016 16:45,2,5.912,ACTIVE,215.77,364.89,59.938,1458852303,"274151322000054","219011344069620",28.94,34.50,0,336.34,392.55,173.4,165.4,0.658,614152.4,614152.4,16811,0,0,0,L,1151911521,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852334,302266.00
03/24/2016 16:45,2,6.199,ACTIVE,219.84,368.20,59.959,1458852303,"201051344000867","219011344069620",30.91,21.80,0,342.05,415.69,194.1,185.4,0.866,338350.7,338350.7,23588,0,0,0,L,1122011218,0,125.40,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852335,302267.00
03/24/2016 16:45,2,6.023,ACTIVE,218.71,366.10,60.028,1458852303,"201051344001093","219011344069620",30.79,18.30,0,336.94,413.59,187.8,179.4,0.844,347762.9,347762.9,28031,0,0,0,L,1122011218,0,125.17,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852336,302268.00
03/24/2016 16:45,2,6.322,ACTIVE,220.29,370.90,60.007,1458852303,"201051344000900","219011344069620",30.55,22.80,0,341.45,416.59,195.5,186.8,0.853,353709.9,353709.9,22990,0,0,0,L,1122011218,0,125.40,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852337,302269.00
03/24/2016 16:45,2,6.262,ACTIVE,220.06,367.90,59.928,1458852303,"201051344000648","219011344069620",30.91,20.70,0,341.45,417.19,196.1,187.3,0.893,346361.3,346361.3,23292,0,0,0,L,1122011218,0,124.72,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852338,302270.00
03/24/2016 16:45,2,6.324,ACTIVE,220.52,370.30,60.023,1458852303,"201051344000569","219011344069620",30.28,21.50,0,340.55,415.69,193.9,185.2,0.888,355154.0,355154.0,22921,0,0,0,L,1122011218,0,124.94,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852339,302271.00
03/24/2016 16:45,2,6.299,ACTIVE,220.52,369.40,59.959,1458852303,"201051344000983","219011344069620",30.69,21.00,0,339.65,417.19,195.8,187.0,0.897,347032.8,347032.8,23389,0,0,0,L,1122011218,0,125.40,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852340,302272.00
03/24/2016 16:45,2,6.188,ACTIVE,220.97,369.70,59.954,1458852303,"201051344001158","219011344069620",31.05,17.80,0,341.15,415.99,194.6,185.9,0.893,342477.7,342477.7,23629,0,0,0,L,1122011218,0,125.40,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852341,302273.00
03/24/2016 16:45,2,6.234,ACTIVE,220.74,369.10,60.012,1458852303,"201051344000576","219011344069620",30.61,22.00,0,340.85,415.39,193.3,184.6,0.879,348141.3,348141.3,23057,0,0,0,L,1122011218,0,125.62,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852342,302274.00
03/24/2016 16:45,2,5.943,ACTIVE,215.32,369.40,59.991,1458852303,"274151322000087","219011344069620",28.88,38.20,0,336.34,391.94,173.8,165.8,0.654,588580.6,588580.6,16881,0,0,0,L,1151911521,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458852343,302275.00
03/24/2016 17:00,2,5.631,ACTIVE,219.84,364.59,59.981,1458853203,"201051344000645","219011344069620",30.73,23.30,0,341.75,412.08,175.1,167.1,0.778,347838.4,347838.4,23205,0,0,0,L,1122011218,0,125.17,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853204,302276.00
03/24/2016 17:00,2,5.283,ACTIVE,215.54,364.89,59.954,1458853203,"274151322000085","219011344069620",28.77,31.30,0,337.54,389.24,153.8,146.5,0.579,617125.8,617125.8,16828,0,0,0,L,1151911521,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853205,302277.00
03/24/2016 17:00,2,5.605,ACTIVE,219.16,364.89,59.954,1458853203,"201051344000633","219011344069620",30.87,18.30,0,341.45,412.08,175.2,167.1,0.826,338863.3,338863.3,23650,0,0,0,L,1122011218,0,124.94,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853206,302278.00
03/24/2016 17:00,2,5.535,ACTIVE,220.06,368.50,59.981,1458853203,"201051344000469","219011344069620",30.89,16.00,0,341.15,411.78,173.2,165.3,0.813,340297.7,340297.7,23608,0,0,0,L,1122011218,0,124.72,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853207,302279.00
03/24/2016 17:00,2,5.477,ACTIVE,217.35,362.49,59.922,1458853203,"201051344000646","219011344069620",30.87,17.80,0,336.04,406.07,171.1,163.2,0.800,344271.8,344271.8,28162,0,0,0,L,1122011218,0,124.72,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853208,302280.00
03/24/2016 17:00,2,5.277,ACTIVE,215.32,354.67,59.975,1458853203,"274151322000052","219011344069620",30.63,29.80,0,336.34,391.64,163.7,156.1,0.632,625397.6,625397.6,17042,0,0,0,L,1151911521,0,122.91,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853209,302281.00
03/24/2016 17:00,2,5.748,ACTIVE,218.26,363.99,59.896,1458853203,"201051344000585","219011344069620",30.59,20.00,0,338.14,412.08,178.0,169.9,0.822,349721.8,349721.8,28175,0,0,0,L,1122011218,0,124.72,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853210,302282.00
03/24/2016 17:00,2,5.377,ACTIVE,216.90,362.19,59.949,1458853203,"201051344001230","219011344069620",31.33,15.30,0,336.64,405.17,170.6,162.7,0.778,348224.0,348224.0,27956,0,0,0,L,1122011218,0,124.72,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853211,302283.00
03/24/2016 17:00,2,5.480,ACTIVE,218.48,364.59,59.965,1458853203,"201051344000582","219011344069620",31.11,20.70,0,336.94,411.18,172.7,164.8,0.773,341708.2,341708.2,28143,0,0,0,L,1122011218,0,124.94,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853211,302284.00
03/24/2016 17:00,2,5.375,ACTIVE,217.35,362.49,60.007,1458853203,"201051344000955","219011344069620",31.55,21.00,0,336.34,404.87,171.7,163.8,0.804,352803.4,352803.4,28076,0,0,0,L,1122011218,0,124.27,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853212,302285.00
03/24/2016 17:00,2,3.570,ACTIVE,215.32,456.87,59.970,1458853203,"274151322000094","219011344069620",41.63,27.00,0,418.39,481.21,150.3,143.2,0.588,501640.0,501640.0,17754,0,0,0,L,1151911521,0,122.91,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853213,302286.00
03/24/2016 17:00,2,5.668,ACTIVE,220.06,368.50,59.975,1458853203,"201051344000579","219011344069620",31.29,16.00,0,342.05,412.38,179.7,171.5,0.835,353817.1,353817.1,3671,0,0,0,L,1122011218,0,125.17,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853214,302287.00
03/24/2016 17:00,2,5.500,ACTIVE,217.13,361.89,59.975,1458853203,"201051344000890","219011344069620",31.17,16.70,0,335.14,405.17,173.7,165.7,0.804,350147.0,350147.0,28103,0,0,0,L,1122011218,0,124.72,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853215,302288.00
03/24/2016 17:00,2,5.490,ACTIVE,218.03,364.29,59.944,1458853203,"201051344000438","219011344069620",31.23,19.30,0,336.64,410.58,173.7,165.7,0.804,352283.0,352283.0,28094,0,0,0,L,1122011218,0,125.17,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853216,302289.00
03/24/2016 17:00,2,5.514,ACTIVE,217.58,362.49,59.933,1458853203,"201051344000417","219011344069620",30.59,18.00,0,336.64,404.57,170.8,162.9,0.804,345864.6,345864.6,28251,0,0,0,L,1122011218,0,124.27,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853217,302290.00
03/24/2016 17:00,2,5.441,ACTIVE,214.87,361.89,59.965,1458853203,"274151322000083","219011344069620",30.59,29.80,0,337.24,392.85,168.6,160.8,0.681,619619.5,619619.5,17090,0,0,0,L,1151911521,0,122.91,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853218,302291.00
03/24/2016 17:00,2,5.670,ACTIVE,216.00,374.21,59.922,1458853203,"274151322000076","219011344069620",30.91,32.20,0,336.04,393.75,177.4,169.3,0.698,659571.5,659571.5,17096,0,0,0,L,1151911521,0,123.81,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853219,302292.00
03/24/2016 17:00,2,5.641,ACTIVE,218.93,365.19,59.975,1458853203,"201051344000868","219011344069620",30.71,18.00,0,342.95,412.08,175.3,167.3,0.804,339304.9,339304.9,23345,0,0,0,L,1122011218,0,124.72,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853220,302293.00
03/24/2016 17:00,2,5.748,ACTIVE,214.87,352.57,59.970,1458853203,"274151322000095","219011344069620",30.99,30.30,0,336.04,396.15,180.4,172.2,0.676,653039.5,653039.5,16991,0,0,0,L,1151911521,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853221,302294.00
03/24/2016 17:00,2,5.623,ACTIVE,220.06,367.30,59.981,1458853203,"201051344000988","219011344069620",30.89,18.30,0,340.55,411.78,176.0,167.9,0.809,337272.2,337272.2,23622,0,0,0,L,1122011218,0,124.94,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853222,302295.00
