ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2016 17:00,2,5.656,ACTIVE,218.03,363.09,60.002,1458853203,"201051344001025","219011344069620",30.63,22.30,0,336.94,409.38,175.5,167.5,0.791,349713.7,349713.7,28159,0,0,0,L,1122011218,0,124.72,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853223,302296.00
03/24/2016 17:00,2,5.686,ACTIVE,219.84,366.40,59.981,1458853203,"201051344000458","219011344069620",31.07,22.30,0,342.35,412.68,178.9,170.7,0.840,347282.8,347282.8,23552,0,0,0,L,1122011218,0,124.94,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853223,302297.00
03/24/2016 17:00,2,5.678,ACTIVE,220.29,367.00,59.970,1458853203,"201051344000853","219011344069620",30.79,19.30,0,342.65,414.79,177.2,169.1,0.831,345599.5,345599.5,23145,0,0,0,L,1122011218,0,125.40,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853224,302298.00
03/24/2016 17:00,2,5.480,ACTIVE,217.35,363.69,59.991,1458853203,"201051344000685","219011344069620",31.49,17.00,0,336.94,410.28,174.7,166.7,0.831,351987.5,351987.5,27972,0,0,0,L,1122011218,0,125.17,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853225,302299.00
03/24/2016 17:00,2,5.557,ACTIVE,218.26,363.99,59.938,1458853203,"201051344000917","219011344069620",31.11,21.30,0,337.84,409.98,175.2,167.2,0.818,349140.5,349140.5,27973,0,0,0,L,1122011218,0,124.94,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853226,302300.00
03/24/2016 17:00,2,5.570,ACTIVE,217.13,364.59,59.970,1458853203,"201051344001145","219011344069620",31.19,15.80,0,336.34,406.97,176.0,167.9,0.813,354345.1,354345.1,27832,0,0,0,L,1122011218,0,124.27,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853227,302301.00
03/24/2016 17:00,2,5.672,ACTIVE,218.48,365.19,59.959,1458853203,"201051344000651","219011344069620",30.45,25.50,0,340.85,410.58,174.9,166.9,0.800,346110.3,346110.3,28202,0,0,0,L,1122011218,0,125.62,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853228,302302.00
03/24/2016 17:00,2,5.258,ACTIVE,214.64,350.17,60.012,1458853203,"274151322000088","219011344069620",29.22,29.80,0,337.24,388.94,155.6,148.2,0.583,600648.0,600648.0,16788,0,0,0,L,1151911521,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853229,302303.00
03/24/2016 17:00,2,3.650,ACTIVE,216.00,444.54,59.986,1458853203,"274151322000068","219011344069620",41.15,29.80,0,412.98,480.91,151.8,144.5,0.561,501885.8,501885.8,17924,0,0,0,L,1151911521,0,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853230,302304.00
03/24/2016 17:00,2,5.594,ACTIVE,218.03,362.49,60.018,1458853203,"201051344001135","219011344069620",30.73,23.50,0,337.24,409.68,174.1,166.1,0.809,342581.6,342581.6,28167,0,0,0,L,1122011218,0,124.94,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853231,302305.00
03/24/2016 17:00,2,5.768,ACTIVE,218.26,366.40,59.954,1458853203,"201051344000594","219011344069620",31.35,16.00,0,341.75,413.59,183.1,174.8,0.826,349529.0,349529.0,23583,0,0,0,L,1122011218,0,124.27,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853232,302306.00
03/24/2016 17:00,2,5.631,ACTIVE,218.48,363.09,60.012,1458853203,"201051344001203","219011344069620",30.71,20.30,0,339.04,409.68,175.2,167.2,0.809,348925.3,348925.3,28155,0,0,0,L,1122011218,0,125.62,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853233,302307.00
03/24/2016 17:00,2,5.398,ACTIVE,215.32,354.67,59.965,1458853203,"274151322000054","219011344069620",29.06,32.40,0,337.24,390.14,158.9,151.4,0.605,614191.8,614191.8,16812,0,0,0,L,1151911521,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853234,302308.00
03/24/2016 17:00,2,5.758,ACTIVE,219.16,363.99,59.944,1458853203,"201051344000867","219011344069620",30.49,20.70,0,342.65,411.78,177.8,169.7,0.804,338394.9,338394.9,23589,0,0,0,L,1122011218,0,124.94,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853235,302309.00
03/24/2016 17:00,2,5.477,ACTIVE,218.26,364.89,60.018,1458853203,"201051344001093","219011344069620",30.89,17.50,0,337.54,408.78,171.3,163.4,0.778,347805.6,347805.6,28032,0,0,0,L,1122011218,0,124.94,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853236,302310.00
03/24/2016 17:00,2,5.787,ACTIVE,219.61,366.10,59.996,1458853203,"201051344000900","219011344069620",30.59,21.30,0,341.15,412.68,179.3,171.1,0.826,353754.5,353754.5,22991,0,0,0,L,1122011218,0,125.17,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853237,302311.00
03/24/2016 17:00,2,5.678,ACTIVE,219.84,367.90,59.986,1458853203,"201051344000648","219011344069620",31.19,20.30,0,342.35,412.98,179.3,171.1,0.835,346405.9,346405.9,23293,0,0,0,L,1122011218,0,124.72,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853238,302312.00
03/24/2016 17:00,2,5.756,ACTIVE,220.06,367.90,60.002,1458853203,"201051344000569","219011344069620",30.51,19.80,0,342.05,411.78,177.8,169.6,0.818,355198.2,355198.2,22922,0,0,0,L,1122011218,0,124.72,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853239,302313.00
03/24/2016 17:00,2,5.775,ACTIVE,220.29,369.10,60.007,1458853203,"201051344000983","219011344069620",30.73,21.00,0,340.85,412.38,179.7,171.6,0.813,347077.4,347077.4,23390,0,0,0,L,1122011218,0,125.17,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853240,302314.00
03/24/2016 17:00,2,5.729,ACTIVE,220.29,367.90,59.981,1458853203,"201051344001158","219011344069620",30.73,17.30,0,341.15,411.48,178.3,170.1,0.822,342522.1,342522.1,23630,0,0,0,L,1122011218,0,124.94,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853240,302315.00
03/24/2016 17:00,2,5.744,ACTIVE,220.06,369.70,60.002,1458853203,"201051344000576","219011344069620",30.53,22.00,0,341.75,411.48,177.7,169.6,0.809,348185.4,348185.4,23058,0,0,0,L,1122011218,0,125.17,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853241,302316.00
03/24/2016 17:00,2,5.447,ACTIVE,215.09,359.78,59.965,1458853203,"274151322000087","219011344069620",28.90,36.30,0,336.94,388.34,159.4,151.9,0.610,588620.2,588620.2,16882,0,0,0,L,1151911521,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458853242,302317.00
03/24/2016 17:15,2,5.303,ACTIVE,219.16,364.59,60.012,1458854104,"201051344000645","219011344069620",30.85,22.80,0,343.25,407.87,165.8,158.1,0.742,347879.6,347879.6,23206,0,0,0,L,1122011218,0,124.94,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854105,302318.00
03/24/2016 17:15,2,4.922,ACTIVE,214.87,358.28,59.996,1458854104,"274151322000085","219011344069620",29.22,29.50,0,338.44,385.33,145.5,138.5,0.552,617161.9,617161.9,16829,0,0,0,L,1151911521,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854106,302319.00
03/24/2016 17:15,2,5.287,ACTIVE,218.48,365.80,59.986,1458854104,"201051344000633","219011344069620",30.89,17.00,0,342.65,407.87,165.4,157.8,0.782,338904.4,338904.4,23651,0,0,0,L,1122011218,0,124.72,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854107,302320.00
03/24/2016 17:15,2,5.211,ACTIVE,219.16,365.49,59.991,1458854104,"201051344000469","219011344069620",30.89,15.30,0,342.65,407.57,163.0,155.4,0.756,340338.2,340338.2,23609,0,0,0,L,1122011218,0,124.27,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854108,302321.00
03/24/2016 17:15,2,5.109,ACTIVE,216.45,363.09,60.007,1458854104,"201051344000646","219011344069620",31.15,16.30,0,336.64,401.56,161.2,153.7,0.756,344311.8,344311.8,28163,0,0,0,L,1122011218,0,124.49,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854108,302322.00
03/24/2016 17:15,2,4.934,ACTIVE,214.64,356.48,59.996,1458854104,"274151322000052","219011344069620",30.71,28.00,0,337.24,388.04,153.4,146.2,0.601,625435.8,625435.8,17043,0,0,0,L,1151911521,0,122.68,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854109,302323.00
03/24/2016 17:15,2,5.355,ACTIVE,217.35,361.29,60.028,1458854104,"201051344000585","219011344069620",30.87,19.50,0,336.64,405.77,167.4,159.6,0.778,349763.4,349763.4,28176,0,0,0,L,1122011218,0,124.04,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854110,302324.00
03/24/2016 17:15,2,5.008,ACTIVE,216.22,360.08,59.959,1458854104,"201051344001230","219011344069620",31.41,14.00,0,336.94,400.66,159.3,151.8,0.729,348263.7,348263.7,27957,0,0,0,L,1122011218,0,124.27,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854111,302325.00
03/24/2016 17:15,2,5.141,ACTIVE,217.58,362.49,60.023,1458854104,"201051344000582","219011344069620",30.93,19.80,0,336.94,406.37,161.0,153.5,0.729,341748.3,341748.3,28144,0,0,0,L,1122011218,0,124.49,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854112,302326.00
03/24/2016 17:15,2,5.033,ACTIVE,216.45,360.99,60.028,1458854104,"201051344000955","219011344069620",31.39,20.30,0,337.24,400.66,160.0,152.5,0.760,352843.3,352843.3,28077,0,0,0,L,1122011218,0,123.81,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854113,302327.00
03/24/2016 17:15,2,3.262,ACTIVE,214.64,453.86,59.991,1458854104,"274151322000094","219011344069620",42.16,26.50,0,415.09,477.61,140.1,133.3,0.548,501674.6,501674.6,17755,0,0,0,L,1151911521,0,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854114,302328.00
03/24/2016 17:15,2,5.199,ACTIVE,219.39,365.19,60.007,1458854104,"201051344000579","219011344069620",31.73,15.30,0,342.95,408.18,167.0,159.2,0.769,353858.7,353858.7,3672,0,0,0,L,1122011218,0,124.72,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854115,302329.00
03/24/2016 17:15,2,5.123,ACTIVE,216.22,359.18,60.023,1458854104,"201051344000890","219011344069620",31.17,16.70,0,337.24,400.96,161.7,154.1,0.716,350187.2,350187.2,28104,0,0,0,L,1122011218,0,124.27,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854116,302330.00
03/24/2016 17:15,2,5.051,ACTIVE,216.90,359.78,59.949,1458854104,"201051344000438","219011344069620",31.63,19.00,0,336.94,401.26,161.8,154.2,0.738,352323.2,352323.2,28095,0,0,0,L,1122011218,0,124.72,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854117,302331.00
03/24/2016 17:15,2,5.057,ACTIVE,216.67,360.99,59.996,1458854104,"201051344000417","219011344069620",31.03,17.50,0,336.94,400.06,158.9,151.4,0.747,345904.1,345904.1,28252,0,0,0,L,1122011218,0,124.04,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854117,302332.00
03/24/2016 17:15,2,5.027,ACTIVE,214.64,353.17,59.986,1458854104,"274151322000083","219011344069620",30.75,28.50,0,337.84,388.34,156.6,149.2,0.619,619658.4,619658.4,17091,0,0,0,L,1151911521,0,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854118,302333.00
03/24/2016 17:15,2,5.225,ACTIVE,215.32,353.17,60.002,1458854104,"274151322000076","219011344069620",31.11,29.80,0,336.94,389.84,164.6,156.9,0.654,659612.5,659612.5,17097,0,0,0,L,1151911521,0,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854119,302334.00
03/24/2016 17:15,2,5.244,ACTIVE,218.26,364.59,60.007,1458854104,"201051344000868","219011344069620",30.71,17.50,0,338.44,406.97,163.1,155.5,0.738,339345.4,339345.4,23346,0,0,0,L,1122011218,0,124.27,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854120,302335.00
03/24/2016 17:15,2,5.332,ACTIVE,214.41,351.37,60.018,1458854104,"274151322000095","219011344069620",31.15,29.30,0,336.64,392.25,168.1,160.3,0.628,653081.2,653081.2,16992,0,0,0,L,1151911521,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854121,302336.00
03/24/2016 17:15,2,5.238,ACTIVE,219.16,367.30,60.039,1458854104,"201051344000988","219011344069620",30.97,17.30,0,341.75,407.87,164.3,156.7,0.773,337313.0,337313.0,23623,0,0,0,L,1122011218,0,124.72,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854122,302337.00
03/24/2016 17:15,2,5.230,ACTIVE,217.35,362.19,59.959,1458854104,"201051344001025","219011344069620",30.95,21.00,0,337.54,401.86,164.0,156.3,0.742,349754.4,349754.4,28160,0,0,0,L,1122011218,0,124.27,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854123,302338.00
03/24/2016 17:15,2,5.232,ACTIVE,218.93,365.80,60.002,1458854104,"201051344000458","219011344069620",31.47,21.00,0,343.25,408.78,166.6,158.9,0.795,347324.3,347324.3,23553,0,0,0,L,1122011218,0,124.72,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854124,302339.00
03/24/2016 17:15,2,5.318,ACTIVE,219.61,366.40,59.965,1458854104,"201051344000853","219011344069620",30.61,18.00,0,341.75,407.87,164.9,157.2,0.769,345640.5,345640.5,23146,0,0,0,L,1122011218,0,125.17,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854125,302340.00
03/24/2016 17:15,2,5.131,ACTIVE,216.45,363.39,60.002,1458854104,"201051344000685","219011344069620",31.43,16.70,0,336.64,400.96,163.3,155.7,0.782,352028.1,352028.1,27973,0,0,0,L,1122011218,0,124.72,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854126,302341.00
03/24/2016 17:15,2,5.160,ACTIVE,217.13,362.49,60.012,1458854104,"201051344000917","219011344069620",31.25,20.00,0,336.34,404.87,163.3,155.7,0.765,349181.1,349181.1,27974,0,0,0,L,1122011218,0,124.27,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854127,302342.00
03/24/2016 17:15,2,5.109,ACTIVE,216.45,361.29,59.991,1458854104,"201051344001145","219011344069620",31.63,15.50,0,336.94,401.86,163.7,156.0,0.760,354385.8,354385.8,27833,0,0,0,L,1122011218,0,124.04,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854127,302343.00
03/24/2016 17:15,2,5.189,ACTIVE,217.58,361.29,60.023,1458854104,"201051344000651","219011344069620",30.93,24.80,0,337.84,405.47,162.5,154.9,0.738,346150.6,346150.6,28203,0,0,0,L,1122011218,0,124.94,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854128,302344.00
03/24/2016 17:15,2,4.812,ACTIVE,214.64,356.18,59.944,1458854104,"274151322000088","219011344069620",29.52,27.80,0,338.14,385.63,143.8,136.8,0.539,600683.7,600683.7,16789,0,0,0,L,1151911521,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854129,302345.00
03/24/2016 17:15,2,3.340,ACTIVE,215.32,451.16,59.996,1458854104,"274151322000068","219011344069620",41.41,29.80,0,416.89,478.21,140.2,133.4,0.526,501920.3,501920.3,17925,0,0,0,L,1151911521,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854130,302346.00
03/24/2016 17:15,2,5.115,ACTIVE,217.13,360.69,60.002,1458854104,"201051344001135","219011344069620",30.99,22.80,0,337.54,400.66,160.4,152.9,0.734,342621.4,342621.4,28168,0,0,0,L,1122011218,0,124.49,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854131,302347.00
03/24/2016 17:15,2,5.258,ACTIVE,217.58,365.80,60.012,1458854104,"201051344000594","219011344069620",31.55,15.80,0,336.64,408.78,167.9,160.2,0.765,349570.8,349570.8,23584,0,0,0,L,1122011218,0,124.04,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854132,302348.00
03/24/2016 17:15,2,5.150,ACTIVE,217.35,360.99,59.970,1458854104,"201051344001203","219011344069620",30.81,19.80,0,338.14,403.37,160.7,153.2,0.742,348965.2,348965.2,28156,0,0,0,L,1122011218,0,124.94,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854133,302349.00
03/24/2016 17:15,2,4.918,ACTIVE,214.41,365.19,59.970,1458854104,"274151322000054","219011344069620",29.36,30.80,0,337.54,386.53,146.1,139.1,0.557,614228.1,614228.1,16813,0,0,0,L,1151911521,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854134,302350.00
03/24/2016 17:15,2,5.195,ACTIVE,218.48,362.49,59.996,1458854104,"201051344000867","219011344069620",31.05,19.00,0,338.14,406.67,163.4,155.8,0.742,338435.5,338435.5,23590,0,0,0,L,1122011218,0,124.72,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854135,302351.00
03/24/2016 17:15,2,5.000,ACTIVE,217.13,362.49,59.970,1458854104,"201051344001093","219011344069620",31.01,16.70,0,336.64,399.76,157.0,149.6,0.703,347844.7,347844.7,28033,0,0,0,L,1122011218,0,124.49,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854136,302352.00
03/24/2016 17:15,2,5.182,ACTIVE,218.71,365.19,60.007,1458854104,"201051344000900","219011344069620",31.27,20.00,0,342.65,408.48,164.2,156.5,0.738,353795.3,353795.3,22992,0,0,0,L,1122011218,0,124.72,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854137,302353.00
03/24/2016 17:15,2,5.248,ACTIVE,218.71,364.59,59.933,1458854104,"201051344000648","219011344069620",30.99,19.00,0,343.25,408.78,164.7,157.0,0.756,346446.8,346446.8,23294,0,0,0,L,1122011218,0,124.27,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854138,302354.00
03/24/2016 17:15,2,5.242,ACTIVE,218.93,362.79,59.944,1458854104,"201051344000569","219011344069620",30.79,19.50,0,342.65,407.57,163.4,155.8,0.751,355238.7,355238.7,22923,0,0,0,L,1122011218,0,124.27,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854139,302355.00
03/24/2016 17:15,2,5.289,ACTIVE,218.93,363.69,59.981,1458854104,"201051344000983","219011344069620",30.77,19.00,0,342.65,407.87,164.9,157.2,0.778,347118.4,347118.4,23391,0,0,0,L,1122011218,0,124.72,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854139,302356.00
03/24/2016 17:15,2,5.158,ACTIVE,219.39,362.79,59.991,1458854104,"201051344001158","219011344069620",31.27,16.00,0,342.95,407.27,163.3,155.7,0.756,342562.7,342562.7,23631,0,0,0,L,1122011218,0,124.72,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854140,302357.00
03/24/2016 17:15,2,5.227,ACTIVE,219.16,365.80,59.933,1458854104,"201051344000576","219011344069620",30.73,21.00,0,342.65,407.57,162.7,155.1,0.747,348225.8,348225.8,23059,0,0,0,L,1122011218,0,124.94,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854142,302358.00
03/24/2016 17:15,2,4.924,ACTIVE,214.64,351.07,59.991,1458854104,"274151322000087","219011344069620",29.44,34.80,0,338.14,385.63,146.6,139.6,0.552,588656.6,588656.6,16883,0,0,0,L,1151911521,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458854142,302359.00
03/24/2016 17:30,2,4.758,ACTIVE,218.48,363.09,60.018,1458855003,"201051344000645","219011344069620",30.97,21.00,0,344.15,403.67,149.2,142.1,0.676,347917.1,347917.1,23207,0,0,0,L,1122011218,0,124.72,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855004,302360.00
03/24/2016 17:30,2,4.357,ACTIVE,214.41,349.56,59.981,1458855003,"274151322000085","219011344069620",29.68,27.00,0,339.04,382.93,130.9,124.4,0.504,617194.8,617194.8,16830,0,0,0,L,1151911521,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855005,302361.00
03/24/2016 17:30,2,4.670,ACTIVE,217.80,361.89,60.028,1458855003,"201051344000633","219011344069620",31.43,16.00,0,342.05,403.07,148.6,141.5,0.703,338941.9,338941.9,23652,0,0,0,L,1122011218,0,124.27,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855006,302362.00
03/24/2016 17:30,2,4.688,ACTIVE,218.71,363.69,60.028,1458855003,"201051344000469","219011344069620",30.89,14.30,0,343.55,403.37,146.6,139.6,0.685,340375.1,340375.1,23610,0,0,0,L,1122011218,0,124.04,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855007,302363.00
03/24/2016 17:30,2,4.576,ACTIVE,216.22,359.78,60.002,1458855003,"201051344000646","219011344069620",31.19,15.50,0,336.94,397.66,144.6,137.7,0.676,344348.2,344348.2,28164,0,0,0,L,1122011218,0,124.27,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855008,302364.00
03/24/2016 17:30,2,4.352,ACTIVE,214.41,363.69,60.002,1458855003,"274151322000052","219011344069620",31.19,25.80,0,337.54,384.43,137.3,130.6,0.530,625470.5,625470.5,17044,0,0,0,L,1151911521,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855008,302365.00
03/24/2016 17:30,2,4.791,ACTIVE,217.13,360.99,60.007,1458855003,"201051344000585","219011344069620",31.17,17.80,0,337.54,397.66,151.2,144.0,0.698,349801.4,349801.4,28177,0,0,0,L,1122011218,0,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855009,302366.00
03/24/2016 17:30,2,4.471,ACTIVE,216.00,357.98,59.965,1458855003,"201051344001230","219011344069620",31.53,13.70,0,338.14,397.05,142.7,135.8,0.650,348299.7,348299.7,27958,0,0,0,L,1122011218,0,124.27,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855010,302367.00
03/24/2016 17:30,2,4.596,ACTIVE,217.35,360.08,60.012,1458855003,"201051344000582","219011344069620",31.05,19.50,0,336.34,397.66,144.6,137.7,0.654,341784.7,341784.7,28145,0,0,0,L,1122011218,0,124.49,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855011,302368.00
03/24/2016 17:30,2,4.426,ACTIVE,216.00,358.58,60.002,1458855003,"201051344000955","219011344069620",31.93,18.00,0,337.24,396.75,143.1,136.2,0.667,352879.4,352879.4,28078,0,0,0,L,1122011218,0,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855012,302369.00
03/24/2016 17:30,2,2.822,ACTIVE,214.41,453.56,60.002,1458855003,"274151322000094","219011344069620",42.68,25.80,0,422.60,480.61,122.3,116.2,0.473,501705.8,501705.8,17756,0,0,0,L,1151911521,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855013,302370.00
03/24/2016 17:30,2,4.676,ACTIVE,218.71,361.89,59.986,1458855003,"201051344000579","219011344069620",31.67,14.30,0,342.95,403.67,150.0,142.8,0.703,353896.5,353896.5,3673,0,0,0,L,1122011218,0,124.49,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855014,302371.00
03/24/2016 17:30,2,4.570,ACTIVE,216.00,356.18,60.002,1458855003,"201051344000890","219011344069620",31.33,15.50,0,337.54,397.66,145.1,138.1,0.654,350223.7,350223.7,28105,0,0,0,L,1122011218,0,124.27,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855015,302372.00
03/24/2016 17:30,2,4.543,ACTIVE,216.67,360.69,59.959,1458855003,"201051344000438","219011344069620",31.47,17.30,0,337.54,397.05,144.8,137.8,0.676,352359.8,352359.8,28096,0,0,0,L,1122011218,0,124.49,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855016,302373.00
03/24/2016 17:30,2,4.539,ACTIVE,216.45,359.48,60.023,1458855003,"201051344000417","219011344069620",31.03,16.00,0,338.14,396.45,142.7,135.8,0.681,345940.0,345940.0,28253,0,0,0,L,1122011218,0,123.81,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855017,302374.00
03/24/2016 17:30,2,4.463,ACTIVE,214.19,366.40,60.007,1458855003,"274151322000083","219011344069620",31.07,25.80,0,337.24,385.33,140.4,133.6,0.552,619693.8,619693.8,17092,0,0,0,L,1151911521,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855018,302375.00
03/24/2016 17:30,2,4.670,ACTIVE,215.09,352.57,59.986,1458855003,"274151322000076","219011344069620",31.25,28.00,0,337.84,386.53,147.7,140.6,0.583,659649.7,659649.7,17098,0,0,0,L,1151911521,0,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855019,302376.00
03/24/2016 17:30,2,4.607,ACTIVE,217.58,361.89,60.018,1458855003,"201051344000868","219011344069620",31.41,15.50,0,338.74,401.26,146.4,139.4,0.663,339382.4,339382.4,23347,0,0,0,L,1122011218,0,123.81,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855020,302377.00
03/24/2016 17:30,2,4.768,ACTIVE,214.19,367.00,59.981,1458855003,"274151322000095","219011344069620",31.27,27.00,0,338.14,387.74,151.0,143.8,0.566,653119.4,653119.4,16993,0,0,0,L,1151911521,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855021,302378.00
03/24/2016 17:30,2,4.684,ACTIVE,218.48,363.99,59.970,1458855003,"201051344000988","219011344069620",31.17,16.00,0,342.35,403.97,147.8,140.7,0.681,337350.3,337350.3,23624,0,0,0,L,1122011218,0,124.27,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855022,302379.00
03/24/2016 17:30,2,4.680,ACTIVE,216.90,359.18,60.012,1458855003,"201051344001025","219011344069620",31.19,19.50,0,337.54,397.96,147.8,140.7,0.654,349791.6,349791.6,28161,0,0,0,L,1122011218,0,124.04,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855023,302380.00
03/24/2016 17:30,2,4.719,ACTIVE,218.48,362.79,59.991,1458855003,"201051344000458","219011344069620",31.43,19.50,0,344.15,403.97,150.3,143.1,0.712,347362.1,347362.1,23554,0,0,0,L,1122011218,0,124.49,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855024,302381.00
03/24/2016 17:30,2,4.746,ACTIVE,218.93,364.59,59.996,1458855003,"201051344000853","219011344069620",30.93,16.30,0,343.25,403.37,148.7,141.6,0.689,345678.0,345678.0,23147,0,0,0,L,1122011218,0,124.94,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855025,302382.00
03/24/2016 17:30,2,4.584,ACTIVE,216.22,359.18,60.012,1458855003,"201051344000685","219011344069620",31.53,15.50,0,337.24,397.05,146.4,139.4,0.694,352065.0,352065.0,27974,0,0,0,L,1122011218,0,124.49,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855026,302383.00
03/24/2016 17:30,2,4.594,ACTIVE,217.13,358.28,60.002,1458855003,"201051344000917","219011344069620",31.55,19.00,0,336.64,397.66,146.8,139.7,0.681,349218.0,349218.0,27975,0,0,0,L,1122011218,0,124.27,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855026,302384.00
03/24/2016 17:30,2,4.574,ACTIVE,216.22,361.29,59.933,1458855003,"201051344001145","219011344069620",31.69,14.30,0,335.74,397.66,146.8,139.7,0.685,354422.8,354422.8,27834,0,0,0,L,1122011218,0,124.04,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855027,302385.00
03/24/2016 17:30,2,4.643,ACTIVE,217.35,360.99,59.944,1458855003,"201051344000651","219011344069620",31.05,23.00,0,337.24,397.05,146.1,139.0,0.650,346187.4,346187.4,28204,0,0,0,L,1122011218,0,124.94,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855028,302386.00
03/24/2016 17:30,2,4.279,ACTIVE,214.19,365.49,59.970,1458855003,"274151322000088","219011344069620",29.76,26.00,0,338.14,382.33,129.1,122.6,0.486,600716.2,600716.2,16790,0,0,0,L,1151911521,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855029,302387.00
03/24/2016 17:30,2,2.979,ACTIVE,215.54,447.85,60.002,1458855003,"274151322000068","219011344069620",41.17,27.80,0,420.50,480.01,123.8,117.6,0.468,501951.7,501951.7,17926,0,0,0,L,1151911521,0,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855030,302388.00
03/24/2016 17:30,2,4.570,ACTIVE,216.67,357.38,60.002,1458855003,"201051344001135","219011344069620",31.09,21.50,0,337.54,397.05,143.8,136.9,0.667,342657.8,342657.8,28169,0,0,0,L,1122011218,0,124.27,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855031,302389.00
03/24/2016 17:30,2,4.670,ACTIVE,216.90,361.59,59.996,1458855003,"201051344000594","219011344069620",31.87,15.30,0,336.64,399.46,150.7,143.5,0.689,349608.9,349608.9,23585,0,0,0,L,1122011218,0,123.81,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855032,302390.00
03/24/2016 17:30,2,4.578,ACTIVE,216.90,359.18,59.949,1458855003,"201051344001203","219011344069620",31.09,18.70,0,337.84,396.75,144.1,137.2,0.658,349001.6,349001.6,28157,0,0,0,L,1122011218,0,124.72,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855033,302391.00
03/24/2016 17:30,2,4.346,ACTIVE,214.41,362.79,59.991,1458855003,"274151322000054","219011344069620",29.78,28.50,0,337.84,383.53,131.0,124.5,0.499,614261.1,614261.1,16814,0,0,0,L,1151911521,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855034,302392.00
03/24/2016 17:30,2,4.637,ACTIVE,217.80,361.89,59.991,1458855003,"201051344000867","219011344069620",31.19,17.50,0,339.65,401.56,146.4,139.4,0.667,338472.4,338472.4,23591,0,0,0,L,1122011218,0,124.27,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855035,302393.00
03/24/2016 17:30,2,4.414,ACTIVE,216.90,357.98,59.996,1458855003,"201051344001093","219011344069620",31.41,16.00,0,336.94,395.85,140.4,133.6,0.641,347880.2,347880.2,28034,0,0,0,L,1122011218,0,124.27,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855036,302394.00
03/24/2016 17:30,2,4.670,ACTIVE,218.03,361.89,60.023,1458855003,"201051344000900","219011344069620",31.17,19.30,0,342.65,403.07,147.5,140.4,0.672,353832.5,353832.5,22993,0,0,0,L,1122011218,0,124.49,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855037,302395.00
03/24/2016 17:30,2,4.707,ACTIVE,218.26,362.49,59.986,1458855003,"201051344000648","219011344069620",30.99,17.30,0,343.85,403.37,147.7,140.6,0.672,346484.0,346484.0,23295,0,0,0,L,1122011218,0,124.04,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855037,302396.00
03/24/2016 17:30,2,4.668,ACTIVE,218.26,362.19,59.991,1458855003,"201051344000569","219011344069620",31.03,17.50,0,343.25,402.46,146.7,139.7,0.676,355275.7,355275.7,22924,0,0,0,L,1122011218,0,124.04,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855038,302397.00
03/24/2016 17:30,2,4.715,ACTIVE,218.48,363.09,60.023,1458855003,"201051344000983","219011344069620",31.11,18.00,0,343.25,403.67,148.5,141.4,0.703,347155.8,347155.8,23392,0,0,0,L,1122011218,0,124.49,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855039,302398.00
03/24/2016 17:30,2,4.646,ACTIVE,218.71,362.19,59.991,1458855003,"201051344001158","219011344069620",31.15,15.00,0,343.85,404.27,146.6,139.6,0.681,342599.7,342599.7,23632,0,0,0,L,1122011218,0,124.27,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855040,302399.00
03/24/2016 17:30,2,4.672,ACTIVE,218.71,363.69,59.996,1458855003,"201051344000576","219011344069620",30.85,19.00,0,343.25,403.67,146.0,139.0,0.672,348262.7,348262.7,23060,0,0,0,L,1122011218,0,124.72,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855041,302400.00
03/24/2016 17:30,2,4.361,ACTIVE,214.64,362.19,59.996,1458855003,"274151322000087","219011344069620",29.84,32.80,0,338.14,382.93,131.7,125.2,0.499,588689.8,588689.8,16884,0,0,0,L,1151911521,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855042,302401.00
03/24/2016 17:45,2,4.230,ACTIVE,218.26,360.69,59.991,1458855903,"201051344000645","219011344069620",31.11,19.50,0,333.33,397.66,133.4,126.8,0.597,347950.7,347950.7,23208,0,0,0,L,1122011218,0,124.49,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855904,302402.00
03/24/2016 17:45,2,3.854,ACTIVE,214.41,363.09,59.981,1458855903,"274151322000085","219011344069620",29.96,24.80,0,327.02,378.12,116.8,110.8,0.442,617224.2,617224.2,16831,0,0,0,L,1151911521,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855905,302403.00
03/24/2016 17:45,2,4.145,ACTIVE,217.58,361.89,59.991,1458855903,"201051344000633","219011344069620",31.61,14.30,0,334.54,398.26,132.6,126.0,0.619,338975.3,338975.3,23653,0,0,0,L,1122011218,0,124.27,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855906,302404.00
03/24/2016 17:45,2,4.123,ACTIVE,218.26,361.59,59.986,1458855903,"201051344000469","219011344069620",31.33,13.00,0,333.33,397.35,130.8,124.4,0.605,340408.1,340408.1,23611,0,0,0,L,1122011218,0,123.81,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855907,302405.00
03/24/2016 17:45,2,4.088,ACTIVE,216.00,359.18,59.986,1458855903,"201051344000646","219011344069620",31.09,15.00,0,333.93,395.25,128.7,122.2,0.605,344380.7,344380.7,28165,0,0,0,L,1122011218,0,124.04,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855908,302406.00
03/24/2016 17:45,2,3.830,ACTIVE,213.96,357.08,59.954,1458855903,"274151322000052","219011344069620",31.37,24.30,0,332.43,379.92,121.6,115.4,0.482,625501.3,625501.3,17045,0,0,0,L,1151911521,0,122.23,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855909,302407.00
03/24/2016 17:45,2,4.254,ACTIVE,216.67,359.48,59.981,1458855903,"201051344000585","219011344069620",31.51,16.30,0,336.34,396.15,135.8,129.1,0.628,349835.5,349835.5,28178,0,0,0,L,1122011218,0,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855910,302408.00
03/24/2016 17:45,2,3.943,ACTIVE,215.77,356.18,59.981,1458855903,"201051344001230","219011344069620",31.85,12.00,0,337.84,391.34,127.2,120.8,0.579,348331.7,348331.7,27959,0,0,0,L,1122011218,0,124.04,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855911,302409.00
03/24/2016 17:45,2,4.010,ACTIVE,216.90,357.98,59.991,1458855903,"201051344000582","219011344069620",31.83,17.30,0,333.93,392.85,129.2,122.8,0.597,341817.3,341817.3,28146,0,0,0,L,1122011218,0,124.27,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855912,302410.00
03/24/2016 17:45,2,3.988,ACTIVE,215.77,356.48,59.996,1458855903,"201051344000955","219011344069620",31.49,17.80,0,339.04,394.35,127.3,120.9,0.597,352911.6,352911.6,28079,0,0,0,L,1122011218,0,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855913,302411.00
03/24/2016 17:45,2,2.635,ACTIVE,214.19,441.84,59.991,1458855903,"274151322000094","219011344069620",41.47,24.50,0,420.20,476.41,111.4,105.6,0.433,501733.6,501733.6,17757,0,0,0,L,1151911521,0,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855914,302412.00
03/24/2016 17:45,2,4.148,ACTIVE,218.48,360.08,59.986,1458855903,"201051344000579","219011344069620",31.87,13.00,0,339.34,397.96,133.8,127.3,0.632,353930.3,353930.3,3674,0,0,0,L,1122011218,0,124.27,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855915,302413.00
03/24/2016 17:45,2,3.996,ACTIVE,215.77,358.88,59.986,1458855903,"201051344000890","219011344069620",31.99,14.30,0,336.34,391.64,129.4,123.0,0.588,350256.4,350256.4,28106,0,0,0,L,1122011218,0,124.04,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855916,302414.00
03/24/2016 17:45,2,4.021,ACTIVE,216.22,358.28,59.991,1458855903,"201051344000438","219011344069620",31.63,17.30,0,338.14,393.45,128.9,122.5,0.597,352392.3,352392.3,28097,0,0,0,L,1122011218,0,124.27,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855917,302415.00
03/24/2016 17:45,2,4.020,ACTIVE,216.22,356.78,60.012,1458855903,"201051344000417","219011344069620",31.23,15.30,0,333.33,391.34,127.1,120.8,0.601,345972.1,345972.1,28254,0,0,0,L,1122011218,0,123.81,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855917,302416.00
03/24/2016 17:45,2,3.939,ACTIVE,213.96,362.79,59.975,1458855903,"274151322000083","219011344069620",31.15,24.30,0,332.43,380.82,124.4,118.1,0.491,619725.3,619725.3,17093,0,0,0,L,1151911521,0,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855918,302417.00
03/24/2016 17:45,2,4.088,ACTIVE,214.87,365.19,60.002,1458855903,"274151322000076","219011344069620",31.69,25.50,0,339.04,382.93,131.3,124.8,0.513,659682.8,659682.8,17099,0,0,0,L,1151911521,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855919,302418.00
03/24/2016 17:45,2,4.117,ACTIVE,217.35,359.78,59.965,1458855903,"201051344000868","219011344069620",31.33,15.30,0,328.22,394.35,130.7,124.2,0.601,339415.3,339415.3,23348,0,0,0,L,1122011218,0,123.81,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855920,302419.00
03/24/2016 17:45,2,4.229,ACTIVE,214.19,355.28,59.981,1458855903,"274151322000095","219011344069620",31.51,25.30,0,333.93,382.93,134.9,128.2,0.499,653153.4,653153.4,16994,0,0,0,L,1151911521,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855921,302420.00
03/24/2016 17:45,2,4.146,ACTIVE,218.03,361.59,60.002,1458855903,"201051344000988","219011344069620",31.39,15.00,0,331.23,398.26,131.9,125.4,0.605,337383.5,337383.5,23625,0,0,0,L,1122011218,0,124.04,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855922,302421.00
03/24/2016 17:45,2,4.168,ACTIVE,216.45,357.68,60.002,1458855903,"201051344001025","219011344069620",31.27,18.00,0,333.33,393.45,132.0,125.5,0.597,349824.8,349824.8,28162,0,0,0,L,1122011218,0,123.81,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855923,302422.00
03/24/2016 17:45,2,4.240,ACTIVE,218.26,362.19,59.965,1458855903,"201051344000458","219011344069620",31.19,18.30,0,335.74,397.35,133.9,127.4,0.641,347395.9,347395.9,23555,0,0,0,L,1122011218,0,124.27,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855924,302423.00
03/24/2016 17:45,2,4.197,ACTIVE,218.48,362.19,59.965,1458855903,"201051344000853","219011344069620",31.19,15.50,0,333.33,397.66,132.6,126.0,0.610,345711.4,345711.4,23148,0,0,0,L,1122011218,0,124.72,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855925,302424.00
03/24/2016 17:45,2,4.006,ACTIVE,216.00,359.48,60.012,1458855903,"201051344000685","219011344069620",32.01,14.70,0,338.14,393.15,129.9,123.4,0.623,352097.8,352097.8,27975,0,0,0,L,1122011218,0,124.49,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855926,302425.00
03/24/2016 17:45,2,4.115,ACTIVE,216.90,360.38,59.959,1458855903,"201051344000917","219011344069620",31.43,17.80,0,330.93,393.45,131.0,124.5,0.592,349251.0,349251.0,27976,0,0,0,L,1122011218,0,124.27,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855926,302426.00
03/24/2016 17:45,2,4.096,ACTIVE,216.00,357.98,60.012,1458855903,"201051344001145","219011344069620",31.53,13.30,0,338.14,394.95,130.8,124.3,0.619,354455.8,354455.8,27835,0,0,0,L,1122011218,0,123.81,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855927,302427.00
03/24/2016 17:45,2,4.096,ACTIVE,216.90,359.18,59.938,1458855903,"201051344000651","219011344069620",31.35,21.00,0,332.73,393.15,130.1,123.6,0.601,346220.2,346220.2,28205,0,0,0,L,1122011218,0,124.72,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855928,302428.00
03/24/2016 17:45,2,3.773,ACTIVE,213.96,360.08,59.981,1458855903,"274151322000088","219011344069620",29.94,24.00,0,326.42,376.92,114.4,108.5,0.433,600745.1,600745.1,16791,0,0,0,L,1151911521,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855929,302429.00
03/24/2016 17:45,2,2.549,ACTIVE,215.09,453.26,59.975,1458855903,"274151322000068","219011344069620",42.46,27.30,0,423.81,476.71,110.1,104.3,0.415,501979.5,501979.5,17927,0,0,0,L,1151911521,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855930,302430.00
03/24/2016 17:45,2,4.014,ACTIVE,216.45,357.98,59.965,1458855903,"201051344001135","219011344069620",31.59,19.80,0,334.54,392.55,128.4,122.0,0.597,342690.1,342690.1,28170,0,0,0,L,1122011218,0,124.04,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855931,302431.00
03/24/2016 17:45,2,4.145,ACTIVE,216.67,359.78,60.007,1458855903,"201051344000594","219011344069620",31.99,13.30,0,338.14,395.85,134.3,127.7,0.610,349642.8,349642.8,23586,0,0,0,L,1122011218,0,123.59,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855932,302432.00
03/24/2016 17:45,2,4.020,ACTIVE,216.45,357.38,60.012,1458855903,"201051344001203","219011344069620",31.55,16.30,0,332.73,393.75,128.5,122.1,0.597,349034.0,349034.0,28158,0,0,0,L,1122011218,0,124.49,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855933,302433.00
03/24/2016 17:45,2,3.828,ACTIVE,213.96,349.86,59.975,1458855903,"274151322000054","219011344069620",30.16,25.80,0,326.72,379.02,116.8,110.8,0.446,614290.6,614290.6,16815,0,0,0,L,1151911521,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855934,302434.00
03/24/2016 17:45,2,4.102,ACTIVE,217.58,358.58,60.002,1458855903,"201051344000867","219011344069620",31.45,17.00,0,332.43,393.75,130.7,124.2,0.597,338505.4,338505.4,23592,0,0,0,L,1122011218,0,124.27,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855935,302435.00
03/24/2016 17:45,2,3.902,ACTIVE,216.45,358.28,59.965,1458855903,"201051344001093","219011344069620",31.55,14.70,0,330.93,389.84,124.8,118.5,0.561,347911.7,347911.7,28035,0,0,0,L,1122011218,0,124.27,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855936,302436.00
03/24/2016 17:45,2,4.137,ACTIVE,217.80,360.69,60.023,1458855903,"201051344000900","219011344069620",31.39,17.80,0,331.53,397.05,131.5,125.0,0.601,353865.8,353865.8,22994,0,0,0,L,1122011218,0,124.27,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855937,302437.00
