ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2016 17:45,2,4.146,ACTIVE,217.80,360.08,60.002,1458855903,"201051344000648","219011344069620",31.39,16.00,0,336.34,396.75,131.9,125.4,0.605,346517.3,346517.3,23296,0,0,0,L,1122011218,0,123.59,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855938,302438.00
03/24/2016 17:45,2,4.170,ACTIVE,218.03,360.69,59.954,1458855903,"201051344000569","219011344069620",30.97,16.30,0,330.93,396.75,130.8,124.3,0.601,355308.7,355308.7,22925,0,0,0,L,1122011218,0,123.81,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855939,302439.00
03/24/2016 17:45,2,4.148,ACTIVE,218.03,360.99,60.007,1458855903,"201051344000983","219011344069620",31.55,16.00,0,330.63,396.15,132.6,126.1,0.636,347189.3,347189.3,23393,0,0,0,L,1122011218,0,124.27,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855940,302440.00
03/24/2016 17:45,2,4.064,ACTIVE,218.26,359.18,59.970,1458855903,"201051344001158","219011344069620",31.69,13.70,0,334.54,396.45,130.3,123.9,0.610,342632.7,342632.7,23633,0,0,0,L,1122011218,0,124.04,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855941,302441.00
03/24/2016 17:45,2,4.141,ACTIVE,218.26,361.59,59.944,1458855903,"201051344000576","219011344069620",31.09,17.50,0,334.84,397.05,130.4,123.9,0.597,348295.6,348295.6,23061,0,0,0,L,1122011218,0,124.27,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855942,302442.00
03/24/2016 17:45,2,3.859,ACTIVE,214.41,349.56,59.981,1458855903,"274151322000087","219011344069620",30.00,29.80,0,326.42,378.12,117.2,111.2,0.442,588719.4,588719.4,16885,0,0,0,L,1151911521,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458855943,302443.00
03/24/2016 18:00,2,3.342,ACTIVE,217.80,357.98,59.981,1458856803,"201051344000645","219011344069620",31.17,17.80,0,339.65,391.04,105.6,100.0,0.473,347979.0,347979.0,23209,0,0,0,L,1122011218,0,124.27,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856805,302444.00
03/24/2016 18:00,2,3.010,ACTIVE,214.41,352.57,60.034,1458856803,"274151322000085","219011344069620",30.26,22.30,0,338.44,372.41,92.1,87.0,0.345,617248.9,617248.9,16832,0,0,0,L,1151911521,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856805,302445.00
03/24/2016 18:00,2,3.291,ACTIVE,217.35,359.18,60.028,1458856803,"201051344000633","219011344069620",31.51,13.70,0,338.74,390.74,105.0,99.5,0.495,339003.4,339003.4,23654,0,0,0,L,1122011218,0,124.04,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856806,302446.00
03/24/2016 18:00,2,3.223,ACTIVE,217.58,357.38,60.002,1458856803,"201051344000469","219011344069620",31.65,13.00,0,338.74,389.54,103.3,97.8,0.482,340435.8,340435.8,23612,0,0,0,L,1122011218,0,123.59,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856807,302447.00
03/24/2016 18:00,2,3.170,ACTIVE,215.32,354.37,60.018,1458856803,"201051344000646","219011344069620",31.71,14.00,0,338.74,387.74,101.8,96.3,0.486,344408.0,344408.0,28166,0,0,0,L,1122011218,0,123.81,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856808,302448.00
03/24/2016 18:00,2,3.016,ACTIVE,213.74,358.58,60.002,1458856803,"274151322000052","219011344069620",31.19,21.50,0,335.14,373.01,95.2,89.9,0.367,625526.9,625526.9,17046,0,0,0,L,1151911521,0,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856809,302449.00
03/24/2016 18:00,2,3.391,ACTIVE,216.22,354.97,59.981,1458856803,"201051344000585","219011344069620",31.59,15.30,0,337.54,388.04,108.5,102.8,0.499,349864.5,349864.5,28179,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856810,302450.00
03/24/2016 18:00,2,3.092,ACTIVE,215.32,353.77,60.007,1458856803,"201051344001230","219011344069620",31.89,11.70,0,338.44,386.23,99.9,94.5,0.455,348358.6,348358.6,27960,0,0,0,L,1122011218,0,123.81,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856811,302451.00
03/24/2016 18:00,2,3.221,ACTIVE,216.45,355.58,60.023,1458856803,"201051344000582","219011344069620",31.41,17.30,0,338.44,388.34,102.5,97.0,0.460,341844.7,341844.7,28147,0,0,0,L,1122011218,0,124.04,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856812,302452.00
03/24/2016 18:00,2,3.105,ACTIVE,215.54,353.77,60.018,1458856803,"201051344000955","219011344069620",31.83,17.30,0,339.04,386.23,100.2,94.8,0.468,352938.5,352938.5,28080,0,0,0,L,1122011218,0,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856813,302453.00
03/24/2016 18:00,2,1.922,ACTIVE,213.96,457.77,59.996,1458856803,"274151322000094","219011344069620",43.20,22.80,0,422.00,478.81,84.0,79.2,0.323,501756.6,501756.6,17758,0,0,0,L,1151911521,0,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856814,302454.00
03/24/2016 18:00,2,3.287,ACTIVE,217.58,357.68,60.012,1458856803,"201051344000579","219011344069620",31.87,12.30,0,339.34,392.55,106.0,100.4,0.495,353958.7,353958.7,3675,0,0,0,L,1122011218,0,123.81,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856815,302455.00
03/24/2016 18:00,2,3.191,ACTIVE,215.77,353.47,59.981,1458856803,"201051344000890","219011344069620",31.67,13.70,0,339.04,387.44,102.4,96.9,0.455,350283.8,350283.8,28107,0,0,0,L,1122011218,0,124.04,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856816,302456.00
03/24/2016 18:00,2,3.160,ACTIVE,216.00,355.28,60.012,1458856803,"201051344000438","219011344069620",31.73,16.30,0,339.65,387.74,101.5,96.1,0.468,352419.6,352419.6,28098,0,0,0,L,1122011218,0,124.27,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856816,302457.00
03/24/2016 18:00,2,3.102,ACTIVE,213.51,357.68,59.996,1458856803,"274151322000083","219011344069620",31.19,23.00,0,337.84,373.61,98.0,92.6,0.380,619751.6,619751.6,17094,0,0,0,L,1151911521,0,122.23,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856819,302458.00
03/24/2016 18:00,2,3.191,ACTIVE,214.64,354.67,59.996,1458856803,"274151322000076","219011344069620",31.85,23.50,0,339.65,378.72,102.8,97.3,0.402,659710.5,659710.5,17100,0,0,0,L,1151911521,0,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856819,302459.00
03/24/2016 18:00,2,3.268,ACTIVE,216.67,356.48,60.018,1458856803,"201051344000868","219011344069620",31.09,14.00,0,339.04,387.74,102.9,97.4,0.468,339442.9,339442.9,23349,0,0,0,L,1122011218,0,123.36,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856820,302460.00
03/24/2016 18:00,2,3.311,ACTIVE,213.74,352.57,59.986,1458856803,"274151322000095","219011344069620",31.71,23.00,0,337.84,377.22,106.3,100.7,0.398,653181.9,653181.9,16995,0,0,0,L,1151911521,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856821,302461.00
03/24/2016 18:00,2,3.299,ACTIVE,217.13,358.28,59.996,1458856803,"201051344000988","219011344069620",31.15,14.30,0,337.84,392.85,104.1,98.6,0.477,337411.5,337411.5,23626,0,0,0,L,1122011218,0,123.59,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856822,302462.00
03/24/2016 18:00,2,3.303,ACTIVE,216.00,353.47,60.028,1458856803,"201051344001025","219011344069620",31.33,16.70,0,339.04,388.04,104.8,99.2,0.473,349852.9,349852.9,28163,0,0,0,L,1122011218,0,123.59,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856823,302463.00
03/24/2016 18:00,2,3.352,ACTIVE,217.35,357.08,59.949,1458856803,"201051344000458","219011344069620",31.35,17.50,0,339.65,389.54,106.5,100.8,0.508,347424.4,347424.4,23556,0,0,0,L,1122011218,0,124.04,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856824,302464.00
03/24/2016 18:00,2,3.295,ACTIVE,218.03,359.48,60.007,1458856803,"201051344000853","219011344069620",31.49,14.30,0,343.85,392.55,105.2,99.6,0.486,345739.5,345739.5,23149,0,0,0,L,1122011218,0,124.49,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856825,302465.00
03/24/2016 18:00,2,3.170,ACTIVE,215.77,355.28,59.959,1458856803,"201051344000685","219011344069620",31.97,13.30,0,339.04,387.44,102.6,97.1,0.491,352125.4,352125.4,27976,0,0,0,L,1122011218,0,124.27,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856826,302466.00
03/24/2016 18:00,2,3.236,ACTIVE,216.22,354.07,60.028,1458856803,"201051344000917","219011344069620",31.63,17.00,0,337.54,387.74,103.8,98.2,0.486,349278.8,349278.8,27977,0,0,0,L,1122011218,0,123.81,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856827,302467.00
03/24/2016 18:00,2,3.215,ACTIVE,216.00,353.77,60.028,1458856803,"201051344001145","219011344069620",31.77,12.30,0,338.74,388.64,103.5,98.0,0.486,354483.6,354483.6,27836,0,0,0,L,1122011218,0,123.81,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856828,302468.00
03/24/2016 18:00,2,3.260,ACTIVE,216.22,354.67,60.034,1458856803,"201051344000651","219011344069620",31.17,19.80,0,337.84,387.14,102.9,97.4,0.468,346247.8,346247.8,28206,0,0,0,L,1122011218,0,124.49,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856829,302469.00
03/24/2016 18:00,2,2.891,ACTIVE,213.29,346.26,60.002,1458856803,"274151322000088","219011344069620",30.42,21.80,0,337.54,371.21,89.0,83.9,0.331,600769.1,600769.1,16792,0,0,0,L,1151911521,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856829,302470.00
03/24/2016 18:00,2,2.010,ACTIVE,215.09,447.85,59.986,1458856803,"274151322000068","219011344069620",42.24,25.80,0,424.41,480.61,86.0,81.1,0.323,502002.3,502002.3,17928,0,0,0,L,1151911521,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856830,302471.00
03/24/2016 18:00,2,3.164,ACTIVE,215.77,353.17,60.023,1458856803,"201051344001135","219011344069620",31.63,18.00,0,339.34,386.83,101.4,95.9,0.460,342717.3,342717.3,28171,0,0,0,L,1122011218,0,123.81,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856831,302472.00
03/24/2016 18:00,2,3.264,ACTIVE,215.77,357.08,59.991,1458856803,"201051344000594","219011344069620",32.08,12.70,0,337.84,389.54,106.1,100.5,0.473,349671.2,349671.2,23587,0,0,0,L,1122011218,0,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856832,302473.00
03/24/2016 18:00,2,3.131,ACTIVE,215.77,354.37,60.012,1458856803,"201051344001203","219011344069620",31.83,15.00,0,339.04,387.14,101.0,95.5,0.460,349061.1,349061.1,28159,0,0,0,L,1122011218,0,124.27,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856833,302474.00
03/24/2016 18:00,2,2.982,ACTIVE,213.51,357.08,60.018,1458856803,"274151322000054","219011344069620",30.30,24.30,0,337.54,372.41,91.4,86.3,0.349,614315.1,614315.1,16816,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856834,302475.00
03/24/2016 18:00,2,3.242,ACTIVE,216.67,355.28,59.986,1458856803,"201051344000867","219011344069620",31.39,16.00,0,339.34,387.74,103.1,97.6,0.468,338533.0,338533.0,23593,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856835,302476.00
03/24/2016 18:00,2,3.062,ACTIVE,216.00,354.07,60.007,1458856803,"201051344001093","219011344069620",31.49,13.70,0,338.14,385.63,97.7,92.4,0.438,347937.9,347937.9,28036,0,0,0,L,1122011218,0,123.81,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856836,302477.00
03/24/2016 18:00,2,3.260,ACTIVE,217.13,357.38,60.012,1458856803,"201051344000900","219011344069620",31.41,17.00,0,338.74,390.14,103.7,98.2,0.473,353893.5,353893.5,22995,0,0,0,L,1122011218,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856837,302478.00
03/24/2016 18:00,2,3.268,ACTIVE,217.13,357.08,60.023,1458856803,"201051344000648","219011344069620",31.45,15.30,0,339.34,389.24,104.1,98.6,0.477,346545.2,346545.2,23297,0,0,0,L,1122011218,0,123.36,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856838,302479.00
03/24/2016 18:00,2,3.279,ACTIVE,216.90,356.18,60.007,1458856803,"201051344000569","219011344069620",31.11,15.80,0,339.04,388.94,103.4,97.9,0.482,355336.4,355336.4,22926,0,0,0,L,1122011218,0,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856839,302480.00
03/24/2016 18:00,2,3.293,ACTIVE,217.35,357.38,60.018,1458856803,"201051344000983","219011344069620",31.51,15.80,0,338.44,388.94,105.0,99.5,0.499,347217.4,347217.4,23394,0,0,0,L,1122011218,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856840,302481.00
03/24/2016 18:00,2,3.234,ACTIVE,217.58,357.68,60.039,1458856803,"201051344000576","219011344069620",31.41,15.80,0,339.65,391.64,102.9,97.4,0.468,348323.1,348323.1,23062,0,0,0,L,1122011218,0,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856842,302482.00
03/24/2016 18:00,2,3.010,ACTIVE,213.96,354.37,59.991,1458856803,"274151322000087","219011344069620",30.24,28.00,0,337.84,372.11,92.2,87.1,0.349,588744.1,588744.1,16886,0,0,0,L,1151911521,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856843,302483.00
03/24/2016 18:00,2,3.145,ACTIVE,215.77,354.07,60.028,1458856803,"201051344000417","219011344069620",31.37,14.70,0,338.14,385.93,99.9,94.5,0.482,345999.7,345999.7,28255,0,0,0,L,1122011218,1,123.59,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856844,302484.00
03/24/2016 18:00,2,3.244,ACTIVE,217.35,357.08,60.023,1458856803,"201051344001158","219011344069620",31.27,13.00,0,339.65,390.14,102.7,97.2,0.477,342660.3,342660.3,23634,0,0,0,L,1122011218,1,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458856844,302485.00
03/24/2016 18:15,2,2.689,ACTIVE,216.67,352.27,60.007,1458857703,"201051344000645","219011344069620",31.17,17.30,0,339.95,381.42,85.0,80.1,0.384,348001.4,348001.4,23210,0,0,0,L,1122011218,0,123.59,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857705,302486.00
03/24/2016 18:15,2,2.377,ACTIVE,213.74,365.80,59.991,1458857703,"274151322000085","219011344069620",30.42,19.80,0,331.23,384.13,73.2,68.7,0.504,617268.3,617268.3,16833,0,0,0,L,1151911521,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857706,302487.00
03/24/2016 18:15,2,2.621,ACTIVE,216.45,355.28,60.007,1458857703,"201051344000633","219011344069620",31.73,13.00,0,339.34,381.73,84.3,79.4,0.398,339025.7,339025.7,23655,0,0,0,L,1122011218,0,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857706,302488.00
03/24/2016 18:15,2,2.605,ACTIVE,216.45,354.37,59.949,1458857703,"201051344000469","219011344069620",31.43,12.00,0,339.65,381.73,83.0,78.2,0.398,340457.7,340457.7,23613,0,0,0,L,1122011218,0,122.91,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857707,302489.00
03/24/2016 18:15,2,2.529,ACTIVE,215.09,352.57,60.018,1458857703,"201051344000646","219011344069620",31.93,13.70,0,338.44,378.72,81.8,77.0,0.380,344429.6,344429.6,28167,0,0,0,L,1122011218,0,123.59,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857708,302490.00
03/24/2016 18:15,2,2.377,ACTIVE,213.74,367.30,59.991,1458857703,"274151322000052","219011344069620",31.27,19.30,0,332.43,383.83,75.2,70.7,0.526,625546.9,625546.9,17047,0,0,0,L,1151911521,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857709,302491.00
03/24/2016 18:15,2,2.781,ACTIVE,215.77,353.47,60.028,1458857703,"201051344000585","219011344069620",31.37,14.30,0,338.44,381.12,88.5,83.4,0.424,349887.7,349887.7,28180,0,0,0,L,1122011218,0,123.36,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857710,302492.00
03/24/2016 18:15,2,2.477,ACTIVE,214.87,351.67,59.938,1458857703,"201051344001230","219011344069620",31.83,10.30,0,338.74,377.82,79.8,75.1,0.358,348379.8,348379.8,27961,0,0,0,L,1122011218,0,123.59,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857711,302493.00
03/24/2016 18:15,2,2.564,ACTIVE,216.00,351.67,59.981,1458857703,"201051344000582","219011344069620",31.73,15.30,0,339.04,379.92,82.4,77.6,0.367,341866.5,341866.5,28148,0,0,0,L,1122011218,0,123.81,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857712,302494.00
03/24/2016 18:15,2,2.486,ACTIVE,214.87,350.47,59.996,1458857703,"201051344000955","219011344069620",31.69,15.80,0,339.04,377.82,79.8,75.1,0.371,352959.6,352959.6,28081,0,0,0,L,1122011218,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857713,302495.00
03/24/2016 18:15,2,1.568,ACTIVE,213.51,450.56,59.975,1458857703,"274151322000094","219011344069620",42.26,19.00,0,419.00,493.54,68.3,64.0,0.464,501774.5,501774.5,17759,0,0,0,L,1151911521,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857714,302496.00
03/24/2016 18:15,2,2.652,ACTIVE,216.67,354.37,59.965,1458857703,"201051344000579","219011344069620",31.75,11.70,0,340.25,381.12,85.3,80.4,0.393,353981.2,353981.2,3676,0,0,0,L,1122011218,0,123.36,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857715,302497.00
03/24/2016 18:15,2,2.572,ACTIVE,214.87,350.47,59.986,1458857703,"201051344000890","219011344069620",31.63,13.70,0,339.04,378.72,82.5,77.7,0.362,350305.6,350305.6,28108,0,0,0,L,1122011218,0,123.59,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857715,302498.00
03/24/2016 18:15,2,2.504,ACTIVE,215.32,354.07,60.023,1458857703,"201051344000438","219011344069620",32.10,15.50,0,339.34,379.62,81.5,76.7,0.371,352441.1,352441.1,28099,0,0,0,L,1122011218,0,123.81,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857716,302499.00
03/24/2016 18:15,2,2.551,ACTIVE,215.54,350.77,59.975,1458857703,"201051344000417","219011344069620",31.33,13.30,0,338.44,378.42,81.0,76.2,0.376,346020.4,346020.4,28256,0,0,0,L,1122011218,0,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857717,302500.00
03/24/2016 18:15,2,2.467,ACTIVE,213.29,348.66,59.986,1458857703,"274151322000083","219011344069620",31.23,20.70,0,337.84,367.00,78.0,73.4,0.309,619772.2,619772.2,17095,0,0,0,L,1151911521,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857718,302501.00
03/24/2016 18:15,2,2.521,ACTIVE,214.41,357.98,60.002,1458857703,"274151322000076","219011344069620",31.93,21.50,0,339.95,370.90,81.6,76.9,0.318,659732.2,659732.2,17101,0,0,0,L,1151911521,0,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857719,302502.00
03/24/2016 18:15,2,2.619,ACTIVE,216.00,352.27,59.933,1458857703,"201051344000868","219011344069620",31.07,12.70,0,338.74,379.32,82.5,77.7,0.371,339464.8,339464.8,23350,0,0,0,L,1122011218,0,122.91,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857720,302503.00
03/24/2016 18:15,2,2.637,ACTIVE,213.06,354.07,59.975,1458857703,"274151322000095","219011344069620",31.83,21.30,0,338.14,370.90,85.1,80.2,0.318,653204.5,653204.5,16996,0,0,0,L,1151911521,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857721,302504.00
03/24/2016 18:15,2,2.643,ACTIVE,216.45,355.88,60.034,1458857703,"201051344000988","219011344069620",31.15,13.70,0,338.44,382.03,83.4,78.6,0.380,337433.6,337433.6,23627,0,0,0,L,1122011218,0,123.14,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857722,302505.00
03/24/2016 18:15,2,2.645,ACTIVE,215.32,350.17,59.928,1458857703,"201051344001025","219011344069620",31.49,15.30,0,339.04,379.32,84.5,79.6,0.384,349875.1,349875.1,28164,0,0,0,L,1122011218,0,123.36,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857723,302506.00
03/24/2016 18:15,2,2.688,ACTIVE,216.45,353.77,59.970,1458857703,"201051344000458","219011344069620",31.51,16.70,0,340.25,381.42,85.8,80.9,0.402,347447.0,347447.0,23557,0,0,0,L,1122011218,0,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857724,302507.00
03/24/2016 18:15,2,2.658,ACTIVE,216.90,355.88,59.959,1458857703,"201051344000853","219011344069620",31.39,13.70,0,341.15,383.23,84.6,79.7,0.389,345761.9,345761.9,23150,0,0,0,L,1122011218,0,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857725,302508.00
03/24/2016 18:15,2,2.564,ACTIVE,215.32,351.67,59.986,1458857703,"201051344000685","219011344069620",31.71,12.70,0,339.34,379.02,82.4,77.6,0.389,352147.2,352147.2,27977,0,0,0,L,1122011218,0,124.27,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857726,302509.00
03/24/2016 18:15,2,2.617,ACTIVE,215.54,352.87,59.959,1458857703,"201051344000917","219011344069620",31.45,16.30,0,338.44,379.32,83.4,78.6,0.384,349300.8,349300.8,27978,0,0,0,L,1122011218,0,123.59,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857727,302510.00
03/24/2016 18:15,2,2.551,ACTIVE,215.32,354.07,59.996,1458857703,"201051344001145","219011344069620",32.10,11.30,0,339.34,380.52,83.0,78.2,0.384,354505.5,354505.5,27837,0,0,0,L,1122011218,0,123.59,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857728,302511.00
03/24/2016 18:15,2,2.605,ACTIVE,215.77,352.87,59.959,1458857703,"201051344000651","219011344069620",31.35,18.30,0,338.74,379.62,82.8,77.9,0.384,346269.7,346269.7,28207,0,0,0,L,1122011218,0,124.04,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857729,302512.00
03/24/2016 18:15,2,2.279,ACTIVE,213.29,349.56,59.981,1458857703,"274151322000088","219011344069620",30.40,18.70,0,330.33,380.82,70.2,65.8,0.464,600787.7,600787.7,16793,0,0,0,L,1151911521,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857730,302513.00
03/24/2016 18:15,2,1.559,ACTIVE,214.19,453.26,59.970,1458857703,"274151322000068","219011344069620",42.86,21.50,0,414.79,496.84,67.8,63.6,0.438,502020.2,502020.2,17929,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857730,302514.00
03/24/2016 18:15,2,2.551,ACTIVE,215.32,350.77,60.023,1458857703,"201051344001135","219011344069620",31.45,17.00,0,339.04,377.82,81.2,76.5,0.376,342738.8,342738.8,28172,0,0,0,L,1122011218,0,123.59,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857731,302515.00
03/24/2016 18:15,2,2.623,ACTIVE,215.54,354.97,59.986,1458857703,"201051344000594","219011344069620",31.97,12.00,0,339.65,384.43,85.0,80.1,0.380,349693.7,349693.7,23588,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857733,302516.00
03/24/2016 18:15,2,2.518,ACTIVE,215.54,351.97,60.028,1458857703,"201051344001203","219011344069620",31.67,14.30,0,339.04,378.72,80.8,76.0,0.376,349082.6,349082.6,28160,0,0,0,L,1122011218,0,124.04,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857733,302517.00
03/24/2016 18:15,2,2.338,ACTIVE,213.51,366.40,59.986,1458857703,"274151322000054","219011344069620",30.65,20.70,0,330.03,382.03,72.6,68.2,0.504,614334.4,614334.4,16817,0,0,0,L,1151911521,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857734,302518.00
03/24/2016 18:15,2,2.588,ACTIVE,216.22,352.57,59.922,1458857703,"201051344000867","219011344069620",31.47,15.00,0,339.34,379.92,82.5,77.7,0.367,338554.9,338554.9,23594,0,0,0,L,1122011218,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857735,302519.00
03/24/2016 18:15,2,2.406,ACTIVE,215.77,360.99,60.018,1458857703,"201051344001093","219011344069620",31.71,12.70,0,323.72,394.95,77.3,72.7,0.619,347958.5,347958.5,28037,0,0,0,L,1122011218,0,123.59,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857736,302520.00
03/24/2016 18:15,2,2.600,ACTIVE,216.22,354.07,59.996,1458857703,"201051344000900","219011344069620",31.51,15.50,0,339.34,380.52,83.0,78.1,0.362,353915.5,353915.5,22996,0,0,0,L,1122011218,0,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857737,302521.00
03/24/2016 18:15,2,2.596,ACTIVE,216.22,352.87,60.002,1458857703,"201051344000648","219011344069620",31.75,14.30,0,340.25,380.82,83.5,78.7,0.380,346567.3,346567.3,23298,0,0,0,L,1122011218,0,122.91,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857738,302522.00
03/24/2016 18:15,2,2.629,ACTIVE,216.45,353.77,59.949,1458857703,"201051344000569","219011344069620",31.29,14.70,0,339.65,380.52,83.3,78.5,0.376,355358.4,355358.4,22927,0,0,0,L,1122011218,0,122.91,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857739,302523.00
03/24/2016 18:15,2,2.646,ACTIVE,216.45,353.77,59.970,1458857703,"201051344000983","219011344069620",31.63,15.00,0,339.65,381.12,84.8,80.0,0.407,347239.8,347239.8,23395,0,0,0,L,1122011218,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857740,302524.00
03/24/2016 18:15,2,2.576,ACTIVE,216.45,352.57,60.012,1458857703,"201051344001158","219011344069620",31.55,12.00,0,339.65,380.52,82.3,77.5,0.389,342682.0,342682.0,23635,0,0,0,L,1122011218,0,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857741,302525.00
03/24/2016 18:15,2,2.576,ACTIVE,216.45,354.07,60.002,1458857703,"201051344000576","219011344069620",31.61,15.00,0,339.34,380.82,82.5,77.7,0.371,348345.0,348345.0,23063,0,0,0,L,1122011218,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857742,302526.00
03/24/2016 18:15,2,2.361,ACTIVE,213.74,361.59,59.975,1458857703,"274151322000087","219011344069620",30.71,23.80,0,331.83,382.93,73.4,69.0,0.473,588763.5,588763.5,16887,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458857743,302527.00
03/24/2016 18:30,2,2.041,ACTIVE,216.00,360.99,59.928,1458858603,"201051344000645","219011344069620",31.53,14.30,0,328.22,394.95,65.2,61.0,0.526,348018.9,348018.9,23211,0,0,0,L,1122011218,0,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858604,302528.00
03/24/2016 18:30,2,1.777,ACTIVE,213.74,359.18,60.049,1458858603,"274151322000085","219011344069620",30.73,16.30,0,337.84,380.22,55.3,51.4,0.371,617283.3,617283.3,16834,0,0,0,L,1151911521,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858605,302529.00
03/24/2016 18:30,2,2.014,ACTIVE,215.77,361.89,60.028,1458858603,"201051344000633","219011344069620",31.69,10.30,0,325.52,394.95,64.6,60.5,0.544,339043.1,339043.1,23656,0,0,0,L,1122011218,0,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858606,302530.00
03/24/2016 18:30,2,2.018,ACTIVE,215.77,362.19,60.002,1458858603,"201051344000469","219011344069620",31.15,9.70,0,321.31,397.35,63.7,59.5,0.526,340474.8,340474.8,23614,0,0,0,L,1122011218,0,122.68,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858607,302531.00
03/24/2016 18:30,2,1.984,ACTIVE,214.41,358.88,60.028,1458858603,"201051344000646","219011344069620",31.29,10.30,0,321.01,397.35,63.0,58.9,0.517,344446.6,344446.6,28168,0,0,0,L,1122011218,0,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858608,302532.00
03/24/2016 18:30,2,1.793,ACTIVE,213.29,354.07,60.007,1458858603,"274151322000052","219011344069620",31.23,15.50,0,336.64,382.33,56.8,52.9,0.380,625562.3,625562.3,17048,0,0,0,L,1151911521,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858609,302533.00
03/24/2016 18:30,2,2.152,ACTIVE,215.09,360.08,60.012,1458858603,"201051344000585","219011344069620",31.69,12.00,0,320.11,396.45,69.0,64.7,0.583,349906.1,349906.1,28181,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858610,302534.00
03/24/2016 18:30,2,1.904,ACTIVE,214.41,357.08,60.028,1458858603,"201051344001230","219011344069620",31.51,8.00,0,324.32,395.85,60.8,56.7,0.491,348396.2,348396.2,27962,0,0,0,L,1122011218,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858611,302535.00
03/24/2016 18:30,2,1.986,ACTIVE,215.09,360.08,59.986,1458858603,"201051344000582","219011344069620",31.49,12.30,0,323.11,397.35,63.3,59.2,0.513,341883.5,341883.5,28149,0,0,0,L,1122011218,0,123.36,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858611,302536.00
03/24/2016 18:30,2,1.914,ACTIVE,214.19,357.08,59.933,1458858603,"201051344000955","219011344069620",31.45,13.00,0,321.61,397.05,60.9,56.9,0.499,352976.1,352976.1,28082,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858612,302537.00
03/24/2016 18:30,2,1.221,ACTIVE,213.74,443.04,59.991,1458858603,"274151322000094","219011344069620",41.29,16.70,0,417.49,480.91,50.8,47.1,0.345,501788.2,501788.2,17760,0,0,0,L,1151911521,0,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858613,302538.00
03/24/2016 18:30,2,2.033,ACTIVE,215.77,361.59,59.965,1458858603,"201051344000579","219011344069620",31.89,9.30,0,327.62,394.95,65.7,61.5,0.539,353998.9,353998.9,3677,0,0,0,L,1122011218,0,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858614,302539.00
03/24/2016 18:30,2,1.973,ACTIVE,214.41,357.68,59.944,1458858603,"201051344000890","219011344069620",31.75,10.00,0,324.32,396.15,63.5,59.3,0.504,350322.6,350322.6,28109,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858615,302540.00
03/24/2016 18:30,2,1.943,ACTIVE,215.09,357.98,60.012,1458858603,"201051344000438","219011344069620",31.73,12.30,0,325.52,397.96,62.5,58.4,0.495,352457.9,352457.9,28100,0,0,0,L,1122011218,0,123.59,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858616,302541.00
03/24/2016 18:30,2,1.965,ACTIVE,214.87,358.58,59.991,1458858603,"201051344000417","219011344069620",31.43,10.70,0,322.51,395.55,62.6,58.5,0.521,346037.1,346037.1,28257,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858617,302542.00
03/24/2016 18:30,2,1.854,ACTIVE,213.29,355.88,59.981,1458858603,"274151322000083","219011344069620",31.61,15.80,0,330.03,382.03,59.2,55.3,0.415,619788.3,619788.3,17096,0,0,0,L,1151911521,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858618,302543.00
03/24/2016 18:30,2,1.898,ACTIVE,213.96,356.48,59.975,1458858603,"274151322000076","219011344069620",32.10,16.70,0,333.03,384.43,61.7,57.6,0.438,659748.9,659748.9,17102,0,0,0,L,1151911521,0,122.23,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858619,302544.00
03/24/2016 18:30,2,1.980,ACTIVE,215.32,359.48,59.938,1458858603,"201051344000868","219011344069620",31.51,10.70,0,320.71,397.66,63.2,59.1,0.517,339481.8,339481.8,23351,0,0,0,L,1122011218,0,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858620,302545.00
03/24/2016 18:30,2,1.998,ACTIVE,212.83,352.27,59.986,1458858603,"274151322000095","219011344069620",32.03,16.00,0,334.24,383.23,64.7,60.5,0.438,653222.0,653222.0,16997,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858621,302546.00
03/24/2016 18:30,2,2.008,ACTIVE,215.54,361.89,59.944,1458858603,"201051344000988","219011344069620",31.45,10.70,0,326.72,394.95,64.0,59.8,0.526,337450.8,337450.8,23628,0,0,0,L,1122011218,0,122.68,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858621,302547.00
03/24/2016 18:30,2,2.045,ACTIVE,214.41,359.18,60.028,1458858603,"201051344001025","219011344069620",31.49,12.00,0,322.81,396.75,65.2,61.0,0.521,349892.7,349892.7,28165,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858622,302548.00
03/24/2016 18:30,2,2.029,ACTIVE,215.54,361.59,59.907,1458858603,"201051344000458","219011344069620",32.07,13.70,0,323.72,394.95,65.9,61.7,0.552,347464.8,347464.8,23558,0,0,0,L,1122011218,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858623,302549.00
03/24/2016 18:30,2,2.023,ACTIVE,216.45,363.09,60.002,1458858603,"201051344000853","219011344069620",31.75,11.30,0,328.22,396.15,65.1,60.9,0.530,345779.4,345779.4,23151,0,0,0,L,1122011218,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858624,302550.00
03/24/2016 18:30,2,1.955,ACTIVE,214.64,358.88,60.018,1458858603,"201051344000685","219011344069620",31.89,10.00,0,320.71,395.85,63.1,59.0,0.535,352164.2,352164.2,27978,0,0,0,L,1122011218,0,123.81,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858625,302551.00
03/24/2016 18:30,2,2.010,ACTIVE,214.87,357.68,60.028,1458858603,"201051344000917","219011344069620",31.51,13.70,0,323.72,396.75,64.2,60.0,0.526,349318.1,349318.1,27979,0,0,0,L,1122011218,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858626,302552.00
03/24/2016 18:30,2,1.953,ACTIVE,214.64,360.99,60.002,1458858603,"201051344001145","219011344069620",32.20,9.00,0,322.21,398.26,63.7,59.6,0.504,354522.7,354522.7,27838,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858627,302553.00
03/24/2016 18:30,2,2.002,ACTIVE,214.64,358.58,59.996,1458858603,"201051344000651","219011344069620",31.49,15.00,0,321.91,395.85,63.8,59.7,0.535,346286.8,346286.8,28208,0,0,0,L,1122011218,0,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858628,302554.00
03/24/2016 18:30,2,1.703,ACTIVE,213.06,357.98,59.981,1458858603,"274151322000088","219011344069620",30.49,16.00,0,336.94,377.22,52.5,48.8,0.354,600802.0,600802.0,16794,0,0,0,L,1151911521,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858629,302555.00
03/24/2016 18:30,2,1.162,ACTIVE,214.19,458.67,59.996,1458858603,"274151322000068","219011344069620",43.34,18.70,0,417.19,484.22,50.2,46.6,0.323,502034.0,502034.0,17930,0,0,0,L,1151911521,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858630,302556.00
03/24/2016 18:30,2,1.953,ACTIVE,214.64,358.88,60.007,1458858603,"201051344001135","219011344069620",31.61,13.70,0,320.41,397.05,62.5,58.4,0.508,342755.6,342755.6,28173,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858631,302557.00
03/24/2016 18:30,2,2.031,ACTIVE,214.87,359.78,60.012,1458858603,"201051344000594","219011344069620",31.73,9.00,0,324.02,399.46,65.2,61.1,0.526,349711.3,349711.3,23589,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858632,302558.00
03/24/2016 18:30,2,1.920,ACTIVE,214.87,357.68,60.007,1458858603,"201051344001203","219011344069620",31.63,11.00,0,323.41,398.26,61.5,57.5,0.477,349099.2,349099.2,28161,0,0,0,L,1122011218,0,123.81,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858633,302559.00
03/24/2016 18:30,2,1.762,ACTIVE,213.29,354.37,60.018,1458858603,"274151322000054","219011344069620",30.77,17.50,0,336.64,379.32,54.9,51.1,0.376,614349.3,614349.3,16818,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858634,302560.00
03/24/2016 18:30,2,1.996,ACTIVE,215.77,359.48,59.970,1458858603,"201051344000867","219011344069620",31.31,12.00,0,322.81,396.75,63.3,59.2,0.504,338571.9,338571.9,23595,0,0,0,L,1122011218,0,123.36,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858635,302561.00
03/24/2016 18:30,2,1.834,ACTIVE,214.64,357.98,60.023,1458858603,"201051344001093","219011344069620",31.67,10.00,0,334.54,397.05,58.9,54.9,0.455,347974.4,347974.4,28038,0,0,0,L,1122011218,0,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858636,302562.00
03/24/2016 18:30,2,1.988,ACTIVE,215.32,361.89,60.018,1458858603,"201051344000900","219011344069620",31.47,13.00,0,321.61,396.15,63.4,59.3,0.513,353932.6,353932.6,22997,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858637,302563.00
03/24/2016 18:30,2,2.025,ACTIVE,215.77,360.69,59.912,1458858603,"201051344000648","219011344069620",31.29,11.70,0,325.82,395.25,64.2,60.0,0.517,346584.6,346584.6,23299,0,0,0,L,1122011218,0,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858638,302564.00
03/24/2016 18:30,2,2.016,ACTIVE,215.77,361.59,60.018,1458858603,"201051344000569","219011344069620",31.33,12.30,0,323.72,395.55,64.1,59.9,0.513,355375.6,355375.6,22928,0,0,0,L,1122011218,0,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858639,302565.00
03/24/2016 18:30,2,2.041,ACTIVE,215.54,360.69,59.954,1458858603,"201051344000983","219011344069620",31.59,12.30,0,321.01,395.55,65.3,61.1,0.539,347257.4,347257.4,23396,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858640,302566.00
03/24/2016 18:30,2,1.980,ACTIVE,215.77,360.38,60.012,1458858603,"201051344001158","219011344069620",31.41,9.70,0,324.02,397.05,63.0,58.9,0.517,342699.0,342699.0,23636,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858640,302567.00
03/24/2016 18:30,2,1.979,ACTIVE,216.00,360.99,60.034,1458858603,"201051344000576","219011344069620",31.57,12.30,0,326.72,394.65,63.3,59.2,0.504,348362.0,348362.0,23064,0,0,0,L,1122011218,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858641,302568.00
03/24/2016 18:30,2,1.791,ACTIVE,213.06,348.06,59.986,1458858603,"274151322000087","219011344069620",30.81,19.50,0,336.94,382.03,55.9,52.0,0.380,588778.6,588778.6,16888,0,0,0,L,1151911521,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458858642,302569.00
03/24/2016 18:45,2,1.453,ACTIVE,215.54,354.07,60.002,1458859503,"201051344000645","219011344069620",31.61,12.00,0,335.44,388.04,46.5,43.0,0.371,348031.9,348031.9,23212,0,0,0,L,1122011218,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859504,302570.00
03/24/2016 18:45,2,1.223,ACTIVE,213.06,350.77,59.986,1458859503,"274151322000085","219011344069620",31.17,14.30,0,337.24,369.70,38.6,35.3,0.252,617294.1,617294.1,16835,0,0,0,L,1151911521,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859505,302571.00
03/24/2016 18:45,2,1.439,ACTIVE,215.32,355.88,59.975,1458859503,"201051344000633","219011344069620",31.73,8.50,0,336.34,388.34,46.3,42.8,0.380,339056.0,339056.0,23657,0,0,0,L,1122011218,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859506,302572.00
03/24/2016 18:45,2,1.436,ACTIVE,215.32,354.37,60.018,1458859503,"201051344000469","219011344069620",31.29,8.00,0,334.24,386.53,45.5,42.0,0.376,340487.5,340487.5,23615,0,0,0,L,1122011218,0,122.23,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859507,302573.00
03/24/2016 18:45,2,1.414,ACTIVE,213.96,353.17,60.012,1458859503,"201051344000646","219011344069620",31.63,8.50,0,337.24,386.53,45.4,41.9,0.367,344459.1,344459.1,28169,0,0,0,L,1122011218,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859508,302574.00
03/24/2016 18:45,2,1.256,ACTIVE,212.38,350.77,59.996,1458859503,"274151322000052","219011344069620",31.23,13.00,0,335.74,370.30,39.7,36.4,0.270,625573.4,625573.4,17049,0,0,0,L,1151911521,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859509,302575.00
03/24/2016 18:45,2,1.566,ACTIVE,214.41,355.58,60.023,1458859503,"201051344000585","219011344069620",31.83,9.70,0,336.94,391.64,50.5,46.8,0.398,349920.0,349920.0,28182,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859510,302576.00
03/24/2016 18:45,2,1.342,ACTIVE,213.74,350.17,59.933,1458859503,"201051344001230","219011344069620",31.53,6.70,0,336.34,384.13,42.9,39.5,0.336,348408.1,348408.1,27963,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859510,302577.00
03/24/2016 18:45,2,1.426,ACTIVE,214.41,353.47,60.002,1458859503,"201051344000582","219011344069620",31.53,10.30,0,336.04,388.94,45.5,42.0,0.354,341896.1,341896.1,28150,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859511,302578.00
03/24/2016 18:45,2,1.359,ACTIVE,213.74,350.47,60.023,1458859503,"201051344000955","219011344069620",31.51,11.00,0,336.34,385.03,43.4,40.0,0.349,352988.1,352988.1,28083,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859512,302579.00
03/24/2016 18:45,2,0.850,ACTIVE,212.61,443.34,60.012,1458859503,"274151322000094","219011344069620",41.55,14.70,0,337.84,473.40,35.8,32.7,0.234,501798.2,501798.2,17761,0,0,0,L,1151911521,0,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859513,302580.00
