ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2016 18:45,2,1.453,ACTIVE,214.87,357.08,59.965,1458859503,"201051344000579","219011344069620",32.08,7.70,0,336.94,389.54,47.2,43.7,0.358,354012.0,354012.0,3678,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859514,302581.00
03/24/2016 18:45,2,1.406,ACTIVE,213.74,353.77,59.965,1458859503,"201051344000890","219011344069620",31.93,8.00,0,335.74,388.04,45.5,42.0,0.345,350335.2,350335.2,28110,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859515,302582.00
03/24/2016 18:45,2,1.393,ACTIVE,213.96,352.27,59.959,1458859503,"201051344000438","219011344069620",31.71,10.00,0,337.84,388.34,44.7,41.3,0.349,352470.3,352470.3,28101,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859516,302583.00
03/24/2016 18:45,2,1.410,ACTIVE,214.19,352.57,60.007,1458859503,"201051344000417","219011344069620",31.67,9.00,0,336.94,386.23,45.2,41.7,0.362,346049.6,346049.6,28258,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859517,302584.00
03/24/2016 18:45,2,1.320,ACTIVE,212.83,348.66,59.975,1458859503,"274151322000083","219011344069620",31.27,13.30,0,335.44,372.11,41.9,38.5,0.296,619799.9,619799.9,17097,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859518,302585.00
03/24/2016 18:45,2,1.326,ACTIVE,213.29,348.96,59.996,1458859503,"274151322000076","219011344069620",31.91,14.30,0,336.34,378.12,42.9,39.5,0.301,659761.0,659761.0,17103,0,0,0,L,1151911521,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859519,302586.00
03/24/2016 18:45,2,1.400,ACTIVE,214.64,354.67,59.991,1458859503,"201051344000868","219011344069620",31.67,9.30,0,336.34,387.44,44.9,41.4,0.354,339494.3,339494.3,23352,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859520,302587.00
03/24/2016 18:45,2,1.398,ACTIVE,212.61,352.87,59.975,1458859503,"274151322000095","219011344069620",32.22,13.30,0,335.14,378.72,45.6,42.1,0.305,653234.7,653234.7,16998,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859520,302588.00
03/24/2016 18:45,2,1.430,ACTIVE,214.87,356.48,59.975,1458859503,"201051344000988","219011344069620",31.41,9.00,0,336.04,387.44,45.5,42.0,0.376,337463.4,337463.4,23629,0,0,0,L,1122011218,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859521,302589.00
03/24/2016 18:45,2,1.465,ACTIVE,213.96,352.27,60.012,1458859503,"201051344001025","219011344069620",31.67,9.70,0,336.34,388.34,47.0,43.5,0.367,349905.7,349905.7,28166,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859522,302590.00
03/24/2016 18:45,2,1.480,ACTIVE,214.87,354.37,59.970,1458859503,"201051344000458","219011344069620",31.77,11.70,0,336.34,387.74,47.7,44.1,0.398,347478.0,347478.0,23559,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859523,302591.00
03/24/2016 18:45,2,1.471,ACTIVE,215.54,354.37,59.975,1458859503,"201051344000853","219011344069620",31.37,9.70,0,338.14,389.24,46.7,43.1,0.371,345792.4,345792.4,23152,0,0,0,L,1122011218,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859524,302592.00
03/24/2016 18:45,2,1.416,ACTIVE,214.19,353.17,59.996,1458859503,"201051344000685","219011344069620",31.61,8.50,0,337.24,387.14,45.3,41.8,0.371,352176.7,352176.7,27979,0,0,0,L,1122011218,0,123.59,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859525,302593.00
03/24/2016 18:45,2,1.445,ACTIVE,214.41,353.17,59.959,1458859503,"201051344000917","219011344069620",31.35,11.70,0,336.04,388.34,45.9,42.4,0.362,349330.8,349330.8,27980,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859526,302594.00
03/24/2016 18:45,2,1.418,ACTIVE,214.19,353.77,60.034,1458859503,"201051344001145","219011344069620",31.79,7.00,0,338.14,388.94,45.7,42.2,0.367,354535.4,354535.4,27839,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859527,302595.00
03/24/2016 18:45,2,1.432,ACTIVE,214.19,352.57,59.965,1458859503,"201051344000651","219011344069620",31.59,12.30,0,336.04,387.44,45.9,42.3,0.362,346299.5,346299.5,28209,0,0,0,L,1122011218,0,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859528,302596.00
03/24/2016 18:45,2,1.168,ACTIVE,212.38,350.47,60.002,1458859503,"274151322000088","219011344069620",30.67,13.70,0,335.74,367.90,36.3,33.1,0.243,600812.2,600812.2,16795,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859529,302597.00
03/24/2016 18:45,2,0.855,ACTIVE,213.74,449.05,59.991,1458859503,"274151322000068","219011344069620",42.22,16.70,0,338.14,481.82,36.3,33.1,0.221,502044.1,502044.1,17931,0,0,0,L,1151911521,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859530,302598.00
03/24/2016 18:45,2,1.406,ACTIVE,213.74,351.37,59.991,1458859503,"201051344001135","219011344069620",31.43,11.30,0,337.24,388.34,44.8,41.3,0.362,342768.0,342768.0,28174,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859530,302599.00
03/24/2016 18:45,2,1.443,ACTIVE,214.19,354.97,59.975,1458859503,"201051344000594","219011344069620",31.93,7.30,0,336.94,391.94,46.7,43.1,0.367,349724.3,349724.3,23590,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859531,302600.00
03/24/2016 18:45,2,1.338,ACTIVE,214.19,354.67,60.018,1458859503,"201051344001203","219011344069620",32.05,9.00,0,338.14,387.44,43.5,40.0,0.349,349111.3,349111.3,28162,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859532,302601.00
03/24/2016 18:45,2,1.232,ACTIVE,212.61,345.66,59.991,1458859503,"274151322000054","219011344069620",30.71,15.30,0,336.04,370.30,38.3,35.1,0.252,614360.0,614360.0,16819,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859533,302602.00
03/24/2016 18:45,2,1.406,ACTIVE,215.09,355.28,59.975,1458859503,"201051344000867","219011344069620",31.65,10.00,0,335.74,387.44,45.1,41.6,0.358,338584.4,338584.4,23596,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859534,302603.00
03/24/2016 18:45,2,1.275,ACTIVE,214.19,354.07,60.018,1458859503,"201051344001093","219011344069620",31.95,8.50,0,337.84,384.13,41.3,37.9,0.309,347986.0,347986.0,28039,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859535,302604.00
03/24/2016 18:45,2,1.398,ACTIVE,214.64,354.97,59.996,1458859503,"201051344000900","219011344069620",31.47,11.00,0,335.74,387.74,44.6,41.1,0.362,353945.1,353945.1,22998,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859536,302605.00
03/24/2016 18:45,2,1.443,ACTIVE,215.09,354.67,60.028,1458859503,"201051344000648","219011344069620",31.51,9.70,0,336.64,387.44,46.1,42.6,0.354,346597.4,346597.4,23300,0,0,0,L,1122011218,0,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859537,302606.00
03/24/2016 18:45,2,1.430,ACTIVE,214.87,354.37,60.018,1458859503,"201051344000569","219011344069620",31.65,10.30,0,335.74,386.23,45.8,42.3,0.358,355388.3,355388.3,22929,0,0,0,L,1122011218,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859538,302607.00
03/24/2016 18:45,2,1.463,ACTIVE,215.09,355.58,59.949,1458859503,"201051344000983","219011344069620",31.59,10.30,0,336.04,388.34,46.8,43.2,0.389,347270.4,347270.4,23397,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859539,302608.00
03/24/2016 18:45,2,1.420,ACTIVE,215.32,354.97,59.981,1458859503,"201051344001158","219011344069620",31.11,8.00,0,336.94,386.83,44.8,41.3,0.354,342711.5,342711.5,23637,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859540,302609.00
03/24/2016 18:45,2,1.426,ACTIVE,215.54,356.78,60.023,1458859503,"201051344000576","219011344069620",31.21,10.30,0,336.04,387.44,45.1,41.6,0.354,348374.6,348374.6,23065,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859541,302610.00
03/24/2016 18:45,2,1.266,ACTIVE,213.06,348.06,60.002,1458859503,"274151322000087","219011344069620",30.61,16.30,0,336.64,369.70,39.3,36.0,0.256,588789.6,588789.6,16889,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458859542,302611.00
03/24/2016 19:00,2,0.934,ACTIVE,215.09,349.86,60.044,1458860403,"201051344000645","219011344069620",31.47,10.00,0,339.34,376.62,29.8,26.9,0.217,348040.5,348040.5,23213,0,0,0,L,1122011218,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860405,302612.00
03/24/2016 19:00,2,0.762,ACTIVE,213.51,345.96,60.012,1458860403,"274151322000085","219011344069620",30.81,12.00,0,337.84,360.99,23.8,21.0,0.146,617301.1,617301.1,16836,0,0,0,L,1151911521,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860405,302613.00
03/24/2016 19:00,2,0.934,ACTIVE,215.09,350.47,60.028,1458860403,"201051344000633","219011344069620",31.31,7.30,0,336.94,376.62,29.7,26.7,0.225,339064.6,339064.6,23658,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860406,302614.00
03/24/2016 19:00,2,0.918,ACTIVE,215.09,348.96,60.034,1458860403,"201051344000469","219011344069620",31.53,6.70,0,337.24,376.62,29.4,26.4,0.212,340495.9,340495.9,23616,0,0,0,L,1122011218,0,122.23,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860407,302615.00
03/24/2016 19:00,2,0.932,ACTIVE,213.96,347.76,60.023,1458860403,"201051344000646","219011344069620",31.35,7.00,0,336.64,372.71,29.6,26.6,0.225,344467.6,344467.6,28170,0,0,0,L,1122011218,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860408,302616.00
03/24/2016 19:00,2,0.791,ACTIVE,213.29,347.76,60.023,1458860403,"274151322000052","219011344069620",31.09,11.00,0,333.93,360.99,24.9,22.1,0.164,625580.6,625580.6,17050,0,0,0,L,1151911521,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860409,302617.00
03/24/2016 19:00,2,1.043,ACTIVE,214.41,349.26,59.986,1458860403,"201051344000585","219011344069620",31.63,8.00,0,336.04,377.82,33.5,30.4,0.252,349929.6,349929.6,28183,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860410,302618.00
03/24/2016 19:00,2,0.844,ACTIVE,213.96,346.56,60.034,1458860403,"201051344001230","219011344069620",31.53,5.50,0,334.84,370.60,27.0,24.1,0.194,348416.0,348416.0,27964,0,0,0,L,1122011218,0,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860411,302619.00
03/24/2016 19:00,2,0.932,ACTIVE,214.64,348.06,60.044,1458860403,"201051344000582","219011344069620",31.29,8.00,0,336.64,374.21,29.6,26.6,0.212,341904.6,341904.6,28151,0,0,0,L,1122011218,0,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860412,302620.00
03/24/2016 19:00,2,0.885,ACTIVE,213.51,345.96,59.954,1458860403,"201051344000955","219011344069620",31.33,9.00,0,334.84,372.41,28.1,25.2,0.203,352996.2,352996.2,28084,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860413,302621.00
03/24/2016 19:00,2,0.529,ACTIVE,213.29,433.72,60.018,1458860403,"274151322000094","219011344069620",41.03,12.30,0,335.74,461.38,22.1,19.4,0.141,501804.6,501804.6,17762,0,0,0,L,1151911521,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860414,302622.00
03/24/2016 19:00,2,0.939,ACTIVE,214.87,352.87,60.012,1458860403,"201051344000579","219011344069620",32.14,6.70,0,336.94,379.92,30.6,27.6,0.225,354020.8,354020.8,3679,0,0,0,L,1122011218,0,122.68,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860415,302623.00
03/24/2016 19:00,2,0.914,ACTIVE,213.74,349.26,60.039,1458860403,"201051344000890","219011344069620",31.85,6.70,0,336.04,373.91,29.5,26.6,0.208,350343.7,350343.7,28111,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860416,302624.00
03/24/2016 19:00,2,0.896,ACTIVE,214.19,350.47,60.018,1458860403,"201051344000438","219011344069620",31.85,8.00,0,336.64,374.21,29.0,26.0,0.212,352478.6,352478.6,28102,0,0,0,L,1122011218,0,123.14,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860417,302625.00
03/24/2016 19:00,2,0.939,ACTIVE,214.19,347.46,60.023,1458860403,"201051344000417","219011344069620",31.39,7.30,0,336.94,372.41,29.9,27.0,0.217,346058.1,346058.1,28259,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860417,302626.00
03/24/2016 19:00,2,0.830,ACTIVE,213.06,349.56,60.023,1458860403,"274151322000083","219011344069620",31.39,11.30,0,334.84,363.39,26.4,23.5,0.172,619807.6,619807.6,17098,0,0,0,L,1151911521,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860418,302627.00
03/24/2016 19:00,2,0.826,ACTIVE,213.96,344.15,60.028,1458860403,"274151322000076","219011344069620",31.69,12.00,0,336.34,369.10,26.6,23.7,0.172,659768.8,659768.8,17104,0,0,0,L,1151911521,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860419,302628.00
03/24/2016 19:00,2,0.922,ACTIVE,214.64,348.96,60.012,1458860403,"201051344000868","219011344069620",30.71,7.70,0,337.24,374.81,28.7,25.7,0.217,339502.6,339502.6,23353,0,0,0,L,1122011218,0,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860420,302629.00
03/24/2016 19:00,2,0.881,ACTIVE,213.06,348.36,60.018,1458860403,"274151322000095","219011344069620",31.91,10.70,0,337.24,370.30,28.4,25.5,0.177,653243.1,653243.1,16999,0,0,0,L,1151911521,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860421,302630.00
03/24/2016 19:00,2,0.900,ACTIVE,214.64,349.56,60.028,1458860403,"201051344000988","219011344069620",31.61,7.70,0,336.04,376.62,28.9,25.9,0.221,337471.8,337471.8,23630,0,0,0,L,1122011218,0,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860422,302631.00
03/24/2016 19:00,2,0.953,ACTIVE,213.74,346.86,60.039,1458860403,"201051344001025","219011344069620",31.59,7.70,0,336.34,374.81,30.5,27.5,0.221,349914.5,349914.5,28167,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860423,302632.00
03/24/2016 19:00,2,0.949,ACTIVE,214.64,351.07,60.023,1458860403,"201051344000458","219011344069620",32.01,10.00,0,336.94,377.82,30.8,27.8,0.230,347486.9,347486.9,23560,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860424,302633.00
03/24/2016 19:00,2,0.938,ACTIVE,215.32,349.86,60.023,1458860403,"201051344000853","219011344069620",31.59,8.00,0,338.74,376.31,30.0,27.0,0.230,345801.0,345801.0,23153,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860425,302634.00
03/24/2016 19:00,2,0.906,ACTIVE,214.19,349.26,60.002,1458860403,"201051344000685","219011344069620",31.77,6.70,0,335.74,373.31,29.2,26.3,0.221,352185.2,352185.2,27980,0,0,0,L,1122011218,0,123.59,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860426,302635.00
03/24/2016 19:00,2,0.922,ACTIVE,214.19,348.06,60.034,1458860403,"201051344000917","219011344069620",31.43,10.00,0,336.04,373.61,29.4,26.4,0.217,349339.3,349339.3,27981,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860427,302636.00
03/24/2016 19:00,2,0.910,ACTIVE,213.96,348.36,60.044,1458860403,"201051344001145","219011344069620",31.67,5.50,0,337.24,374.51,29.2,26.3,0.221,354543.8,354543.8,27840,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860427,302637.00
03/24/2016 19:00,2,0.934,ACTIVE,213.96,347.46,60.049,1458860403,"201051344000651","219011344069620",31.35,10.00,0,337.54,374.51,29.7,26.7,0.221,346308.1,346308.1,28210,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860428,302638.00
03/24/2016 19:00,2,0.619,ACTIVE,212.83,351.07,60.028,1458860403,"274151322000088","219011344069620",32.22,11.30,0,336.34,359.18,20.3,17.6,0.119,600818.6,600818.6,16796,0,0,0,L,1151911521,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860429,302639.00
03/24/2016 19:00,2,0.545,ACTIVE,213.74,437.93,60.028,1458860403,"274151322000068","219011344069620",41.61,15.00,0,335.74,463.78,22.9,20.2,0.133,502050.7,502050.7,17932,0,0,0,L,1151911521,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860430,302640.00
03/24/2016 19:00,2,0.906,ACTIVE,213.74,346.86,60.028,1458860403,"201051344001135","219011344069620",31.51,9.30,0,336.34,372.11,28.9,26.0,0.212,342776.3,342776.3,28175,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860431,302641.00
03/24/2016 19:00,2,0.945,ACTIVE,214.19,348.66,60.044,1458860403,"201051344000594","219011344069620",31.39,6.30,0,336.04,376.31,30.1,27.1,0.217,349733.0,349733.0,23591,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860432,302642.00
03/24/2016 19:00,2,0.844,ACTIVE,213.74,348.66,60.034,1458860403,"201051344001203","219011344069620",31.91,7.00,0,337.24,374.21,27.3,24.5,0.199,349119.3,349119.3,28163,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860433,302643.00
03/24/2016 19:00,2,0.496,ACTIVE,213.29,352.27,60.034,1458860403,"274151322000054","219011344069620",32.72,13.30,0,336.94,373.31,16.5,14.0,0.088,614365.2,614365.2,16820,0,0,0,L,1151911521,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860434,302644.00
03/24/2016 19:00,2,0.898,ACTIVE,214.87,348.36,60.018,1458860403,"201051344000867","219011344069620",31.61,8.50,0,337.84,374.51,28.8,25.8,0.212,338592.7,338592.7,23597,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860435,302645.00
03/24/2016 19:00,2,0.816,ACTIVE,213.96,346.86,59.986,1458860403,"201051344001093","219011344069620",31.59,7.00,0,336.34,370.00,26.2,23.3,0.177,347993.5,347993.5,28040,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860436,302646.00
03/24/2016 19:00,2,0.871,ACTIVE,214.41,350.17,60.039,1458860403,"201051344000900","219011344069620",31.43,9.30,0,337.24,376.62,27.8,24.9,0.217,353953.2,353953.2,22999,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860437,302647.00
03/24/2016 19:00,2,0.932,ACTIVE,214.87,348.36,60.028,1458860403,"201051344000648","219011344069620",31.53,7.70,0,337.24,376.31,29.8,26.8,0.217,346605.9,346605.9,23301,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860437,302648.00
03/24/2016 19:00,2,0.932,ACTIVE,214.41,348.66,59.970,1458860403,"201051344000569","219011344069620",31.41,9.00,0,338.74,375.11,29.6,26.7,0.221,355396.9,355396.9,22930,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860438,302649.00
03/24/2016 19:00,2,0.941,ACTIVE,214.64,348.96,60.012,1458860403,"201051344000983","219011344069620",31.51,8.50,0,336.94,376.92,30.1,27.1,0.234,347279.0,347279.0,23398,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860439,302650.00
03/24/2016 19:00,2,0.893,ACTIVE,214.64,348.66,60.023,1458860403,"201051344001158","219011344069620",31.39,6.70,0,337.24,376.31,28.4,25.5,0.217,342719.7,342719.7,23638,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860440,302651.00
03/24/2016 19:00,2,0.916,ACTIVE,215.09,349.26,60.023,1458860403,"201051344000576","219011344069620",31.33,8.50,0,337.54,376.31,29.1,26.2,0.199,348382.9,348382.9,23066,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860441,302652.00
03/24/2016 19:00,2,0.770,ACTIVE,213.29,348.36,60.012,1458860403,"274151322000087","219011344069620",31.05,13.70,0,336.34,360.69,24.2,21.5,0.155,588796.7,588796.7,16890,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458860442,302653.00
03/24/2016 19:15,2,0.555,ACTIVE,214.41,345.36,59.959,1458861303,"201051344000645","219011344069620",31.31,8.50,0,337.24,364.59,17.6,15.1,0.110,348045.7,348045.7,23214,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861304,302654.00
03/24/2016 19:15,2,0.373,ACTIVE,213.06,341.15,59.991,1458861303,"274151322000085","219011344069620",29.40,10.00,0,337.24,364.89,11.1,8.8,0.062,617303.9,617303.9,16837,0,0,0,L,1151911521,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861305,302655.00
03/24/2016 19:15,2,0.568,ACTIVE,214.64,346.56,59.970,1458861303,"201051344000633","219011344069620",30.79,6.30,0,337.24,365.19,17.8,15.2,0.115,339069.7,339069.7,23659,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861306,302656.00
03/24/2016 19:15,2,0.564,ACTIVE,214.19,344.76,59.965,1458861303,"201051344000469","219011344069620",30.95,6.00,0,337.24,363.69,17.7,15.2,0.115,340501.0,340501.0,23617,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861307,302657.00
03/24/2016 19:15,2,0.566,ACTIVE,213.29,343.25,60.002,1458861303,"201051344000646","219011344069620",30.47,5.50,0,334.84,361.59,17.5,15.0,0.106,344472.7,344472.7,28171,0,0,0,L,1122011218,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861308,302658.00
03/24/2016 19:15,2,0.465,ACTIVE,212.61,342.35,59.970,1458861303,"274151322000052","219011344069620",30.89,9.30,0,333.93,353.77,14.5,12.1,0.071,625584.8,625584.8,17051,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861309,302659.00
03/24/2016 19:15,2,0.602,ACTIVE,213.74,350.17,59.970,1458861303,"201051344000585","219011344069620",32.12,6.70,0,335.74,366.10,19.6,17.0,0.128,349935.5,349935.5,28184,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861310,302660.00
03/24/2016 19:15,2,0.510,ACTIVE,213.29,341.75,59.996,1458861303,"201051344001230","219011344069620",30.26,4.50,0,335.14,358.28,15.6,13.1,0.084,348420.5,348420.5,27965,0,0,0,L,1122011218,0,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861311,302661.00
03/24/2016 19:15,2,0.561,ACTIVE,213.96,343.85,59.970,1458861303,"201051344000582","219011344069620",30.63,7.00,0,335.74,360.69,17.5,14.9,0.106,341909.7,341909.7,28152,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861312,302662.00
03/24/2016 19:15,2,0.553,ACTIVE,213.29,342.65,59.975,1458861303,"201051344000955","219011344069620",30.61,7.30,0,334.84,360.08,17.2,14.7,0.097,353001.0,353001.0,28085,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861313,302663.00
03/24/2016 19:15,2,0.240,ACTIVE,213.06,421.70,59.970,1458861303,"274151322000094","219011344069620",39.94,11.30,0,338.14,467.39,9.7,7.4,0.044,501807.5,501807.5,17763,0,0,0,L,1151911521,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861314,302664.00
03/24/2016 19:15,2,0.586,ACTIVE,214.19,345.06,60.002,1458861303,"201051344000579","219011344069620",31.37,5.50,0,337.84,366.40,18.6,16.0,0.115,354026.1,354026.1,3680,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861314,302665.00
03/24/2016 19:15,2,0.562,ACTIVE,213.29,342.05,59.938,1458861303,"201051344000890","219011344069620",30.81,6.00,0,335.14,364.89,17.6,15.1,0.097,350348.8,350348.8,28112,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861315,302666.00
03/24/2016 19:15,2,0.557,ACTIVE,213.74,342.95,60.018,1458861303,"201051344000438","219011344069620",30.95,6.70,0,335.44,364.29,17.5,15.0,0.102,352483.6,352483.6,28103,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861316,302667.00
03/24/2016 19:15,2,0.594,ACTIVE,213.74,343.25,59.970,1458861303,"201051344000417","219011344069620",30.63,6.00,0,335.44,361.29,18.4,15.9,0.106,346063.3,346063.3,28260,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861317,302668.00
03/24/2016 19:15,2,0.400,ACTIVE,212.83,340.55,59.970,1458861303,"274151322000083","219011344069620",30.61,9.70,0,336.94,357.98,12.4,10.1,0.071,619811.9,619811.9,17099,0,0,0,L,1151911521,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861318,302669.00
03/24/2016 19:15,2,0.438,ACTIVE,213.51,342.35,59.959,1458861303,"274151322000076","219011344069620",31.51,10.00,0,337.84,359.48,14.0,11.6,0.084,659773.2,659773.2,17105,0,0,0,L,1151911521,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861319,302670.00
03/24/2016 19:15,2,0.551,ACTIVE,213.96,344.45,59.975,1458861303,"201051344000868","219011344069620",30.67,6.70,0,337.54,362.19,17.1,14.6,0.102,339507.5,339507.5,23354,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861320,302671.00
03/24/2016 19:15,2,0.398,ACTIVE,212.61,340.55,59.981,1458861303,"274151322000095","219011344069620",30.04,9.00,0,334.84,367.30,12.2,9.8,0.071,653247.4,653247.4,17000,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861321,302672.00
03/24/2016 19:15,2,0.521,ACTIVE,213.96,345.66,59.965,1458861303,"201051344000988","219011344069620",31.47,6.70,0,336.94,363.99,16.7,14.2,0.115,337476.7,337476.7,23631,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861322,302673.00
03/24/2016 19:15,2,0.562,ACTIVE,213.29,342.65,59.986,1458861303,"201051344001025","219011344069620",31.19,6.70,0,335.44,363.09,17.8,15.3,0.115,349919.7,349919.7,28168,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861323,302674.00
03/24/2016 19:15,2,0.590,ACTIVE,213.96,344.76,59.975,1458861303,"201051344000458","219011344069620",31.05,8.50,0,337.54,364.29,18.6,16.0,0.115,347492.3,347492.3,23561,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861323,302675.00
03/24/2016 19:15,2,0.553,ACTIVE,214.87,345.66,59.970,1458861303,"201051344000853","219011344069620",31.27,6.70,0,338.44,366.40,17.5,15.0,0.106,345806.2,345806.2,23154,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861324,302676.00
03/24/2016 19:15,2,0.553,ACTIVE,213.96,344.15,59.975,1458861303,"201051344000685","219011344069620",30.91,5.50,0,336.34,362.49,17.4,14.8,0.110,352190.2,352190.2,27981,0,0,0,L,1122011218,0,123.36,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861325,302677.00
03/24/2016 19:15,2,0.549,ACTIVE,213.74,343.55,59.959,1458861303,"201051344000917","219011344069620",30.34,8.50,0,335.14,362.49,16.9,14.4,0.110,349344.3,349344.3,27982,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861326,302678.00
03/24/2016 19:15,2,0.455,ACTIVE,213.74,343.55,59.970,1458861303,"201051344001145","219011344069620",31.57,4.50,0,336.04,367.60,14.7,12.2,0.093,354548.6,354548.6,27841,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861327,302679.00
03/24/2016 19:15,2,0.570,ACTIVE,213.74,343.25,59.986,1458861303,"201051344000651","219011344069620",30.43,8.00,0,336.34,360.99,17.6,15.1,0.110,346313.2,346313.2,28211,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861328,302680.00
03/24/2016 19:15,2,0.363,ACTIVE,212.38,341.15,59.975,1458861303,"274151322000088","219011344069620",28.84,10.00,0,336.34,357.38,10.6,8.3,0.057,600821.9,600821.9,16797,0,0,0,L,1151911521,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861329,302681.00
03/24/2016 19:15,2,0.262,ACTIVE,213.51,422.00,59.965,1458861303,"274151322000068","219011344069620",39.94,13.30,0,339.04,457.17,10.6,8.3,0.049,502054.4,502054.4,17933,0,0,0,L,1151911521,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861330,302682.00
03/24/2016 19:15,2,0.545,ACTIVE,213.51,342.05,59.970,1458861303,"201051344001135","219011344069620",30.81,7.30,0,335.14,362.79,17.0,14.5,0.106,342781.3,342781.3,28176,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861331,302683.00
03/24/2016 19:15,2,0.570,ACTIVE,213.74,344.45,59.959,1458861303,"201051344000594","219011344069620",30.85,5.00,0,336.04,362.79,17.9,15.3,0.106,349738.1,349738.1,23592,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861332,302684.00
03/24/2016 19:15,2,0.506,ACTIVE,213.51,341.45,59.959,1458861303,"201051344001203","219011344069620",30.97,6.00,0,336.64,361.59,15.9,13.5,0.097,349123.9,349123.9,28164,0,0,0,L,1122011218,0,123.14,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861333,302685.00
03/24/2016 19:15,2,0.373,ACTIVE,212.83,341.45,59.981,1458861303,"274151322000054","219011344069620",29.46,11.30,0,336.34,363.69,11.1,8.8,0.057,614368.1,614368.1,16821,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861334,302686.00
03/24/2016 19:15,2,0.545,ACTIVE,214.41,344.45,59.981,1458861303,"201051344000867","219011344069620",30.75,7.30,0,337.54,361.59,17.0,14.5,0.102,338597.7,338597.7,23598,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861335,302687.00
03/24/2016 19:15,2,0.537,ACTIVE,213.51,342.05,59.944,1458861303,"201051344001093","219011344069620",23.28,6.00,0,334.84,359.18,12.7,10.3,0.066,347997.8,347997.8,28041,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861336,302688.00
03/24/2016 19:15,2,0.504,ACTIVE,213.96,345.06,59.970,1458861303,"201051344000900","219011344069620",30.47,7.70,0,336.94,363.39,15.6,13.1,0.110,353957.9,353957.9,23000,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861337,302689.00
03/24/2016 19:15,2,0.572,ACTIVE,214.19,344.45,59.970,1458861303,"201051344000648","219011344069620",30.95,6.30,0,337.84,362.79,18.0,15.5,0.110,346611.1,346611.1,23302,0,0,0,L,1122011218,0,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861338,302690.00
03/24/2016 19:15,2,0.566,ACTIVE,213.96,344.45,59.981,1458861303,"201051344000569","219011344069620",30.95,7.70,0,336.94,362.79,17.9,15.3,0.115,355402.0,355402.0,22931,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861338,302691.00
03/24/2016 19:15,2,0.562,ACTIVE,213.96,343.85,60.018,1458861303,"201051344000983","219011344069620",31.13,7.30,0,336.94,362.49,17.8,15.2,0.115,347284.2,347284.2,23399,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861340,302692.00
03/24/2016 19:15,2,0.537,ACTIVE,214.19,344.45,59.938,1458861303,"201051344001158","219011344069620",30.53,6.00,0,337.24,362.79,16.6,14.1,0.110,342724.6,342724.6,23639,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861341,302693.00
03/24/2016 19:15,2,0.570,ACTIVE,214.64,345.66,59.986,1458861303,"201051344000576","219011344069620",30.30,7.00,0,337.24,363.99,17.5,15.0,0.106,348388.0,348388.0,23067,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861342,302694.00
03/24/2016 19:15,2,0.379,ACTIVE,212.83,343.55,59.975,1458861303,"274151322000087","219011344069620",29.00,11.70,0,336.94,360.38,11.2,8.9,0.062,588799.9,588799.9,16891,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458861343,302695.00
03/24/2016 19:30,2,0.346,ACTIVE,214.41,343.55,60.007,1458862204,"201051344000645","219011344069620",30.34,7.00,0,336.94,354.07,10.7,8.4,0.049,348048.5,348048.5,23215,0,0,0,L,1122011218,0,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862205,302696.00
03/24/2016 19:30,2,0.279,ACTIVE,212.83,340.25,60.007,1458862204,"274151322000085","219011344069620",28.51,8.50,0,337.54,346.26,8.1,5.9,0.035,617305.8,617305.8,16838,0,0,0,L,1151911521,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862206,302697.00
03/24/2016 19:30,2,0.361,ACTIVE,214.41,344.15,59.981,1458862204,"201051344000633","219011344069620",30.24,5.00,0,336.34,354.67,11.1,8.8,0.062,339072.6,339072.6,23660,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862207,302698.00
03/24/2016 19:30,2,0.369,ACTIVE,213.96,342.95,59.981,1458862204,"201051344000469","219011344069620",30.65,4.50,0,336.64,353.17,11.5,9.2,0.057,340504.0,340504.0,23618,0,0,0,L,1122011218,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862208,302699.00
03/24/2016 19:30,2,0.365,ACTIVE,213.06,340.85,60.007,1458862204,"201051344000646","219011344069620",29.46,5.00,0,334.54,354.37,10.9,8.6,0.053,344475.5,344475.5,28172,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862209,302700.00
03/24/2016 19:30,2,0.312,ACTIVE,212.16,337.84,59.975,1458862204,"274151322000052","219011344069620",29.52,8.00,0,336.04,348.96,9.3,7.1,0.031,625587.1,625587.1,17052,0,0,0,L,1151911521,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862210,302701.00
03/24/2016 19:30,2,0.371,ACTIVE,213.51,340.85,59.949,1458862204,"201051344000585","219011344069620",30.99,6.00,0,335.14,354.97,11.7,9.4,0.057,349938.6,349938.6,28185,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862211,302702.00
03/24/2016 19:30,2,0.326,ACTIVE,213.29,339.65,59.975,1458862204,"201051344001230","219011344069620",29.06,3.70,0,333.63,349.86,9.7,7.4,0.040,348422.9,348422.9,27966,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862212,302703.00
03/24/2016 19:30,2,0.352,ACTIVE,213.74,341.15,59.996,1458862204,"201051344000582","219011344069620",29.78,5.50,0,335.14,352.27,10.6,8.3,0.049,341912.4,341912.4,28153,0,0,0,L,1122011218,0,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862213,302704.00
03/24/2016 19:30,2,0.379,ACTIVE,212.83,339.34,59.970,1458862204,"201051344000955","219011344069620",30.40,6.30,0,333.63,352.57,11.7,9.4,0.053,353003.9,353003.9,28086,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862214,302705.00
03/24/2016 19:30,2,0.178,ACTIVE,212.83,375.41,60.002,1458862204,"274151322000094","219011344069620",35.13,9.70,0,338.74,430.42,6.4,4.2,0.031,501809.0,501809.0,17764,0,0,0,L,1151911521,0,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862215,302706.00
03/24/2016 19:30,2,0.389,ACTIVE,213.96,342.05,59.986,1458862204,"201051344000579","219011344069620",30.43,4.50,0,336.34,354.67,12.0,9.6,0.053,354029.2,354029.2,3681,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862216,302707.00
03/24/2016 19:30,2,0.359,ACTIVE,213.06,339.95,59.949,1458862204,"201051344000890","219011344069620",30.75,4.50,0,334.24,356.78,11.3,8.9,0.044,350351.6,350351.6,28113,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862217,302708.00
03/24/2016 19:30,2,0.375,ACTIVE,213.51,340.55,59.981,1458862204,"201051344000438","219011344069620",30.20,5.00,0,335.44,355.88,11.5,9.2,0.049,352486.5,352486.5,28104,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862217,302709.00
03/24/2016 19:30,2,0.396,ACTIVE,213.51,340.85,59.981,1458862204,"201051344000417","219011344069620",30.43,5.00,0,335.14,353.17,12.3,9.9,0.044,346066.4,346066.4,28261,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862218,302710.00
03/24/2016 19:30,2,0.281,ACTIVE,212.61,340.25,59.944,1458862204,"274151322000083","219011344069620",29.52,8.00,0,336.94,348.96,8.4,6.2,0.049,619813.9,619813.9,17100,0,0,0,L,1151911521,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862219,302711.00
03/24/2016 19:30,2,0.305,ACTIVE,213.29,340.25,59.986,1458862204,"274151322000076","219011344069620",30.06,8.50,0,337.84,349.26,9.3,7.1,0.044,659775.4,659775.4,17106,0,0,0,L,1151911521,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862220,302712.00
03/24/2016 19:30,2,0.359,ACTIVE,213.96,342.65,60.018,1458862204,"201051344000868","219011344069620",29.26,5.50,0,336.34,352.87,10.7,8.4,0.053,339510.3,339510.3,23355,0,0,0,L,1122011218,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862221,302713.00
03/24/2016 19:30,2,0.289,ACTIVE,212.83,340.55,59.965,1458862204,"274151322000095","219011344069620",29.42,7.00,0,336.94,346.56,8.6,6.4,0.044,653249.5,653249.5,17001,0,0,0,L,1151911521,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862222,302714.00
03/24/2016 19:30,2,0.334,ACTIVE,213.74,343.55,59.954,1458862204,"201051344000988","219011344069620",30.69,5.50,0,335.74,354.97,10.4,8.1,0.062,337479.4,337479.4,23632,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862223,302715.00
03/24/2016 19:30,2,0.361,ACTIVE,213.29,339.95,59.975,1458862204,"201051344001025","219011344069620",29.66,5.50,0,335.14,354.37,10.9,8.6,0.049,349922.4,349922.4,28169,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862224,302716.00
03/24/2016 19:30,2,0.385,ACTIVE,213.74,341.75,59.981,1458862204,"201051344000458","219011344069620",29.56,7.30,0,336.64,354.07,11.6,9.2,0.053,347495.4,347495.4,23562,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862225,302717.00
03/24/2016 19:30,2,0.352,ACTIVE,214.41,343.55,59.981,1458862204,"201051344000853","219011344069620",30.51,6.00,0,337.84,355.58,10.9,8.6,0.049,345809.0,345809.0,23155,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862226,302718.00
03/24/2016 19:30,2,0.359,ACTIVE,213.74,341.15,59.959,1458862204,"201051344000685","219011344069620",29.50,4.00,0,336.34,354.37,10.7,8.4,0.044,352193.0,352193.0,27982,0,0,0,L,1122011218,0,123.36,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862227,302719.00
03/24/2016 19:30,2,0.322,ACTIVE,213.74,341.15,59.970,1458862204,"201051344000917","219011344069620",29.40,7.00,0,334.24,351.97,9.6,7.4,0.044,349346.8,349346.8,27983,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862228,302720.00
03/24/2016 19:30,2,0.316,ACTIVE,213.51,340.85,59.986,1458862204,"201051344001145","219011344069620",29.32,3.70,0,337.24,360.38,9.4,7.2,0.040,354550.9,354550.9,27842,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862229,302721.00
03/24/2016 19:30,2,0.365,ACTIVE,213.29,340.85,59.981,1458862204,"201051344000651","219011344069620",29.66,6.30,0,335.44,351.37,10.9,8.6,0.049,346316.0,346316.0,28212,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862230,302722.00
03/24/2016 19:30,2,0.271,ACTIVE,212.38,339.65,59.965,1458862204,"274151322000088","219011344069620",27.85,8.50,0,336.34,345.36,7.7,5.5,0.044,600823.6,600823.6,16798,0,0,0,L,1151911521,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862230,302723.00
03/24/2016 19:30,2,0.197,ACTIVE,213.51,389.84,59.965,1458862204,"274151322000068","219011344069620",36.56,12.00,0,339.65,436.13,7.3,5.2,0.035,502056.1,502056.1,17934,0,0,0,L,1151911521,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862231,302724.00
