ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2016 19:30,2,0.342,ACTIVE,212.83,338.74,59.975,1458862204,"201051344001135","219011344069620",30.43,6.00,0,334.84,352.57,10.6,8.3,0.049,342784.0,342784.0,28177,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862232,302725.00
03/24/2016 19:30,2,0.377,ACTIVE,213.51,341.15,59.970,1458862204,"201051344000594","219011344069620",29.40,4.50,0,335.44,357.38,11.3,8.9,0.053,349741.1,349741.1,23593,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862233,302726.00
03/24/2016 19:30,2,0.330,ACTIVE,213.29,339.95,59.975,1458862204,"201051344001203","219011344069620",30.14,4.50,0,335.14,354.07,10.2,7.9,0.044,349126.4,349126.4,28165,0,0,0,L,1122011218,0,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862234,302727.00
03/24/2016 19:30,2,0.277,ACTIVE,212.38,339.95,60.007,1458862204,"274151322000054","219011344069620",29.28,9.70,0,336.34,348.96,8.2,6.0,0.049,614370.0,614370.0,16822,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862235,302728.00
03/24/2016 19:30,2,0.348,ACTIVE,214.19,341.45,59.975,1458862204,"201051344000867","219011344069620",29.88,6.30,0,336.64,352.27,10.5,8.2,0.049,338600.4,338600.4,23599,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862236,302729.00
03/24/2016 19:30,2,0.365,ACTIVE,213.29,340.55,59.975,1458862204,"201051344001093","219011344069620",29.68,5.00,0,334.84,348.96,11.0,8.7,0.044,348000.3,348000.3,28042,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862237,302730.00
03/24/2016 19:30,2,0.285,ACTIVE,213.51,341.75,59.975,1458862204,"201051344000900","219011344069620",30.28,6.70,0,336.04,352.27,8.8,6.5,0.049,353960.2,353960.2,23001,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862238,302731.00
03/24/2016 19:30,2,0.375,ACTIVE,213.96,341.45,59.975,1458862204,"201051344000648","219011344069620",29.90,5.00,0,336.94,352.57,11.4,9.1,0.049,346614.1,346614.1,23303,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862239,302732.00
03/24/2016 19:30,2,0.354,ACTIVE,213.96,342.05,59.981,1458862204,"201051344000569","219011344069620",30.79,6.70,0,336.04,353.47,11.1,8.8,0.049,355404.9,355404.9,22932,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862240,302733.00
03/24/2016 19:30,2,0.352,ACTIVE,213.74,341.15,59.981,1458862204,"201051344000983","219011344069620",29.94,6.30,0,335.74,353.47,10.7,8.4,0.057,347286.8,347286.8,23400,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862241,302734.00
03/24/2016 19:30,2,0.344,ACTIVE,213.96,342.05,59.981,1458862204,"201051344001158","219011344069620",29.56,4.50,0,337.24,354.97,10.3,8.1,0.053,342727.2,342727.2,23640,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862242,302735.00
03/24/2016 19:30,2,0.355,ACTIVE,214.19,342.65,59.975,1458862204,"201051344000576","219011344069620",30.73,6.00,0,336.64,356.48,11.1,8.8,0.044,348390.8,348390.8,23068,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862242,302736.00
03/24/2016 19:30,2,0.275,ACTIVE,212.61,341.45,59.981,1458862204,"274151322000087","219011344069620",29.18,10.00,0,336.34,346.26,8.1,5.9,0.044,588801.7,588801.7,16892,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458862243,302737.00
03/24/2016 19:45,2,0.268,ACTIVE,213.96,340.85,60.007,1458863103,"201051344000645","219011344069620",29.42,6.30,0,337.24,348.36,8.0,5.8,0.027,348050.3,348050.3,23216,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863104,302738.00
03/24/2016 19:45,2,0.180,ACTIVE,212.61,339.65,59.949,1458863103,"274151322000085","219011344069620",28.63,7.30,0,335.74,344.15,5.2,3.1,0.018,617306.8,617306.8,16839,0,0,0,L,1151911521,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863105,302739.00
03/24/2016 19:45,2,0.279,ACTIVE,213.96,342.35,59.965,1458863103,"201051344000633","219011344069620",30.00,4.00,0,336.34,351.37,8.5,6.3,0.018,339074.5,339074.5,23661,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863106,302740.00
03/24/2016 19:45,2,0.299,ACTIVE,213.51,340.85,59.965,1458863103,"201051344000469","219011344069620",29.72,4.00,0,334.84,348.06,9.0,6.8,0.027,340505.9,340505.9,23619,0,0,0,L,1122011218,0,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863107,302741.00
03/24/2016 19:45,2,0.283,ACTIVE,213.29,339.65,59.970,1458863103,"201051344000646","219011344069620",28.90,4.00,0,334.24,345.96,8.3,6.1,0.027,344477.3,344477.3,28173,0,0,0,L,1122011218,0,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863108,302742.00
03/24/2016 19:45,2,0.215,ACTIVE,212.38,339.65,59.959,1458863103,"274151322000052","219011344069620",28.55,7.00,0,335.44,344.45,6.3,4.1,0.018,625588.4,625588.4,17053,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863109,302743.00
03/24/2016 19:45,2,0.279,ACTIVE,213.51,340.25,60.007,1458863103,"201051344000585","219011344069620",29.92,4.50,0,335.14,347.16,8.5,6.3,0.031,349940.5,349940.5,28186,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863110,302744.00
03/24/2016 19:45,2,0.268,ACTIVE,213.29,339.04,59.965,1458863103,"201051344001230","219011344069620",27.75,3.30,0,333.93,344.76,7.5,5.3,0.018,348424.5,348424.5,27967,0,0,0,L,1122011218,0,122.46,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863111,302745.00
03/24/2016 19:45,2,0.271,ACTIVE,213.96,340.55,59.965,1458863103,"201051344000582","219011344069620",29.88,4.00,0,335.14,346.26,8.3,6.1,0.027,341914.2,341914.2,28154,0,0,0,L,1122011218,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863112,302746.00
03/24/2016 19:45,2,0.303,ACTIVE,212.83,339.65,59.970,1458863103,"201051344000955","219011344069620",29.98,5.00,0,333.33,346.26,9.2,7.0,0.027,353005.9,353005.9,28087,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863113,302747.00
03/24/2016 19:45,2,0.107,ACTIVE,212.38,338.74,59.959,1458863103,"274151322000094","219011344069620",30.28,7.70,0,336.94,378.72,3.4,1.3,0.004,501809.6,501809.6,17765,0,0,0,L,1151911521,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863114,302748.00
03/24/2016 19:45,2,0.287,ACTIVE,213.51,340.55,59.965,1458863103,"201051344000579","219011344069620",31.23,4.00,0,336.04,347.76,9.3,7.0,0.027,354031.3,354031.3,3682,0,0,0,L,1122011218,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863114,302749.00
03/24/2016 19:45,2,0.289,ACTIVE,213.06,339.04,59.970,1458863103,"201051344000890","219011344069620",29.90,4.00,0,333.93,346.26,8.8,6.6,0.022,350353.5,350353.5,28114,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863115,302750.00
03/24/2016 19:45,2,0.295,ACTIVE,213.51,339.65,59.959,1458863103,"201051344000438","219011344069620",30.08,4.00,0,334.54,346.56,9.0,6.8,0.027,352488.5,352488.5,28105,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863116,302751.00
03/24/2016 19:45,2,0.324,ACTIVE,213.51,339.95,59.965,1458863103,"201051344000417","219011344069620",29.92,4.00,0,333.93,346.56,9.9,7.6,0.027,346068.6,346068.6,28262,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863117,302752.00
03/24/2016 19:45,2,0.182,ACTIVE,212.16,340.25,59.965,1458863103,"274151322000083","219011344069620",28.51,7.30,0,336.34,344.45,5.3,3.2,0.018,619815.0,619815.0,17101,0,0,0,L,1151911521,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863118,302753.00
03/24/2016 19:45,2,0.195,ACTIVE,213.06,339.95,59.959,1458863103,"274151322000076","219011344069620",30.00,7.30,0,337.24,345.06,6.0,3.8,0.027,659776.7,659776.7,17107,0,0,0,L,1151911521,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863119,302754.00
03/24/2016 19:45,2,0.268,ACTIVE,213.29,340.85,59.959,1458863103,"201051344000868","219011344069620",29.74,4.50,0,336.34,348.36,8.1,5.9,0.022,339512.1,339512.1,23356,0,0,0,L,1122011218,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863120,302755.00
03/24/2016 19:45,2,0.188,ACTIVE,212.38,339.04,59.949,1458863103,"274151322000095","219011344069620",28.25,6.30,0,336.04,343.85,5.4,3.3,0.022,653250.6,653250.6,17002,0,0,0,L,1151911521,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863121,302756.00
03/24/2016 19:45,2,0.262,ACTIVE,213.29,341.45,59.959,1458863103,"201051344000988","219011344069620",29.04,4.50,0,335.44,350.47,7.7,5.5,0.027,337481.1,337481.1,23633,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863122,302757.00
03/24/2016 19:45,2,0.271,ACTIVE,213.29,338.74,59.954,1458863103,"201051344001025","219011344069620",30.08,4.00,0,333.63,345.96,8.3,6.1,0.027,349924.2,349924.2,28170,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863123,302758.00
03/24/2016 19:45,2,0.297,ACTIVE,213.06,339.34,59.970,1458863103,"201051344000458","219011344069620",29.04,6.70,0,336.04,347.76,8.8,6.5,0.031,347497.3,347497.3,23563,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863124,302759.00
03/24/2016 19:45,2,0.285,ACTIVE,213.74,341.75,59.922,1458863103,"201051344000853","219011344069620",28.69,4.50,0,337.24,349.26,8.3,6.1,0.031,345810.9,345810.9,23156,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863125,302760.00
03/24/2016 19:45,2,0.266,ACTIVE,213.51,340.55,59.959,1458863103,"201051344000685","219011344069620",30.49,3.70,0,334.54,348.06,8.2,6.0,0.027,352194.7,352194.7,27983,0,0,0,L,1122011218,0,123.14,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863125,302761.00
03/24/2016 19:45,2,0.248,ACTIVE,213.51,340.25,59.965,1458863103,"201051344000917","219011344069620",29.28,6.00,0,334.24,346.26,7.4,5.2,0.022,349348.3,349348.3,27984,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863126,302762.00
03/24/2016 19:45,2,0.236,ACTIVE,213.29,339.65,59.938,1458863103,"201051344001145","219011344069620",29.32,3.00,0,335.14,347.46,7.0,4.9,0.022,354552.4,354552.4,27843,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863128,302763.00
03/24/2016 19:45,2,0.283,ACTIVE,213.29,339.95,59.954,1458863103,"201051344000651","219011344069620",29.96,4.50,0,335.14,346.26,8.6,6.4,0.027,346317.8,346317.8,28213,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863128,302764.00
03/24/2016 19:45,2,0.174,ACTIVE,212.16,338.44,59.922,1458863103,"274151322000088","219011344069620",27.41,7.30,0,335.14,343.85,4.8,2.7,0.018,600824.6,600824.6,16799,0,0,0,L,1151911521,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863129,302765.00
03/24/2016 19:45,2,0.131,ACTIVE,212.83,340.55,59.954,1458863103,"274151322000068","219011344069620",30.59,10.00,0,337.54,393.75,4.1,2.0,0.018,502056.9,502056.9,17935,0,0,0,L,1151911521,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863130,302766.00
03/24/2016 19:45,2,0.250,ACTIVE,212.83,339.04,59.965,1458863103,"201051344001135","219011344069620",30.87,5.00,0,333.33,345.36,7.9,5.7,0.022,342785.7,342785.7,28178,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863131,302767.00
03/24/2016 19:45,2,0.295,ACTIVE,213.06,339.95,59.954,1458863103,"201051344000594","219011344069620",28.96,3.70,0,333.93,347.16,8.7,6.4,0.031,349742.9,349742.9,23594,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863132,302768.00
03/24/2016 19:45,2,0.262,ACTIVE,213.29,338.74,59.970,1458863103,"201051344001203","219011344069620",29.24,3.70,0,334.54,347.16,7.8,5.6,0.022,349128.0,349128.0,28166,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863133,302769.00
03/24/2016 19:45,2,0.191,ACTIVE,212.16,338.44,59.944,1458863103,"274151322000054","219011344069620",27.77,8.50,0,335.74,343.85,5.3,3.2,0.022,614371.1,614371.1,16823,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863134,302770.00
03/24/2016 19:45,2,0.262,ACTIVE,213.74,339.95,59.959,1458863103,"201051344000867","219011344069620",29.96,5.00,0,335.74,347.16,8.0,5.8,0.027,338602.1,338602.1,23600,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863135,302771.00
03/24/2016 19:45,2,0.297,ACTIVE,213.29,339.65,59.954,1458863103,"201051344001093","219011344069620",29.20,4.50,0,333.93,345.06,8.8,6.6,0.018,348002.2,348002.2,28043,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863136,302772.00
03/24/2016 19:45,2,0.205,ACTIVE,213.29,341.15,59.959,1458863103,"201051344000900","219011344069620",29.40,5.50,0,335.14,348.06,6.2,4.0,0.027,353961.5,353961.5,23002,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863137,302773.00
03/24/2016 19:45,2,0.287,ACTIVE,213.51,340.85,59.912,1458863103,"201051344000648","219011344069620",30.24,4.00,0,335.44,347.46,8.9,6.6,0.022,346616.0,346616.0,23304,0,0,0,L,1122011218,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863138,302774.00
03/24/2016 19:45,2,0.279,ACTIVE,213.51,340.85,59.912,1458863103,"201051344000569","219011344069620",29.46,6.00,0,335.74,347.46,8.3,6.1,0.027,355406.8,355406.8,22933,0,0,0,L,1122011218,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863138,302775.00
03/24/2016 19:45,2,0.260,ACTIVE,213.29,340.25,59.944,1458863103,"201051344000983","219011344069620",30.32,5.50,0,335.44,347.16,8.0,5.8,0.027,347288.5,347288.5,23401,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863139,302776.00
03/24/2016 19:45,2,0.254,ACTIVE,213.51,340.25,59.954,1458863103,"201051344001158","219011344069620",30.02,3.70,0,335.14,347.76,7.8,5.6,0.027,342728.9,342728.9,23641,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863140,302777.00
03/24/2016 19:45,2,0.289,ACTIVE,213.74,341.15,59.922,1458863103,"201051344000576","219011344069620",29.68,4.50,0,336.34,349.26,8.7,6.5,0.022,348392.7,348392.7,23069,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863141,302778.00
03/24/2016 19:45,2,0.189,ACTIVE,212.38,339.65,59.954,1458863103,"274151322000087","219011344069620",27.75,8.50,0,336.04,344.45,5.3,3.2,0.018,588802.8,588802.8,16893,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458863142,302779.00
03/24/2016 20:00,2,0.207,ACTIVE,213.96,341.15,60.007,1458864003,"201051344000645","219011344069620",27.25,5.00,0,335.74,346.86,5.7,3.6,0.004,348051.4,348051.4,23217,0,0,0,L,1122011218,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864004,302780.00
03/24/2016 20:00,2,0.105,ACTIVE,213.06,340.55,59.959,1458864003,"274151322000085","219011344069620",27.41,6.70,0,336.04,342.95,2.9,0.9,0.004,617307.4,617307.4,16840,0,0,0,L,1151911521,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864005,302781.00
03/24/2016 20:00,2,0.219,ACTIVE,214.19,342.95,59.996,1458864003,"201051344000633","219011344069620",26.46,3.30,0,334.54,348.06,6.0,3.8,0.004,339075.7,339075.7,23662,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864006,302782.00
03/24/2016 20:00,2,0.236,ACTIVE,213.74,340.55,59.986,1458864003,"201051344000469","219011344069620",27.99,3.00,0,333.63,345.66,6.7,4.5,0.000,340507.4,340507.4,23620,0,0,0,L,1122011218,0,121.78,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864006,302783.00
03/24/2016 20:00,2,0.221,ACTIVE,212.61,338.44,59.991,1458864003,"201051344000646","219011344069620",26.38,3.30,0,333.33,344.76,6.0,3.8,0.000,344478.5,344478.5,28174,0,0,0,L,1122011218,0,122.46,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864007,302784.00
03/24/2016 20:00,2,0.133,ACTIVE,212.61,339.04,59.975,1458864003,"274151322000052","219011344069620",27.65,6.30,0,335.44,343.25,3.8,1.7,0.000,625589.2,625589.2,17054,0,0,0,L,1151911521,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864008,302785.00
03/24/2016 20:00,2,0.199,ACTIVE,213.06,339.04,59.975,1458864003,"201051344000585","219011344069620",27.97,3.70,0,333.03,345.66,5.7,3.6,0.009,349941.8,349941.8,28187,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864009,302786.00
03/24/2016 20:00,2,0.207,ACTIVE,212.83,337.84,60.002,1458864003,"201051344001230","219011344069620",23.50,3.00,0,333.33,344.15,5.0,2.9,0.000,348425.6,348425.6,27968,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864010,302787.00
03/24/2016 20:00,2,0.225,ACTIVE,213.51,339.04,59.991,1458864003,"201051344000582","219011344069620",25.80,3.30,0,333.93,344.45,5.9,3.8,0.004,341915.4,341915.4,28155,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864011,302788.00
03/24/2016 20:00,2,0.252,ACTIVE,212.38,337.24,59.991,1458864003,"201051344000955","219011344069620",25.64,3.70,0,333.03,343.85,6.5,4.4,0.004,353007.4,353007.4,28088,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864012,302789.00
03/24/2016 20:00,2,0.000,ALERT,212.83,300.87,59.991,1458864003,"274151322000094","219011344069620",43.63,6.30,0,300.27,419.90,0.0,0.0,0.000,501809.7,501809.7,17766,0,0,0,L,1151911521,0,121.55,123.14,0002,3,0,0,0,0,0,0,17,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864014,302790.00
03/24/2016 20:00,2,0.252,ACTIVE,213.51,340.25,59.981,1458864003,"201051344000579","219011344069620",25.80,3.30,0,335.44,345.66,6.6,4.4,0.009,354032.7,354032.7,3683,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864015,302791.00
03/24/2016 20:00,2,0.215,ACTIVE,212.83,337.84,59.996,1458864003,"201051344000890","219011344069620",28.41,3.30,0,333.63,344.76,6.2,4.1,0.009,350354.9,350354.9,28115,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864015,302792.00
03/24/2016 20:00,2,0.215,ACTIVE,213.06,338.44,59.981,1458864003,"201051344000438","219011344069620",28.61,3.30,0,334.54,344.76,6.3,4.1,0.004,352489.9,352489.9,28106,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864016,302793.00
03/24/2016 20:00,2,0.281,ACTIVE,213.29,338.44,60.007,1458864003,"201051344000417","219011344069620",25.39,3.70,0,334.24,345.36,7.2,5.1,0.004,346070.2,346070.2,28263,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864017,302794.00
03/24/2016 20:00,2,0.107,ACTIVE,213.06,340.25,59.991,1458864003,"274151322000083","219011344069620",26.80,6.30,0,335.74,343.25,2.9,0.9,0.000,619815.5,619815.5,17102,0,0,0,L,1151911521,0,121.78,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864018,302795.00
03/24/2016 20:00,2,0.115,ACTIVE,213.51,340.25,60.007,1458864003,"274151322000076","219011344069620",27.61,6.70,0,337.24,343.55,3.3,1.2,0.009,659777.3,659777.3,17108,0,0,0,L,1151911521,0,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864019,302796.00
03/24/2016 20:00,2,0.211,ACTIVE,213.51,340.85,60.002,1458864003,"201051344000868","219011344069620",24.77,3.70,0,334.84,345.66,5.3,3.2,0.004,339513.2,339513.2,23357,0,0,0,L,1122011218,0,122.01,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864020,302797.00
03/24/2016 20:00,2,0.105,ACTIVE,212.83,339.95,60.012,1458864003,"274151322000095","219011344069620",27.41,5.50,0,336.04,342.95,2.9,0.9,0.000,653251.1,653251.1,17003,0,0,0,L,1151911521,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864021,302798.00
03/24/2016 20:00,2,0.195,ACTIVE,213.29,341.15,60.012,1458864003,"201051344000988","219011344069620",25.82,4.00,0,333.63,347.16,5.1,3.0,0.009,337482.2,337482.2,23634,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864022,302799.00
03/24/2016 20:00,2,0.207,ACTIVE,212.61,336.94,60.012,1458864003,"201051344001025","219011344069620",26.66,3.30,0,333.63,345.36,5.7,3.5,0.004,349925.4,349925.4,28171,0,0,0,L,1122011218,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864023,302800.00
03/24/2016 20:00,2,0.209,ACTIVE,213.51,339.95,59.975,1458864003,"201051344000458","219011344069620",28.73,5.50,0,334.54,345.06,6.1,4.0,0.004,347498.6,347498.6,23564,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864024,302801.00
03/24/2016 20:00,2,0.203,ACTIVE,213.96,341.75,60.012,1458864003,"201051344000853","219011344069620",26.30,4.00,0,335.74,346.56,5.4,3.3,0.009,345812.0,345812.0,23157,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864025,302802.00
03/24/2016 20:00,2,0.227,ACTIVE,213.06,339.95,60.023,1458864003,"201051344000685","219011344069620",24.19,3.30,0,334.24,345.36,5.6,3.4,0.000,352195.9,352195.9,27984,0,0,0,L,1122011218,0,122.91,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864026,302803.00
03/24/2016 20:00,2,0.211,ACTIVE,213.06,338.74,59.986,1458864003,"201051344000917","219011344069620",23.40,5.00,0,332.73,344.76,5.0,2.9,0.000,349349.4,349349.4,27985,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864027,302804.00
03/24/2016 20:00,2,0.182,ACTIVE,213.06,338.74,60.002,1458864003,"201051344001145","219011344069620",24.81,2.50,0,334.24,344.76,4.6,2.5,0.000,354553.3,354553.3,27844,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864028,302805.00
03/24/2016 20:00,2,0.246,ACTIVE,213.06,338.74,59.970,1458864003,"201051344000651","219011344069620",24.59,3.70,0,334.54,345.36,6.1,4.0,0.009,346319.1,346319.1,28214,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864029,302806.00
03/24/2016 20:00,2,0.094,ACTIVE,212.61,340.25,60.002,1458864003,"274151322000088","219011344069620",25.47,6.70,0,335.44,342.65,2.4,0.4,0.009,600825.0,600825.0,16800,0,0,0,L,1151911521,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864030,302807.00
03/24/2016 20:00,2,0.074,ALERT,213.51,323.11,59.991,1458864003,"274151322000068","219011344069620",25.94,8.00,0,299.97,419.30,2.0,0.0,0.000,502057.2,502057.2,17936,0,0,0,L,1151911521,0,122.46,122.91,0002,6,0,0,0,0,0,0,8,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864031,302808.00
03/24/2016 20:00,2,0.180,ACTIVE,212.83,337.54,59.991,1458864003,"201051344001135","219011344069620",28.47,3.70,0,333.33,343.55,5.2,3.1,0.009,342786.9,342786.9,28179,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864032,302809.00
03/24/2016 20:00,2,0.209,ACTIVE,213.29,340.25,59.991,1458864003,"201051344000594","219011344069620",27.95,3.30,0,333.93,344.76,5.9,3.8,0.004,349744.3,349744.3,23595,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864033,302810.00
03/24/2016 20:00,2,0.215,ACTIVE,213.06,338.44,60.018,1458864003,"201051344001203","219011344069620",24.31,3.30,0,334.84,345.66,5.3,3.2,0.004,349129.1,349129.1,28167,0,0,0,L,1122011218,0,122.68,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864034,302811.00
03/24/2016 20:00,2,0.102,ACTIVE,212.83,339.65,59.986,1458864003,"274151322000054","219011344069620",27.45,7.30,0,335.74,342.95,2.9,0.8,0.000,614371.6,614371.6,16824,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864035,302812.00
03/24/2016 20:00,2,0.199,ACTIVE,213.74,339.95,59.986,1458864003,"201051344000867","219011344069620",26.68,4.50,0,334.84,345.96,5.4,3.3,0.004,338603.3,338603.3,23601,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864036,302813.00
03/24/2016 20:00,2,0.256,ACTIVE,212.83,338.44,60.018,1458864003,"201051344001093","219011344069620",23.66,3.70,0,333.03,344.15,6.2,4.0,0.000,348003.5,348003.5,28044,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864037,302814.00
03/24/2016 20:00,2,0.139,ACTIVE,213.29,340.85,59.981,1458864003,"201051344000900","219011344069620",25.78,4.50,0,334.54,345.36,3.6,1.6,0.004,353962.2,353962.2,23003,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864038,302815.00
03/24/2016 20:00,2,0.234,ACTIVE,213.74,340.55,60.018,1458864003,"201051344000648","219011344069620",26.62,3.30,0,336.04,345.96,6.3,4.2,0.004,346617.4,346617.4,23305,0,0,0,L,1122011218,0,121.78,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864039,302816.00
03/24/2016 20:00,2,0.205,ACTIVE,213.51,340.55,60.028,1458864003,"201051344000569","219011344069620",28.09,5.00,0,334.84,345.36,5.9,3.8,0.009,355408.0,355408.0,22934,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864040,302817.00
03/24/2016 20:00,2,0.205,ACTIVE,213.51,339.95,60.012,1458864003,"201051344000983","219011344069620",25.45,4.00,0,334.24,345.06,5.3,3.2,0.009,347289.7,347289.7,23402,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864041,302818.00
03/24/2016 20:00,2,0.205,ACTIVE,213.74,340.85,60.007,1458864003,"201051344001158","219011344069620",24.73,3.00,0,333.93,345.36,5.2,3.0,0.000,342730.0,342730.0,23642,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864042,302819.00
03/24/2016 20:00,2,0.242,ACTIVE,213.96,341.75,60.012,1458864003,"201051344000576","219011344069620",24.47,3.70,0,334.84,347.16,6.0,3.9,0.000,348394.0,348394.0,23070,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864043,302820.00
03/24/2016 20:00,2,0.109,ACTIVE,212.83,339.95,59.991,1458864003,"274151322000087","219011344069620",26.96,7.70,0,336.04,342.95,3.0,1.0,0.000,588803.3,588803.3,16894,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458864043,302821.00
03/24/2016 20:15,2,0.053,ALERT,213.29,302.37,59.970,1458864903,"201051344000645","219011344069620",31.09,3.70,0,301.17,344.15,1.7,0.0,0.000,348051.9,348051.9,23218,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1458864905,302822.00
03/24/2016 20:15,2,0.018,ALERT,212.38,300.57,59.965,1458864903,"274151322000085","219011344069620",29.14,5.00,0,298.77,358.28,0.0,0.0,0.000,617307.4,617307.4,16841,0,0,0,L,1151911521,0,122.23,122.23,0100,3,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1458864907,302823.00
03/24/2016 20:15,2,0.082,ALERT,213.51,302.37,59.959,1458864903,"201051344000633","219011344069620",28.59,2.00,0,299.37,345.06,2.4,0.4,0.000,339076.2,339076.2,23663,0,0,0,L,1122011218,0,122.01,122.68,0100,1,0,0,0,0,0,0,3,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1458864909,302824.00
03/24/2016 20:15,2,0.094,ALERT,213.06,302.98,59.954,1458864903,"201051344000469","219011344069620",30.42,1.50,0,300.57,342.95,2.9,0.9,0.000,340508.0,340508.0,23621,0,0,0,L,1122011218,0,121.10,122.68,0100,-2,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1458864911,302825.00
03/24/2016 20:15,2,0.059,ALERT,212.38,301.47,59.959,1458864903,"201051344000646","219011344069620",30.42,2.00,0,298.77,340.85,1.9,0.0,0.000,344479.0,344479.0,28175,0,0,0,L,1122011218,0,122.23,121.55,0100,-1,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1458864912,302826.00
03/24/2016 20:15,2,0.041,ALERT,212.16,299.97,59.965,1458864903,"274151322000052","219011344069620",29.98,4.00,0,298.77,349.26,0.0,0.0,0.000,625589.3,625589.3,17055,0,0,0,L,1151911521,0,121.10,122.68,0100,2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1458864914,302827.00
03/24/2016 20:15,2,0.070,ALERT,212.83,301.77,59.938,1458864903,"201051344000585","219011344069620",30.77,3.00,0,299.37,341.15,2.2,0.2,0.000,349942.2,349942.2,28188,0,0,0,L,1122011218,0,121.78,122.23,0100,-2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1458864916,302828.00
03/24/2016 20:15,2,0.068,ALERT,212.38,301.17,59.975,1458864903,"201051344001230","219011344069620",30.02,2.00,0,299.67,342.95,2.1,0.1,0.000,348425.9,348425.9,27969,0,0,0,L,1122011218,0,122.23,121.33,0100,-2,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1458864918,302829.00
03/24/2016 20:15,2,0.080,ALERT,212.83,302.07,59.938,1458864903,"201051344000582","219011344069620",30.51,2.00,0,300.27,341.45,2.5,0.5,0.000,341915.9,341915.9,28156,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1458864920,302830.00
03/24/2016 20:15,2,0.096,ALERT,212.16,301.17,59.944,1458864903,"201051344000955","219011344069620",30.71,2.50,0,299.67,341.45,3.0,1.0,0.000,353008.0,353008.0,28089,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1458864921,302831.00
03/24/2016 20:15,2,0.000,ALERT,212.38,317.70,59.944,1458864903,"274151322000094","219011344069620",40.28,4.50,0,298.47,412.68,0.0,0.0,0.000,501809.7,501809.7,17768,0,0,0,L,1151911521,0,121.33,122.68,0100,1,0,0,0,0,0,0,198,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1458864923,302832.00
03/24/2016 20:15,2,0.094,ALERT,212.83,303.28,59.975,1458864903,"201051344000579","219011344069620",30.89,2.50,0,302.07,345.06,2.9,0.9,0.000,354033.4,354033.4,3684,0,0,0,L,1122011218,0,121.55,122.01,0100,-2,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1458864925,302833.00
03/24/2016 20:15,2,0.109,ALERT,212.38,301.47,59.975,1458864903,"201051344000890","219011344069620",30.89,2.50,0,299.97,342.05,3.5,1.4,0.000,350355.4,350355.4,28116,0,0,0,L,1122011218,0,122.01,121.10,0100,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1458864927,302834.00
03/24/2016 20:15,2,0.098,ALERT,212.61,301.17,59.965,1458864903,"201051344000438","219011344069620",30.73,2.00,0,299.67,341.45,3.1,1.1,0.000,352490.5,352490.5,28107,0,0,0,L,1122011218,0,122.23,121.55,0100,1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1458864929,302835.00
03/24/2016 20:15,2,0.135,ALERT,212.61,300.27,60.007,1458864903,"201051344000417","219011344069620",30.49,2.50,0,299.07,341.15,4.2,2.1,0.000,346070.9,346070.9,28264,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1458864931,302836.00
03/24/2016 20:15,2,0.018,ALERT,212.38,300.87,59.949,1458864903,"274151322000083","219011344069620",29.50,4.00,0,299.07,342.35,0.0,0.0,0.000,619815.6,619815.6,17103,0,0,0,L,1151911521,0,121.55,122.46,0100,-1,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1458864933,302837.00
03/24/2016 20:15,2,0.016,ALERT,212.61,300.57,59.954,1458864903,"274151322000076","219011344069620",30.59,4.50,0,299.07,348.66,0.0,0.0,0.000,659777.4,659777.4,17109,0,0,0,L,1151911521,0,122.01,122.68,0100,3,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1458864935,302838.00
03/24/2016 20:15,2,0.070,ALERT,212.83,303.28,59.949,1458864903,"201051344000868","219011344069620",30.51,2.50,0,301.77,342.95,2.2,0.2,0.000,339513.6,339513.6,23358,0,0,0,L,1122011218,0,121.33,122.46,0100,-1,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1458864936,302839.00
03/24/2016 20:15,2,0.012,ALERT,212.16,301.17,59.949,1458864903,"274151322000095","219011344069620",29.76,3.70,0,299.97,358.58,0.0,0.0,0.000,653251.2,653251.2,17004,0,0,0,L,1151911521,0,122.01,122.23,0100,1,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1458864938,302840.00
03/24/2016 20:15,2,0.062,ALERT,212.61,302.07,59.954,1458864903,"201051344000988","219011344069620",30.81,2.50,0,298.77,344.45,2.0,0.0,0.000,337482.5,337482.5,23635,0,0,0,L,1122011218,0,121.10,122.23,0100,-1,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1458864940,302841.00
03/24/2016 20:15,2,0.074,ALERT,212.16,299.97,59.954,1458864903,"201051344001025","219011344069620",30.75,2.00,0,299.07,342.35,2.3,0.3,0.000,349925.9,349925.9,28172,0,0,0,L,1122011218,0,121.55,121.78,0100,-1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1458864942,302842.00
03/24/2016 20:15,2,0.098,ALERT,212.61,302.68,59.991,1458864903,"201051344000458","219011344069620",30.43,4.00,0,301.47,343.25,3.0,1.0,0.000,347499.2,347499.2,23565,0,0,0,L,1122011218,0,121.55,122.23,0100,0,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1458864944,302843.00
03/24/2016 20:15,2,0.064,ALERT,213.51,302.68,59.981,1458864903,"201051344000853","219011344069620",30.97,2.50,0,301.17,344.45,2.0,0.1,0.000,345812.4,345812.4,23158,0,0,0,L,1122011218,0,122.01,122.46,0100,2,0,0,0,0,0,0,3,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1458864946,302844.00
03/24/2016 20:15,2,0.072,ALERT,212.61,300.87,60.007,1458864903,"201051344000685","219011344069620",30.38,2.00,0,299.07,343.25,2.2,0.2,0.000,352196.3,352196.3,27985,0,0,0,L,1122011218,0,122.68,121.55,0100,-2,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1458864947,302845.00
03/24/2016 20:15,2,0.061,ALERT,212.61,300.87,59.986,1458864903,"201051344000917","219011344069620",30.02,3.70,0,297.87,341.15,1.9,0.0,0.000,349349.7,349349.7,27986,0,0,0,L,1122011218,0,121.78,122.01,0100,-1,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1458864949,302846.00
03/24/2016 20:15,2,0.055,ALERT,212.83,301.47,59.991,1458864903,"201051344001145","219011344069620",30.40,1.50,0,299.97,341.15,1.7,0.0,0.000,354553.6,354553.6,27845,0,0,0,L,1122011218,0,122.01,121.55,0100,1,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1458864951,302847.00
03/24/2016 20:15,2,0.082,ALERT,212.38,300.27,59.981,1458864903,"201051344000651","219011344069620",30.32,2.00,0,299.07,342.95,2.6,0.6,0.000,346319.7,346319.7,28215,0,0,0,L,1122011218,0,122.23,121.33,0100,-1,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1458864953,302848.00
03/24/2016 20:15,2,0.008,ALERT,211.70,300.57,59.954,1458864903,"274151322000088","219011344069620",26.88,5.00,0,298.47,355.28,0.0,0.0,0.000,600825.0,600825.0,16801,0,0,0,L,1151911521,0,122.01,122.01,0100,2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1458864955,302849.00
03/24/2016 20:15,2,0.008,ALERT,213.06,299.97,59.954,1458864903,"274151322000068","219011344069620",40.81,6.30,0,297.87,419.30,0.0,0.0,0.000,502057.2,502057.2,17938,0,0,0,L,1151911521,0,122.23,122.91,0100,4,0,0,0,0,0,0,201,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1458864956,302850.00
03/24/2016 20:15,2,0.064,ALERT,212.16,301.17,60.012,1458864903,"201051344001135","219011344069620",30.79,2.50,0,299.37,339.95,2.0,0.0,0.000,342787.2,342787.2,28180,0,0,0,L,1122011218,0,121.78,121.55,0100,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1458864958,302851.00
03/24/2016 20:15,2,0.086,ALERT,212.61,303.28,59.991,1458864903,"201051344000594","219011344069620",30.79,2.00,0,300.87,345.36,2.7,0.7,0.000,349744.8,349744.8,23596,0,0,0,L,1122011218,0,121.33,121.78,0100,-1,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1458864960,302852.00
03/24/2016 20:15,2,0.064,ALERT,212.61,300.87,59.986,1458864903,"201051344001203","219011344069620",30.08,2.00,0,298.77,342.05,2.0,0.0,0.000,349129.5,349129.5,28168,0,0,0,L,1122011218,0,122.46,121.33,0100,-1,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1458864962,302853.00
03/24/2016 20:15,2,0.012,ALERT,211.93,300.57,59.975,1458864903,"274151322000054","219011344069620",28.82,5.50,0,298.77,353.77,0.0,0.0,0.000,614371.6,614371.6,16825,0,0,0,L,1151911521,0,121.78,122.01,0100,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1458864964,302854.00
03/24/2016 20:15,2,0.072,ALERT,213.29,302.07,59.975,1458864903,"201051344000867","219011344069620",30.06,3.30,0,300.57,343.25,2.2,0.2,0.000,338603.7,338603.7,23602,0,0,0,L,1122011218,0,121.78,122.01,0100,-1,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1458864966,302855.00
03/24/2016 20:15,2,0.129,ALERT,212.61,301.17,59.996,1458864903,"201051344001093","219011344069620",29.64,3.00,0,299.37,340.25,3.9,1.8,0.000,348004.2,348004.2,28045,0,0,0,L,1122011218,0,122.01,121.78,0100,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1458864967,302856.00
03/24/2016 20:15,2,0.014,ALERT,212.83,302.68,59.991,1458864903,"201051344000900","219011344069620",28.11,3.00,0,300.87,342.95,0.4,0.0,0.000,353962.3,353962.3,23004,0,0,0,L,1122011218,0,121.55,122.23,0100,-1,0,0,0,0,0,0,3,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1458864969,302857.00
03/24/2016 20:15,2,0.092,ALERT,213.29,302.07,59.959,1458864903,"201051344000648","219011344069620",30.55,2.00,0,300.57,350.77,2.9,0.9,0.000,346618.0,346618.0,23306,0,0,0,L,1122011218,0,121.33,122.68,0100,-2,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1458864971,302858.00
03/24/2016 20:15,2,0.082,ALERT,213.06,302.98,59.965,1458864903,"201051344000569","219011344069620",30.85,3.30,0,301.77,344.76,2.6,0.6,0.000,355408.5,355408.5,22935,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1458864973,302859.00
03/24/2016 20:15,2,0.064,ALERT,212.83,302.68,59.986,1458864903,"201051344000983","219011344069620",30.45,3.00,0,301.47,345.66,2.0,0.0,0.000,347290.1,347290.1,23403,0,0,0,L,1122011218,0,121.55,122.01,0100,2,0,0,0,0,0,0,3,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1458864975,302860.00
03/24/2016 20:15,2,0.051,ALERT,213.06,302.37,59.991,1458864903,"201051344001158","219011344069620",30.40,2.00,0,300.87,342.95,1.6,0.0,0.000,342730.3,342730.3,23643,0,0,0,L,1122011218,0,121.55,122.23,0100,1,0,0,0,0,0,0,5,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1458864976,302861.00
03/24/2016 20:15,2,0.092,ALERT,213.51,302.98,59.965,1458864903,"201051344000576","219011344069620",29.76,3.00,0,301.17,343.55,2.8,0.8,0.000,348394.5,348394.5,23071,0,0,0,L,1122011218,0,121.78,122.23,0100,-2,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1458864978,302862.00
03/24/2016 20:15,2,0.033,ALERT,212.16,299.67,59.970,1458864903,"274151322000087","219011344069620",27.14,6.00,0,297.87,344.15,0.0,0.0,0.000,588803.4,588803.4,16895,0,0,0,L,1151911521,0,121.78,122.46,0100,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1458864980,302863.00
03/24/2016 20:30,2,0.000,ALERT,212.61,301.47,59.991,1458865803,"201051344000645","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,348051.9,348051.9,23220,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1458865805,302864.00
03/24/2016 20:30,2,0.000,ALERT,211.70,299.37,59.986,1458865803,"274151322000085","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,617307.4,617307.4,16843,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1458865807,302865.00
03/24/2016 20:30,2,0.000,ALERT,212.83,301.77,59.986,1458865803,"201051344000633","219011344069620",0.00,1.00,0,298.47,304.18,0.0,0.0,0.000,339076.2,339076.2,23665,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1458865808,302866.00
03/24/2016 20:30,2,0.000,ALERT,212.38,301.77,60.023,1458865803,"201051344000469","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,340508.1,340508.1,23623,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1458865810,302867.00
03/24/2016 20:30,2,0.000,ALERT,211.48,299.97,59.991,1458865803,"201051344000646","219011344069620",0.00,1.00,0,298.17,305.68,0.0,0.0,0.000,344479.0,344479.0,28177,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1458865812,302868.00
