ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2016 20:30,2,0.000,ALERT,211.25,299.07,59.986,1458865803,"274151322000052","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,625589.3,625589.3,17057,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1458865814,302869.00
03/24/2016 20:30,2,0.000,ALERT,211.70,299.97,60.018,1458865803,"201051344000585","219011344069620",0.00,1.50,0,298.17,305.38,0.0,0.0,0.000,349942.2,349942.2,28190,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1458865816,302870.00
03/24/2016 20:30,2,0.000,ALERT,211.70,300.27,59.996,1458865803,"201051344001230","219011344069620",0.00,1.00,0,298.77,306.28,0.0,0.0,0.000,348425.9,348425.9,27971,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1458865817,302871.00
03/24/2016 20:30,2,0.000,ALERT,212.16,300.87,59.986,1458865803,"201051344000582","219011344069620",0.00,0.50,0,299.37,306.28,0.0,0.0,0.000,341916.0,341916.0,28158,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1458865819,302872.00
03/24/2016 20:30,2,0.000,ALERT,211.25,299.67,59.991,1458865803,"201051344000955","219011344069620",0.00,1.50,0,298.47,305.68,0.0,0.0,0.000,353008.0,353008.0,28091,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1458865821,302873.00
03/24/2016 20:30,2,0.000,ALERT,211.25,298.47,59.981,1458865803,"274151322000094","219011344069620",0.00,3.00,0,296.96,384.73,0.0,0.0,0.000,501809.7,501809.7,17770,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1458865823,302874.00
03/24/2016 20:30,2,0.000,ALERT,212.38,302.68,59.970,1458865803,"201051344000579","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,354033.4,354033.4,3686,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1458865825,302875.00
03/24/2016 20:30,2,0.000,ALERT,211.48,300.27,60.018,1458865803,"201051344000890","219011344069620",0.00,1.50,0,299.07,306.28,0.0,0.0,0.000,350355.6,350355.6,28118,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1458865826,302876.00
03/24/2016 20:30,2,0.000,ALERT,211.70,299.67,60.034,1458865803,"201051344000438","219011344069620",0.00,1.00,0,298.77,305.38,0.0,0.0,0.000,352490.5,352490.5,28109,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1458865828,302877.00
03/24/2016 20:30,2,0.000,ALERT,212.16,299.37,59.991,1458865803,"201051344000417","219011344069620",0.00,1.50,0,298.17,305.38,0.0,0.0,0.000,346071.1,346071.1,28266,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1458865830,302878.00
03/24/2016 20:30,2,0.000,ALERT,211.48,299.67,59.981,1458865803,"274151322000083","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,619815.6,619815.6,17105,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1458865832,302879.00
03/24/2016 20:30,2,0.000,ALERT,212.16,299.37,59.991,1458865803,"274151322000076","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,659777.4,659777.4,17111,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1458865834,302880.00
03/24/2016 20:30,2,0.000,ALERT,212.38,302.68,59.991,1458865803,"201051344000868","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,339513.6,339513.6,23360,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1458865835,302881.00
03/24/2016 20:30,2,0.000,ALERT,211.25,299.97,59.970,1458865803,"274151322000095","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,653251.2,653251.2,17006,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1458865837,302882.00
03/24/2016 20:30,2,0.000,ALERT,212.16,301.77,59.986,1458865803,"201051344000988","219011344069620",0.00,1.50,0,297.57,304.18,0.0,0.0,0.000,337482.5,337482.5,23637,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1458865839,302883.00
03/24/2016 20:30,2,0.000,ALERT,211.48,299.07,60.002,1458865803,"201051344001025","219011344069620",0.00,1.00,0,297.87,305.38,0.0,0.0,0.000,349925.9,349925.9,28174,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1458865841,302884.00
03/24/2016 20:30,2,0.000,ALERT,212.16,301.77,59.991,1458865803,"201051344000458","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,347499.2,347499.2,23567,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1458865843,302885.00
03/24/2016 20:30,2,0.000,ALERT,212.83,301.77,59.996,1458865803,"201051344000853","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,345812.4,345812.4,23160,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1458865844,302886.00
03/24/2016 20:30,2,0.000,ALERT,211.93,299.97,59.981,1458865803,"201051344000685","219011344069620",0.00,1.00,0,298.47,306.28,0.0,0.0,0.000,352196.4,352196.4,27987,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1458865846,302887.00
03/24/2016 20:30,2,0.000,ALERT,211.70,299.07,59.981,1458865803,"201051344000917","219011344069620",0.00,2.50,0,297.26,304.78,0.0,0.0,0.000,349349.7,349349.7,27988,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1458865848,302888.00
03/24/2016 20:30,2,0.000,ALERT,211.93,300.27,59.981,1458865803,"201051344001145","219011344069620",0.00,0.50,0,299.07,306.58,0.0,0.0,0.000,354553.6,354553.6,27847,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1458865850,302889.00
03/24/2016 20:30,2,0.000,ALERT,211.70,299.07,60.023,1458865803,"201051344000651","219011344069620",0.00,0.50,0,298.17,304.48,0.0,0.0,0.000,346319.7,346319.7,28217,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1458865852,302890.00
03/24/2016 20:30,2,0.000,ALERT,211.03,298.47,59.981,1458865803,"274151322000088","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,600825.0,600825.0,16803,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1458865854,302891.00
03/24/2016 20:30,2,0.000,ALERT,211.93,298.47,59.944,1458865803,"274151322000068","219011344069620",0.00,4.50,0,296.96,390.44,0.0,0.0,0.000,502057.2,502057.2,17940,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458865855,302892.00
03/24/2016 20:30,2,0.000,ALERT,211.03,299.37,60.002,1458865803,"201051344001135","219011344069620",0.00,1.00,0,298.77,305.38,0.0,0.0,0.000,342787.2,342787.2,28182,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1458865857,302893.00
03/24/2016 20:30,2,0.000,ALERT,211.93,302.37,59.944,1458865803,"201051344000594","219011344069620",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,349744.8,349744.8,23598,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1458865859,302894.00
03/24/2016 20:30,2,0.000,ALERT,211.70,299.37,60.023,1458865803,"201051344001203","219011344069620",0.00,1.00,0,298.47,306.28,0.0,0.0,0.000,349129.5,349129.5,28170,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1458865861,302895.00
03/24/2016 20:30,2,0.000,ALERT,211.25,299.07,59.996,1458865803,"274151322000054","219011344069620",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,614371.6,614371.6,16827,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1458865863,302896.00
03/24/2016 20:30,2,0.000,ALERT,212.38,301.17,59.975,1458865803,"201051344000867","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,338603.7,338603.7,23604,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1458865864,302897.00
03/24/2016 20:30,2,0.000,ALERT,211.70,299.67,59.970,1458865803,"201051344001093","219011344069620",0.00,2.00,0,298.47,305.38,0.0,0.0,0.000,348004.3,348004.3,28047,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1458865866,302898.00
03/24/2016 20:30,2,0.000,ALERT,212.16,301.77,59.975,1458865803,"201051344000900","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,353962.3,353962.3,23006,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1458865868,302899.00
03/24/2016 20:30,2,0.000,ALERT,212.38,301.17,59.928,1458865803,"201051344000648","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,346618.0,346618.0,23308,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1458865870,302900.00
03/24/2016 20:30,2,0.000,ALERT,212.16,302.07,59.970,1458865803,"201051344000569","219011344069620",0.00,2.00,0,300.57,305.68,0.0,0.0,0.000,355408.6,355408.6,22937,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1458865872,302901.00
03/24/2016 20:30,2,0.000,ALERT,212.38,302.07,59.970,1458865803,"201051344000983","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,347290.1,347290.1,23405,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1458865874,302902.00
03/24/2016 20:30,2,0.000,ALERT,212.38,301.47,59.975,1458865803,"201051344001158","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,342730.3,342730.3,23645,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1458865876,302903.00
03/24/2016 20:30,2,0.000,ALERT,212.61,302.07,59.981,1458865803,"201051344000576","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,348394.5,348394.5,23073,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1458865877,302904.00
03/24/2016 20:30,2,0.000,ALERT,211.48,298.17,59.981,1458865803,"274151322000087","219011344069620",0.00,4.50,0,296.36,301.47,0.0,0.0,0.000,588803.4,588803.4,16897,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1458865879,302905.00
03/24/2016 20:45,2,0.000,ALERT,212.38,301.47,59.970,1458866703,"201051344000645","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,348051.9,348051.9,23222,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458866705,302906.00
03/24/2016 20:45,2,0.000,ALERT,210.80,298.47,59.975,1458866703,"274151322000085","219011344069620",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,617307.4,617307.4,16845,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458866707,302907.00
03/24/2016 20:45,2,0.000,ALERT,212.61,301.17,59.975,1458866703,"201051344000633","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,339076.2,339076.2,23667,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458866709,302908.00
03/24/2016 20:45,2,0.000,ALERT,211.93,301.47,59.938,1458866703,"201051344000469","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,340508.1,340508.1,23625,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458866711,302909.00
03/24/2016 20:45,2,0.000,ALERT,211.03,299.67,59.981,1458866703,"201051344000646","219011344069620",0.00,0.00,0,297.57,309.89,0.0,0.0,0.000,344479.0,344479.0,28179,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458866712,302910.00
03/24/2016 20:45,2,0.000,ALERT,210.57,297.87,59.981,1458866703,"274151322000052","219011344069620",0.00,1.50,0,295.76,301.47,0.0,0.0,0.000,625589.3,625589.3,17059,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458866714,302911.00
03/24/2016 20:45,2,0.000,ALERT,211.48,299.67,59.975,1458866703,"201051344000585","219011344069620",0.00,0.50,0,297.57,309.29,0.0,0.0,0.000,349942.2,349942.2,28192,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458866716,302912.00
03/24/2016 20:45,2,0.000,ALERT,211.25,299.97,60.002,1458866703,"201051344001230","219011344069620",0.00,0.00,0,297.87,310.49,0.0,0.0,0.000,348425.9,348425.9,27973,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458866718,302913.00
03/24/2016 20:45,2,0.000,ALERT,211.93,300.57,59.981,1458866703,"201051344000582","219011344069620",0.00,0.00,0,298.77,310.79,0.0,0.0,0.000,341916.0,341916.0,28160,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458866720,302914.00
03/24/2016 20:45,2,0.000,ALERT,210.80,299.07,59.944,1458866703,"201051344000955","219011344069620",0.00,0.50,0,297.57,309.59,0.0,0.0,0.000,353008.0,353008.0,28093,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458866721,302915.00
03/24/2016 20:45,2,0.000,ALERT,210.80,297.57,59.986,1458866703,"274151322000094","219011344069620",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,501809.7,501809.7,17772,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458866723,302916.00
03/24/2016 20:45,2,0.000,ALERT,211.93,302.07,59.991,1458866703,"201051344000579","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,354033.4,354033.4,3688,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458866725,302917.00
03/24/2016 20:45,2,0.000,ALERT,211.03,299.97,59.986,1458866703,"201051344000890","219011344069620",0.00,0.50,0,297.87,310.49,0.0,0.0,0.000,350355.6,350355.6,28120,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458866727,302918.00
03/24/2016 20:45,2,0.000,ALERT,211.48,299.37,59.986,1458866703,"201051344000438","219011344069620",0.00,-0.50,0,298.17,309.59,0.0,0.0,0.000,352490.5,352490.5,28111,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458866729,302919.00
03/24/2016 20:45,2,0.000,ALERT,211.48,298.77,59.922,1458866703,"201051344000417","219011344069620",0.00,0.50,0,297.26,309.29,0.0,0.0,0.000,346071.1,346071.1,28268,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458866731,302920.00
03/24/2016 20:45,2,0.000,ALERT,210.80,298.47,59.970,1458866703,"274151322000083","219011344069620",0.00,1.50,0,296.36,301.77,0.0,0.0,0.000,619815.6,619815.6,17107,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458866732,302921.00
03/24/2016 20:45,2,0.000,ALERT,211.25,298.47,59.944,1458866703,"274151322000076","219011344069620",0.00,2.00,0,296.06,301.17,0.0,0.0,0.000,659777.4,659777.4,17113,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458866734,302922.00
03/24/2016 20:45,2,0.000,ALERT,211.93,302.37,59.975,1458866703,"201051344000868","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,339513.6,339513.6,23362,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458866736,302923.00
03/24/2016 20:45,2,0.000,ALERT,210.80,299.07,59.975,1458866703,"274151322000095","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,653251.2,653251.2,17008,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458866738,302924.00
03/24/2016 20:45,2,0.000,ALERT,211.70,301.17,59.991,1458866703,"201051344000988","219011344069620",0.00,0.50,0,297.57,303.28,0.0,0.0,0.000,337482.5,337482.5,23639,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458866740,302925.00
03/24/2016 20:45,2,0.000,ALERT,211.03,298.47,59.986,1458866703,"201051344001025","219011344069620",0.00,-0.50,0,297.57,308.99,0.0,0.0,0.000,349925.9,349925.9,28176,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458866741,302926.00
03/24/2016 20:45,2,0.000,ALERT,211.70,301.77,59.991,1458866703,"201051344000458","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,347499.2,347499.2,23569,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458866743,302927.00
03/24/2016 20:45,2,0.000,ALERT,212.61,301.77,59.944,1458866703,"201051344000853","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,345812.4,345812.4,23162,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458866745,302928.00
03/24/2016 20:45,2,0.000,ALERT,211.70,299.67,60.023,1458866703,"201051344000685","219011344069620",0.00,0.00,0,297.87,310.49,0.0,0.0,0.000,352196.4,352196.4,27989,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458866747,302929.00
03/24/2016 20:45,2,0.000,ALERT,211.48,299.07,59.991,1458866703,"201051344000917","219011344069620",0.00,1.50,0,296.66,309.29,0.0,0.0,0.000,349349.7,349349.7,27990,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458866749,302930.00
03/24/2016 20:45,2,0.000,ALERT,211.70,299.97,59.991,1458866703,"201051344001145","219011344069620",0.00,-0.50,0,297.87,310.49,0.0,0.0,0.000,354553.6,354553.6,27849,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458866750,302931.00
03/24/2016 20:45,2,0.000,ALERT,211.25,298.77,59.975,1458866703,"201051344000651","219011344069620",0.00,-0.50,0,297.26,308.69,0.0,0.0,0.000,346319.7,346319.7,28219,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458866752,302932.00
03/24/2016 20:45,2,0.000,ALERT,210.35,298.47,59.991,1458866703,"274151322000088","219011344069620",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,600825.0,600825.0,16805,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458866754,302933.00
03/24/2016 20:45,2,0.000,ALERT,211.48,297.87,59.975,1458866703,"274151322000068","219011344069620",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,502057.2,502057.2,17942,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458866756,302934.00
03/24/2016 20:45,2,0.000,ALERT,211.03,299.67,59.981,1458866703,"201051344001135","219011344069620",0.00,0.00,0,297.26,308.99,0.0,0.0,0.000,342787.2,342787.2,28184,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458866758,302935.00
03/24/2016 20:45,2,0.000,ALERT,211.70,302.37,59.991,1458866703,"201051344000594","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,349744.8,349744.8,23600,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458866760,302936.00
03/24/2016 20:45,2,0.000,ALERT,211.48,299.67,59.991,1458866703,"201051344001203","219011344069620",0.00,0.00,0,297.57,310.19,0.0,0.0,0.000,349129.5,349129.5,28172,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458866761,302937.00
03/24/2016 20:45,2,0.000,ALERT,210.57,299.37,59.986,1458866703,"274151322000054","219011344069620",0.00,2.50,0,296.06,301.47,0.0,0.0,0.000,614371.6,614371.6,16829,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458866763,302938.00
03/24/2016 20:45,2,0.000,ALERT,212.16,301.47,60.007,1458866703,"201051344000867","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,338603.7,338603.7,23606,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458866765,302939.00
03/24/2016 20:45,2,0.000,ALERT,211.25,299.67,59.996,1458866703,"201051344001093","219011344069620",0.00,1.00,0,297.57,309.29,0.0,0.0,0.000,348004.3,348004.3,28049,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458866767,302940.00
03/24/2016 20:45,2,0.000,ALERT,212.16,302.07,59.996,1458866703,"201051344000900","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,353962.3,353962.3,23008,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458866769,302941.00
03/24/2016 20:45,2,0.000,ALERT,212.16,300.87,59.991,1458866703,"201051344000648","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,346618.0,346618.0,23310,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458866771,302942.00
03/24/2016 20:45,2,0.000,ALERT,211.93,302.07,59.996,1458866703,"201051344000569","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,355408.6,355408.6,22939,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458866772,302943.00
03/24/2016 20:45,2,0.000,ALERT,211.93,301.77,59.996,1458866703,"201051344000983","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,347290.1,347290.1,23407,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458866774,302944.00
03/24/2016 20:45,2,0.000,ALERT,211.93,301.47,59.981,1458866703,"201051344001158","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,342730.3,342730.3,23647,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458866776,302945.00
03/24/2016 20:45,2,0.000,ALERT,212.38,302.37,59.991,1458866703,"201051344000576","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,348394.5,348394.5,23075,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458866778,302946.00
03/24/2016 20:45,2,0.000,ALERT,211.03,297.87,59.991,1458866703,"274151322000087","219011344069620",0.00,3.30,0,294.56,300.27,0.0,0.0,0.000,588803.4,588803.4,16899,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458866780,302947.00
03/24/2016 21:00,2,0.000,ALERT,212.38,301.77,59.933,1458867603,"201051344000645","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,348051.9,348051.9,23224,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458867605,302948.00
03/24/2016 21:00,2,0.000,ALERT,211.48,298.77,59.959,1458867603,"274151322000085","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,617307.4,617307.4,16847,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458867607,302949.00
03/24/2016 21:00,2,0.000,ALERT,212.61,301.77,59.938,1458867603,"201051344000633","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,339076.2,339076.2,23669,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458867609,302950.00
03/24/2016 21:00,2,0.000,ALERT,212.16,302.07,59.933,1458867603,"201051344000469","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,340508.1,340508.1,23627,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458867610,302951.00
03/24/2016 21:00,2,0.000,ALERT,211.25,299.97,59.933,1458867603,"201051344000646","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,344479.0,344479.0,28181,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458867612,302952.00
03/24/2016 21:00,2,0.000,ALERT,211.03,299.67,59.965,1458867603,"274151322000052","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,625589.3,625589.3,17061,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458867614,302953.00
03/24/2016 21:00,2,0.000,ALERT,211.70,300.27,59.917,1458867603,"201051344000585","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,349942.2,349942.2,28194,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458867616,302954.00
03/24/2016 21:00,2,0.000,ALERT,211.48,300.27,59.933,1458867603,"201051344001230","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,348425.9,348425.9,27975,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458867618,302955.00
03/24/2016 21:00,2,0.000,ALERT,211.93,301.17,59.933,1458867603,"201051344000582","219011344069620",0.00,-1.00,0,298.77,302.07,0.0,0.0,0.000,341916.0,341916.0,28162,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458867619,302956.00
03/24/2016 21:00,2,0.000,ALERT,211.25,300.27,59.907,1458867603,"201051344000955","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,353008.0,353008.0,28095,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458867621,302957.00
03/24/2016 21:00,2,0.000,ALERT,211.48,298.47,59.933,1458867603,"274151322000094","219011344069620",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,501809.7,501809.7,17774,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458867623,302958.00
03/24/2016 21:00,2,0.000,ALERT,212.16,302.37,59.938,1458867603,"201051344000579","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,354033.4,354033.4,3690,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458867625,302959.00
03/24/2016 21:00,2,0.000,ALERT,211.48,299.97,59.944,1458867603,"201051344000890","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,350355.6,350355.6,28122,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458867626,302960.00
03/24/2016 21:00,2,0.000,ALERT,211.70,299.67,59.933,1458867603,"201051344000438","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,352490.5,352490.5,28113,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458867628,302961.00
03/24/2016 21:00,2,0.000,ALERT,211.70,299.37,59.949,1458867603,"201051344000417","219011344069620",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,346071.1,346071.1,28270,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458867630,302962.00
03/24/2016 21:00,2,0.000,ALERT,211.48,299.67,59.944,1458867603,"274151322000083","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,619815.6,619815.6,17109,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458867632,302963.00
03/24/2016 21:00,2,0.000,ALERT,211.93,299.67,59.933,1458867603,"274151322000076","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,659777.4,659777.4,17115,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458867634,302964.00
03/24/2016 21:00,2,0.000,ALERT,212.16,302.68,59.922,1458867603,"201051344000868","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,339513.6,339513.6,23364,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458867636,302965.00
03/24/2016 21:00,2,0.000,ALERT,211.48,299.97,59.944,1458867603,"274151322000095","219011344069620",0.00,0.00,0,298.17,301.47,0.0,0.0,0.000,653251.2,653251.2,17010,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458867638,302966.00
03/24/2016 21:00,2,0.000,ALERT,211.70,301.47,59.954,1458867603,"201051344000988","219011344069620",0.00,0.00,0,297.26,302.98,0.0,0.0,0.000,337482.5,337482.5,23641,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458867640,302967.00
03/24/2016 21:00,2,0.000,ALERT,211.48,299.07,59.901,1458867603,"201051344001025","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,349925.9,349925.9,28178,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458867641,302968.00
03/24/2016 21:00,2,0.000,ALERT,211.93,301.77,59.954,1458867603,"201051344000458","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,347499.2,347499.2,23571,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458867643,302969.00
03/24/2016 21:00,2,0.000,ALERT,212.61,301.77,59.949,1458867603,"201051344000853","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,345812.4,345812.4,23164,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458867645,302970.00
03/24/2016 21:00,2,0.000,ALERT,211.93,299.67,59.949,1458867603,"201051344000685","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,352196.4,352196.4,27991,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458867647,302971.00
03/24/2016 21:00,2,0.000,ALERT,211.70,299.07,59.933,1458867603,"201051344000917","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,349349.7,349349.7,27992,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458867649,302972.00
03/24/2016 21:00,2,0.000,ALERT,211.70,299.97,59.991,1458867603,"201051344001145","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,354553.6,354553.6,27851,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458867650,302973.00
03/24/2016 21:00,2,0.000,ALERT,211.48,299.07,59.949,1458867603,"201051344000651","219011344069620",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,346319.7,346319.7,28221,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458867652,302974.00
03/24/2016 21:00,2,0.000,ALERT,210.80,299.07,59.944,1458867603,"274151322000088","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,600825.0,600825.0,16807,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458867654,302975.00
03/24/2016 21:00,2,0.000,ALERT,212.16,298.47,59.944,1458867603,"274151322000068","219011344069620",0.00,2.00,0,296.66,299.97,0.0,0.0,0.000,502057.2,502057.2,17944,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458867656,302976.00
03/24/2016 21:00,2,0.000,ALERT,211.03,299.67,59.954,1458867603,"201051344001135","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,342787.2,342787.2,28186,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458867658,302977.00
03/24/2016 21:00,2,0.000,ALERT,211.70,302.37,59.949,1458867603,"201051344000594","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,349744.8,349744.8,23602,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458867660,302978.00
03/24/2016 21:00,2,0.000,ALERT,211.70,299.67,59.954,1458867603,"201051344001203","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,349129.5,349129.5,28174,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458867661,302979.00
03/24/2016 21:00,2,0.000,ALERT,211.25,299.37,59.949,1458867603,"274151322000054","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,614371.6,614371.6,16831,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458867663,302980.00
03/24/2016 21:00,2,0.000,ALERT,212.38,301.77,59.954,1458867603,"201051344000867","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,338603.7,338603.7,23608,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458867665,302981.00
03/24/2016 21:00,2,0.000,ALERT,211.70,299.97,59.949,1458867603,"201051344001093","219011344069620",0.00,0.50,0,297.87,301.17,0.0,0.0,0.000,348004.3,348004.3,28051,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458867667,302982.00
03/24/2016 21:00,2,0.000,ALERT,211.93,301.77,59.901,1458867603,"201051344000900","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,353962.3,353962.3,23010,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458867669,302983.00
03/24/2016 21:00,2,0.000,ALERT,212.16,301.17,59.959,1458867603,"201051344000648","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,346618.0,346618.0,23312,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458867670,302984.00
03/24/2016 21:00,2,0.000,ALERT,212.16,302.68,59.970,1458867603,"201051344000569","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,355408.6,355408.6,22941,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458867672,302985.00
03/24/2016 21:00,2,0.000,ALERT,211.93,301.77,59.949,1458867603,"201051344000983","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,347290.1,347290.1,23409,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458867674,302986.00
03/24/2016 21:00,2,0.000,ALERT,212.16,301.77,59.986,1458867603,"201051344001158","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,342730.3,342730.3,23649,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458867676,302987.00
03/24/2016 21:00,2,0.000,ALERT,212.61,302.68,59.959,1458867603,"201051344000576","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,348394.5,348394.5,23077,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458867678,302988.00
03/24/2016 21:00,2,0.000,ALERT,211.48,298.77,59.954,1458867603,"274151322000087","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,588803.4,588803.4,16901,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458867679,302989.00
03/24/2016 21:15,2,0.000,ALERT,212.61,301.17,59.938,1458868503,"201051344000645","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,348051.9,348051.9,23226,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458868505,302990.00
03/24/2016 21:15,2,0.000,ALERT,211.48,299.07,59.938,1458868503,"274151322000085","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,617307.4,617307.4,16849,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458868507,302991.00
03/24/2016 21:15,2,0.000,ALERT,212.61,300.87,59.912,1458868503,"201051344000633","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,339076.2,339076.2,23671,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458868509,302992.00
03/24/2016 21:15,2,0.000,ALERT,212.16,301.17,59.938,1458868503,"201051344000469","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,340508.1,340508.1,23629,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458868511,302993.00
03/24/2016 21:15,2,0.000,ALERT,211.93,300.57,59.938,1458868503,"201051344000646","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,344479.0,344479.0,28183,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458868512,302994.00
03/24/2016 21:15,2,0.000,ALERT,211.03,299.07,59.938,1458868503,"274151322000052","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,625589.3,625589.3,17063,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458868514,302995.00
03/24/2016 21:15,2,0.000,ALERT,212.38,300.87,59.938,1458868503,"201051344000585","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,349942.2,349942.2,28196,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458868516,302996.00
03/24/2016 21:15,2,0.000,ALERT,212.16,300.87,59.938,1458868503,"201051344001230","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,348425.9,348425.9,27977,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458868518,302997.00
03/24/2016 21:15,2,0.000,ALERT,212.83,301.47,59.959,1458868503,"201051344000582","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,341916.0,341916.0,28164,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458868519,302998.00
03/24/2016 21:15,2,0.000,ALERT,211.70,300.57,59.981,1458868503,"201051344000955","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,353008.0,353008.0,28097,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458868521,302999.00
03/24/2016 21:15,2,0.000,ALERT,211.48,298.77,59.933,1458868503,"274151322000094","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,501809.7,501809.7,17776,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458868523,303000.00
03/24/2016 21:15,2,0.000,ALERT,212.16,301.77,59.933,1458868503,"201051344000579","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,354033.4,354033.4,3692,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458868525,303001.00
03/24/2016 21:15,2,0.000,ALERT,212.16,301.17,59.944,1458868503,"201051344000890","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,350355.6,350355.6,28124,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458868527,303002.00
03/24/2016 21:15,2,0.000,ALERT,212.61,300.87,59.933,1458868503,"201051344000438","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,352490.5,352490.5,28115,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458868528,303003.00
03/24/2016 21:15,2,0.000,ALERT,212.38,299.97,59.975,1458868503,"201051344000417","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,346071.1,346071.1,28272,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458868530,303004.00
03/24/2016 21:15,2,0.000,ALERT,211.70,299.37,59.944,1458868503,"274151322000083","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,619815.6,619815.6,17111,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458868532,303005.00
03/24/2016 21:15,2,0.000,ALERT,212.16,299.37,59.970,1458868503,"274151322000076","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,659777.4,659777.4,17117,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458868534,303006.00
03/24/2016 21:15,2,0.000,ALERT,212.38,302.37,59.922,1458868503,"201051344000868","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,339513.6,339513.6,23366,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458868536,303007.00
03/24/2016 21:15,2,0.000,ALERT,211.70,300.57,59.938,1458868503,"274151322000095","219011344069620",0.00,-0.50,0,298.47,301.77,0.0,0.0,0.000,653251.2,653251.2,17012,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458868537,303008.00
03/24/2016 21:15,2,0.000,ALERT,212.38,301.77,59.944,1458868503,"201051344000988","219011344069620",0.00,-0.50,0,297.26,303.58,0.0,0.0,0.000,337482.5,337482.5,23643,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458868539,303009.00
03/24/2016 21:15,2,0.000,ALERT,212.16,300.27,59.922,1458868503,"201051344001025","219011344069620",0.00,-1.50,0,296.96,302.98,0.0,0.0,0.000,349925.9,349925.9,28180,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458868541,303010.00
03/24/2016 21:15,2,0.000,ALERT,212.38,302.07,59.954,1458868503,"201051344000458","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,347499.2,347499.2,23573,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458868543,303011.00
03/24/2016 21:15,2,0.000,ALERT,213.06,301.77,59.938,1458868503,"201051344000853","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,345812.4,345812.4,23166,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458868545,303012.00
03/24/2016 21:15,2,0.000,ALERT,212.83,301.17,59.965,1458868503,"201051344000685","219011344069620",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,352196.4,352196.4,27993,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458868547,303013.00
