ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2016 21:15,2,0.000,ALERT,212.83,300.87,59.938,1458868503,"201051344000917","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,349349.7,349349.7,27994,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458868548,303014.00
03/24/2016 21:15,2,0.000,ALERT,212.83,301.17,59.907,1458868503,"201051344001145","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,354553.6,354553.6,27853,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458868550,303015.00
03/24/2016 21:15,2,0.000,ALERT,212.38,300.27,59.938,1458868503,"201051344000651","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,346319.7,346319.7,28223,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458868552,303016.00
03/24/2016 21:15,2,0.000,ALERT,211.03,299.37,59.933,1458868503,"274151322000088","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,600825.0,600825.0,16809,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458868554,303017.00
03/24/2016 21:15,2,0.000,ALERT,212.16,298.77,59.928,1458868503,"274151322000068","219011344069620",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,502057.2,502057.2,17946,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458868556,303018.00
03/24/2016 21:15,2,0.000,ALERT,212.16,300.87,59.949,1458868503,"201051344001135","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,342787.2,342787.2,28188,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458868558,303019.00
03/24/2016 21:15,2,0.000,ALERT,211.93,302.07,59.933,1458868503,"201051344000594","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,349744.8,349744.8,23604,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458868560,303020.00
03/24/2016 21:15,2,0.000,ALERT,212.38,300.57,59.938,1458868503,"201051344001203","219011344069620",0.00,-1.00,0,297.57,303.88,0.0,0.0,0.000,349129.5,349129.5,28176,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458868562,303021.00
03/24/2016 21:15,2,0.000,ALERT,211.25,299.37,59.922,1458868503,"274151322000054","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,614371.6,614371.6,16833,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458868564,303022.00
03/24/2016 21:15,2,0.000,ALERT,212.61,301.17,59.933,1458868503,"201051344000867","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,338603.7,338603.7,23610,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458868565,303023.00
03/24/2016 21:15,2,0.000,ALERT,212.38,300.87,59.975,1458868503,"201051344001093","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,348004.3,348004.3,28053,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458868567,303024.00
03/24/2016 21:15,2,0.000,ALERT,212.16,301.47,59.891,1458868503,"201051344000900","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,353962.3,353962.3,23012,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458868569,303025.00
03/24/2016 21:15,2,0.000,ALERT,212.61,300.87,59.944,1458868503,"201051344000648","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,346618.0,346618.0,23314,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458868571,303026.00
03/24/2016 21:15,2,0.000,ALERT,212.38,302.07,59.928,1458868503,"201051344000569","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,355408.6,355408.6,22943,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458868573,303027.00
03/24/2016 21:15,2,0.000,ALERT,212.16,301.47,59.938,1458868503,"201051344000983","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,347290.1,347290.1,23411,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458868574,303028.00
03/24/2016 21:15,2,0.000,ALERT,212.38,301.47,59.981,1458868503,"201051344001158","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,342730.3,342730.3,23651,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458868576,303029.00
03/24/2016 21:15,2,0.000,ALERT,212.83,302.07,59.938,1458868503,"201051344000576","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,348394.5,348394.5,23079,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458868578,303030.00
03/24/2016 21:15,2,0.000,ALERT,211.70,299.07,59.922,1458868503,"274151322000087","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,588803.4,588803.4,16903,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458868580,303031.00
03/24/2016 21:30,2,0.000,ALERT,213.06,302.68,59.954,1458869403,"201051344000645","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,348051.9,348051.9,23228,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458869405,303032.00
03/24/2016 21:30,2,0.000,ALERT,211.93,300.27,59.975,1458869403,"274151322000085","219011344069620",0.00,-0.50,0,297.87,304.48,0.0,0.0,0.000,617307.4,617307.4,16851,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458869407,303033.00
03/24/2016 21:30,2,0.000,ALERT,213.29,302.37,59.954,1458869403,"201051344000633","219011344069620",0.00,-1.50,0,297.57,303.58,0.0,0.0,0.000,339076.2,339076.2,23673,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458869409,303034.00
03/24/2016 21:30,2,0.000,ALERT,212.83,302.68,59.986,1458869403,"201051344000469","219011344069620",0.00,-2.50,0,298.17,303.88,0.0,0.0,0.000,340508.1,340508.1,23631,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458869411,303035.00
03/24/2016 21:30,2,0.000,ALERT,212.16,300.87,59.975,1458869403,"201051344000646","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,344479.0,344479.0,28185,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458869413,303036.00
03/24/2016 21:30,2,0.000,ALERT,211.48,300.87,59.981,1458869403,"274151322000052","219011344069620",0.00,-0.50,0,297.57,305.08,0.0,0.0,0.000,625589.3,625589.3,17065,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458869415,303037.00
03/24/2016 21:30,2,0.000,ALERT,212.61,301.17,59.975,1458869403,"201051344000585","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,349942.2,349942.2,28198,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458869417,303038.00
03/24/2016 21:30,2,0.000,ALERT,212.38,301.47,59.970,1458869403,"201051344001230","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,348425.9,348425.9,27979,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458869419,303039.00
03/24/2016 21:30,2,0.000,ALERT,212.83,302.07,60.002,1458869403,"201051344000582","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,341916.0,341916.0,28166,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458869420,303040.00
03/24/2016 21:30,2,0.000,ALERT,212.16,301.17,59.975,1458869403,"201051344000955","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,353008.0,353008.0,28099,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458869422,303041.00
03/24/2016 21:30,2,0.000,ALERT,211.93,299.67,59.928,1458869403,"274151322000094","219011344069620",0.00,-1.00,0,297.26,303.88,0.0,0.0,0.000,501809.7,501809.7,17778,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458869424,303042.00
03/24/2016 21:30,2,0.000,ALERT,212.83,303.28,59.975,1458869403,"201051344000579","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,354033.4,354033.4,3694,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458869426,303043.00
03/24/2016 21:30,2,0.000,ALERT,212.16,301.17,59.970,1458869403,"201051344000890","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,350355.6,350355.6,28126,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458869428,303044.00
03/24/2016 21:30,2,0.000,ALERT,212.61,300.87,59.970,1458869403,"201051344000438","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,352490.5,352490.5,28117,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458869430,303045.00
03/24/2016 21:30,2,0.000,ALERT,212.61,300.27,59.965,1458869403,"201051344000417","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,346071.1,346071.1,28274,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458869431,303046.00
03/24/2016 21:30,2,0.000,ALERT,211.93,300.27,59.959,1458869403,"274151322000083","219011344069620",0.00,-0.50,0,298.17,305.38,0.0,0.0,0.000,619815.6,619815.6,17113,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458869433,303047.00
03/24/2016 21:30,2,0.000,ALERT,212.38,300.27,59.986,1458869403,"274151322000076","219011344069620",0.00,-0.50,0,297.87,304.48,0.0,0.0,0.000,659777.4,659777.4,17119,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458869435,303048.00
03/24/2016 21:30,2,0.000,ALERT,212.83,303.58,59.970,1458869403,"201051344000868","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,339513.6,339513.6,23368,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458869437,303049.00
03/24/2016 21:30,2,0.000,ALERT,211.93,301.17,59.965,1458869403,"274151322000095","219011344069620",0.00,-1.00,0,299.07,305.68,0.0,0.0,0.000,653251.2,653251.2,17014,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458869439,303050.00
03/24/2016 21:30,2,0.000,ALERT,212.61,302.68,59.970,1458869403,"201051344000988","219011344069620",0.00,-1.00,0,297.26,303.58,0.0,0.0,0.000,337482.5,337482.5,23645,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458869441,303051.00
03/24/2016 21:30,2,0.000,ALERT,212.38,300.27,59.954,1458869403,"201051344001025","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,349925.9,349925.9,28182,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458869442,303052.00
03/24/2016 21:30,2,0.000,ALERT,212.61,302.68,59.965,1458869403,"201051344000458","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,347499.2,347499.2,23575,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458869444,303053.00
03/24/2016 21:30,2,0.000,ALERT,213.29,302.68,59.981,1458869403,"201051344000853","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,345812.4,345812.4,23168,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458869446,303054.00
03/24/2016 21:30,2,0.000,ALERT,212.61,300.87,59.970,1458869403,"201051344000685","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,352196.4,352196.4,27995,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458869448,303055.00
03/24/2016 21:30,2,0.000,ALERT,212.38,300.27,59.975,1458869403,"201051344000917","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,349349.7,349349.7,27996,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458869450,303056.00
03/24/2016 21:30,2,0.000,ALERT,212.61,300.87,59.949,1458869403,"201051344001145","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,354553.6,354553.6,27855,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458869451,303057.00
03/24/2016 21:30,2,0.000,ALERT,212.38,300.27,59.975,1458869403,"201051344000651","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,346319.7,346319.7,28225,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458869453,303058.00
03/24/2016 21:30,2,0.000,ALERT,211.48,300.27,59.965,1458869403,"274151322000088","219011344069620",0.00,0.00,0,297.57,304.48,0.0,0.0,0.000,600825.0,600825.0,16811,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458869455,303059.00
03/24/2016 21:30,2,0.000,ALERT,212.61,299.97,59.970,1458869403,"274151322000068","219011344069620",0.00,0.50,0,297.26,303.88,0.0,0.0,0.000,502057.2,502057.2,17948,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458869457,303060.00
03/24/2016 21:30,2,0.000,ALERT,211.93,300.87,59.959,1458869403,"201051344001135","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,342787.2,342787.2,28190,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458869459,303061.00
03/24/2016 21:30,2,0.000,ALERT,212.38,303.28,59.986,1458869403,"201051344000594","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,349744.8,349744.8,23606,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458869461,303062.00
03/24/2016 21:30,2,0.000,ALERT,212.38,300.27,59.975,1458869403,"201051344001203","219011344069620",0.00,-1.50,0,298.47,304.18,0.0,0.0,0.000,349129.5,349129.5,28178,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458869462,303063.00
03/24/2016 21:30,2,0.000,ALERT,211.70,299.97,59.975,1458869403,"274151322000054","219011344069620",0.00,0.50,0,297.87,305.08,0.0,0.0,0.000,614371.6,614371.6,16835,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458869464,303064.00
03/24/2016 21:30,2,0.000,ALERT,213.06,302.37,59.996,1458869403,"201051344000867","219011344069620",0.00,-0.50,0,298.77,304.48,0.0,0.0,0.000,338603.7,338603.7,23612,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458869466,303065.00
03/24/2016 21:30,2,0.000,ALERT,212.38,300.57,59.975,1458869403,"201051344001093","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,348004.3,348004.3,28055,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458869468,303066.00
03/24/2016 21:30,2,0.000,ALERT,212.38,302.68,59.986,1458869403,"201051344000900","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,353962.3,353962.3,23014,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458869470,303067.00
03/24/2016 21:30,2,0.000,ALERT,213.06,302.07,59.986,1458869403,"201051344000648","219011344069620",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,346618.0,346618.0,23316,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458869471,303068.00
03/24/2016 21:30,2,0.000,ALERT,212.83,303.28,59.970,1458869403,"201051344000569","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,355408.6,355408.6,22945,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458869473,303069.00
03/24/2016 21:30,2,0.000,ALERT,212.61,302.68,59.970,1458869403,"201051344000983","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,347290.1,347290.1,23413,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458869475,303070.00
03/24/2016 21:30,2,0.000,ALERT,212.83,302.68,59.975,1458869403,"201051344001158","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,342730.3,342730.3,23653,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458869477,303071.00
03/24/2016 21:30,2,0.000,ALERT,213.29,303.28,59.928,1458869403,"201051344000576","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,348394.5,348394.5,23081,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458869479,303072.00
03/24/2016 21:30,2,0.000,ALERT,211.70,299.37,59.970,1458869403,"274151322000087","219011344069620",0.00,0.50,0,296.66,304.18,0.0,0.0,0.000,588803.4,588803.4,16905,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458869481,303073.00
03/24/2016 21:45,2,0.000,ALERT,212.83,302.07,59.970,1458870304,"201051344000645","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,348051.9,348051.9,23230,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458870306,303074.00
03/24/2016 21:45,2,0.000,ALERT,211.70,299.07,59.959,1458870304,"274151322000085","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,617307.4,617307.4,16853,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458870307,303075.00
03/24/2016 21:45,2,0.000,ALERT,213.29,302.37,60.002,1458870304,"201051344000633","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,339076.2,339076.2,23675,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458870309,303076.00
03/24/2016 21:45,2,0.000,ALERT,212.61,302.07,59.981,1458870304,"201051344000469","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,340508.1,340508.1,23633,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458870311,303077.00
03/24/2016 21:45,2,0.000,ALERT,211.93,300.87,59.996,1458870304,"201051344000646","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,344479.0,344479.0,28187,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458870313,303078.00
03/24/2016 21:45,2,0.000,ALERT,211.25,300.27,59.975,1458870304,"274151322000052","219011344069620",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,625589.3,625589.3,17067,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458870315,303079.00
03/24/2016 21:45,2,0.000,ALERT,212.38,301.17,59.970,1458870304,"201051344000585","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,349942.2,349942.2,28200,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458870316,303080.00
03/24/2016 21:45,2,0.000,ALERT,212.16,301.17,59.981,1458870304,"201051344001230","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,348425.9,348425.9,27981,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458870318,303081.00
03/24/2016 21:45,2,0.000,ALERT,212.83,302.07,59.986,1458870304,"201051344000582","219011344069620",0.00,-2.50,0,299.97,303.28,0.0,0.0,0.000,341916.0,341916.0,28168,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458870320,303082.00
03/24/2016 21:45,2,0.000,ALERT,211.70,300.57,59.975,1458870304,"201051344000955","219011344069620",0.00,-1.50,0,299.07,302.37,0.0,0.0,0.000,353008.0,353008.0,28101,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458870322,303083.00
03/24/2016 21:45,2,0.000,ALERT,211.48,298.77,59.986,1458870304,"274151322000094","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,501809.7,501809.7,17780,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458870323,303084.00
03/24/2016 21:45,2,0.000,ALERT,212.61,302.68,59.981,1458870304,"201051344000579","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,354033.4,354033.4,3696,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458870325,303085.00
03/24/2016 21:45,2,0.000,ALERT,211.93,301.17,59.970,1458870304,"201051344000890","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,350355.6,350355.6,28128,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458870327,303086.00
03/24/2016 21:45,2,0.000,ALERT,212.38,300.57,59.986,1458870304,"201051344000438","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,352490.5,352490.5,28119,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458870329,303087.00
03/24/2016 21:45,2,0.000,ALERT,212.38,300.27,59.975,1458870304,"201051344000417","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,346071.1,346071.1,28276,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458870331,303088.00
03/24/2016 21:45,2,0.000,ALERT,211.70,299.67,59.975,1458870304,"274151322000083","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,619815.6,619815.6,17115,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458870332,303089.00
03/24/2016 21:45,2,0.000,ALERT,212.16,299.37,59.975,1458870304,"274151322000076","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,659777.4,659777.4,17121,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458870334,303090.00
03/24/2016 21:45,2,0.000,ALERT,212.61,303.28,59.986,1458870304,"201051344000868","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,339513.6,339513.6,23370,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458870336,303091.00
03/24/2016 21:45,2,0.000,ALERT,211.48,300.27,59.970,1458870304,"274151322000095","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,653251.2,653251.2,17016,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458870338,303092.00
03/24/2016 21:45,2,0.000,ALERT,212.38,302.37,59.981,1458870304,"201051344000988","219011344069620",0.00,-1.50,0,298.17,304.18,0.0,0.0,0.000,337482.5,337482.5,23647,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458870340,303093.00
03/24/2016 21:45,2,0.000,ALERT,211.93,299.97,59.975,1458870304,"201051344001025","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,349925.9,349925.9,28184,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458870342,303094.00
03/24/2016 21:45,2,0.000,ALERT,212.38,302.68,59.986,1458870304,"201051344000458","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,347499.2,347499.2,23577,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458870344,303095.00
03/24/2016 21:45,2,0.000,ALERT,213.29,302.68,59.933,1458870304,"201051344000853","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,345812.4,345812.4,23170,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458870345,303096.00
03/24/2016 21:45,2,0.000,ALERT,212.38,300.87,59.975,1458870304,"201051344000685","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,352196.4,352196.4,27997,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458870347,303097.00
03/24/2016 21:45,2,0.000,ALERT,212.38,300.27,59.991,1458870304,"201051344000917","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,349349.7,349349.7,27998,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458870349,303098.00
03/24/2016 21:45,2,0.000,ALERT,212.61,301.47,59.986,1458870304,"201051344001145","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,354553.6,354553.6,27857,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458870351,303099.00
03/24/2016 21:45,2,0.000,ALERT,212.38,300.27,59.986,1458870304,"201051344000651","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,346319.7,346319.7,28227,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458870353,303100.00
03/24/2016 21:45,2,0.000,ALERT,211.25,299.37,60.023,1458870304,"274151322000088","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,600825.0,600825.0,16813,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458870355,303101.00
03/24/2016 21:45,2,0.000,ALERT,212.16,299.07,59.986,1458870304,"274151322000068","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,502057.2,502057.2,17950,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458870356,303102.00
03/24/2016 21:45,2,0.000,ALERT,211.93,300.87,60.028,1458870304,"201051344001135","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,342787.2,342787.2,28192,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458870358,303103.00
03/24/2016 21:45,2,0.000,ALERT,212.38,303.28,60.023,1458870304,"201051344000594","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,349744.8,349744.8,23608,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458870360,303104.00
03/24/2016 21:45,2,0.000,ALERT,212.16,300.27,59.986,1458870304,"201051344001203","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,349129.5,349129.5,28180,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458870362,303105.00
03/24/2016 21:45,2,0.000,ALERT,211.25,299.67,59.986,1458870304,"274151322000054","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,614371.6,614371.6,16837,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458870364,303106.00
03/24/2016 21:45,2,0.000,ALERT,213.06,302.07,59.981,1458870304,"201051344000867","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,338603.7,338603.7,23614,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458870365,303107.00
03/24/2016 21:45,2,0.000,ALERT,212.38,301.17,59.944,1458870304,"201051344001093","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,348004.3,348004.3,28057,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458870367,303108.00
03/24/2016 21:45,2,0.000,ALERT,212.61,302.68,59.981,1458870304,"201051344000900","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,353962.3,353962.3,23016,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458870369,303109.00
03/24/2016 21:45,2,0.000,ALERT,212.83,302.07,59.975,1458870304,"201051344000648","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,346618.0,346618.0,23318,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458870371,303110.00
03/24/2016 21:45,2,0.000,ALERT,212.83,303.28,59.986,1458870304,"201051344000569","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,355408.6,355408.6,22947,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458870373,303111.00
03/24/2016 21:45,2,0.000,ALERT,212.61,302.98,59.991,1458870304,"201051344000983","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,347290.1,347290.1,23415,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458870375,303112.00
03/24/2016 21:45,2,0.000,ALERT,212.61,302.37,59.991,1458870304,"201051344001158","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,342730.3,342730.3,23655,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458870376,303113.00
03/24/2016 21:45,2,0.000,ALERT,213.06,302.98,59.991,1458870304,"201051344000576","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,348394.5,348394.5,23083,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458870378,303114.00
03/24/2016 21:45,2,0.000,ALERT,211.93,298.77,60.034,1458870304,"274151322000087","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,588803.4,588803.4,16907,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458870380,303115.00
03/24/2016 22:00,2,0.000,ALERT,213.29,302.98,59.991,1458871203,"201051344000645","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,348051.9,348051.9,23232,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458871205,303116.00
03/24/2016 22:00,2,0.000,ALERT,211.93,299.67,59.970,1458871203,"274151322000085","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,617307.4,617307.4,16855,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458871207,303117.00
03/24/2016 22:00,2,0.000,ALERT,213.29,302.37,59.986,1458871203,"201051344000633","219011344069620",0.00,-2.50,0,298.17,304.18,0.0,0.0,0.000,339076.2,339076.2,23677,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458871209,303118.00
03/24/2016 22:00,2,0.000,ALERT,212.83,302.68,59.986,1458871203,"201051344000469","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,340508.1,340508.1,23635,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458871211,303119.00
03/24/2016 22:00,2,0.000,ALERT,211.93,300.57,60.012,1458871203,"201051344000646","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,344479.0,344479.0,28189,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458871213,303120.00
03/24/2016 22:00,2,0.000,ALERT,211.70,299.67,59.970,1458871203,"274151322000052","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,625589.3,625589.3,17069,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458871214,303121.00
03/24/2016 22:00,2,0.000,ALERT,212.38,301.17,59.970,1458871203,"201051344000585","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,349942.2,349942.2,28202,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458871216,303122.00
03/24/2016 22:00,2,0.000,ALERT,212.16,301.17,59.981,1458871203,"201051344001230","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,348425.9,348425.9,27983,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458871218,303123.00
03/24/2016 22:00,2,0.000,ALERT,212.83,301.77,59.981,1458871203,"201051344000582","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,341916.0,341916.0,28170,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458871220,303124.00
03/24/2016 22:00,2,0.000,ALERT,212.16,301.17,59.975,1458871203,"201051344000955","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,353008.0,353008.0,28103,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458871221,303125.00
03/24/2016 22:00,2,0.000,ALERT,212.16,299.37,59.996,1458871203,"274151322000094","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,501809.7,501809.7,17782,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458871223,303126.00
03/24/2016 22:00,2,0.000,ALERT,212.83,303.58,59.975,1458871203,"201051344000579","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,354033.4,354033.4,3698,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458871225,303127.00
03/24/2016 22:00,2,0.000,ALERT,212.38,301.47,59.970,1458871203,"201051344000890","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,350355.6,350355.6,28130,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458871227,303128.00
03/24/2016 22:00,2,0.000,ALERT,212.61,300.87,59.975,1458871203,"201051344000438","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,352490.5,352490.5,28121,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458871229,303129.00
03/24/2016 22:00,2,0.000,ALERT,212.83,300.57,59.970,1458871203,"201051344000417","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,346071.1,346071.1,28278,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458871230,303130.00
03/24/2016 22:00,2,0.000,ALERT,212.38,300.87,59.933,1458871203,"274151322000083","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,619815.6,619815.6,17117,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458871232,303131.00
03/24/2016 22:00,2,0.000,ALERT,212.61,299.97,59.965,1458871203,"274151322000076","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,659777.4,659777.4,17123,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458871234,303132.00
03/24/2016 22:00,2,0.000,ALERT,213.06,303.88,59.975,1458871203,"201051344000868","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,339513.6,339513.6,23372,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458871236,303133.00
03/24/2016 22:00,2,0.000,ALERT,212.16,301.47,59.970,1458871203,"274151322000095","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,653251.2,653251.2,17018,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458871238,303134.00
03/24/2016 22:00,2,0.000,ALERT,212.83,302.98,59.975,1458871203,"201051344000988","219011344069620",0.00,-2.00,0,297.26,304.18,0.0,0.0,0.000,337482.5,337482.5,23649,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458871240,303135.00
03/24/2016 22:00,2,0.000,ALERT,212.38,300.27,59.928,1458871203,"201051344001025","219011344069620",0.00,-2.50,0,297.57,303.28,0.0,0.0,0.000,349925.9,349925.9,28186,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458871242,303136.00
03/24/2016 22:00,2,0.000,ALERT,212.83,303.28,59.975,1458871203,"201051344000458","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,347499.2,347499.2,23579,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458871244,303137.00
03/24/2016 22:00,2,0.000,ALERT,213.51,302.98,59.975,1458871203,"201051344000853","219011344069620",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,345812.4,345812.4,23172,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458871245,303138.00
03/24/2016 22:00,2,0.000,ALERT,212.83,301.17,59.970,1458871203,"201051344000685","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,352196.4,352196.4,27999,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458871247,303139.00
03/24/2016 22:00,2,0.000,ALERT,212.83,300.57,59.991,1458871203,"201051344000917","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,349349.7,349349.7,28000,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458871249,303140.00
03/24/2016 22:00,2,0.000,ALERT,212.83,301.17,59.970,1458871203,"201051344001145","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,354553.6,354553.6,27859,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458871251,303141.00
03/24/2016 22:00,2,0.000,ALERT,212.61,300.27,59.975,1458871203,"201051344000651","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,346319.7,346319.7,28229,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458871253,303142.00
03/24/2016 22:00,2,0.000,ALERT,211.70,299.67,59.981,1458871203,"274151322000088","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,600825.0,600825.0,16815,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458871254,303143.00
03/24/2016 22:00,2,0.000,ALERT,213.06,299.67,59.981,1458871203,"274151322000068","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,502057.2,502057.2,17952,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458871256,303144.00
03/24/2016 22:00,2,0.000,ALERT,212.16,300.87,59.975,1458871203,"201051344001135","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,342787.2,342787.2,28194,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458871258,303145.00
03/24/2016 22:00,2,0.000,ALERT,212.61,303.28,59.986,1458871203,"201051344000594","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,349744.8,349744.8,23610,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458871260,303146.00
03/24/2016 22:00,2,0.000,ALERT,212.61,300.87,60.028,1458871203,"201051344001203","219011344069620",0.00,-2.50,0,297.87,304.18,0.0,0.0,0.000,349129.5,349129.5,28182,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458871262,303147.00
03/24/2016 22:00,2,0.000,ALERT,211.70,300.57,59.981,1458871203,"274151322000054","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,614371.6,614371.6,16839,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458871264,303148.00
03/24/2016 22:00,2,0.000,ALERT,213.29,302.68,59.959,1458871203,"201051344000867","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,338603.7,338603.7,23616,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458871265,303149.00
03/24/2016 22:00,2,0.000,ALERT,212.38,300.87,59.975,1458871203,"201051344001093","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,348004.3,348004.3,28059,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458871267,303150.00
03/24/2016 22:00,2,0.000,ALERT,212.83,302.98,59.981,1458871203,"201051344000900","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,353962.3,353962.3,23018,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458871269,303151.00
03/24/2016 22:00,2,0.000,ALERT,213.29,302.37,59.991,1458871203,"201051344000648","219011344069620",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,346618.0,346618.0,23320,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458871271,303152.00
03/24/2016 22:00,2,0.000,ALERT,212.83,303.28,59.986,1458871203,"201051344000569","219011344069620",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,355408.6,355408.6,22949,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458871273,303153.00
03/24/2016 22:00,2,0.000,ALERT,212.83,303.28,59.986,1458871203,"201051344000983","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,347290.1,347290.1,23417,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458871275,303154.00
03/24/2016 22:00,2,0.000,ALERT,213.06,302.98,59.981,1458871203,"201051344001158","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,342730.3,342730.3,23657,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458871276,303155.00
03/24/2016 22:00,2,0.000,ALERT,213.29,303.58,59.981,1458871203,"201051344000576","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,348394.5,348394.5,23085,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458871278,303156.00
03/24/2016 22:00,2,0.000,ALERT,212.38,299.37,59.981,1458871203,"274151322000087","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,588803.4,588803.4,16909,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458871280,303157.00
03/24/2016 22:15,2,0.000,ALERT,213.74,302.98,59.965,1458872103,"201051344000645","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,348051.9,348051.9,23234,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458872105,303158.00
