ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2016 22:15,2,0.000,ALERT,212.38,300.87,59.938,1458872103,"274151322000085","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,617307.4,617307.4,16857,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458872107,303159.00
03/24/2016 22:15,2,0.000,ALERT,213.74,302.68,59.959,1458872103,"201051344000633","219011344069620",0.00,-3.00,0,298.77,304.78,0.0,0.0,0.000,339076.2,339076.2,23679,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458872109,303160.00
03/24/2016 22:15,2,0.000,ALERT,213.29,302.98,59.965,1458872103,"201051344000469","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,340508.1,340508.1,23637,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458872111,303161.00
03/24/2016 22:15,2,0.000,ALERT,213.06,302.37,59.928,1458872103,"201051344000646","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,344479.0,344479.0,28191,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458872112,303162.00
03/24/2016 22:15,2,0.000,ALERT,212.16,301.47,59.954,1458872103,"274151322000052","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,625589.3,625589.3,17071,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458872114,303163.00
03/24/2016 22:15,2,0.000,ALERT,213.29,302.37,59.959,1458872103,"201051344000585","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,349942.2,349942.2,28204,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458872116,303164.00
03/24/2016 22:15,2,0.000,ALERT,213.06,302.68,59.965,1458872103,"201051344001230","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,348425.9,348425.9,27985,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458872118,303165.00
03/24/2016 22:15,2,0.000,ALERT,213.51,302.98,59.970,1458872103,"201051344000582","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,341916.0,341916.0,28172,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458872120,303166.00
03/24/2016 22:15,2,0.000,ALERT,212.83,302.37,59.970,1458872103,"201051344000955","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,353008.0,353008.0,28105,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458872122,303167.00
03/24/2016 22:15,2,0.000,ALERT,212.38,299.97,59.949,1458872103,"274151322000094","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,501809.7,501809.7,17784,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458872123,303168.00
03/24/2016 22:15,2,0.000,ALERT,213.29,303.58,59.917,1458872103,"201051344000579","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,354033.4,354033.4,3700,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458872125,303169.00
03/24/2016 22:15,2,0.000,ALERT,213.06,302.68,59.970,1458872103,"201051344000890","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,350355.6,350355.6,28132,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458872127,303170.00
03/24/2016 22:15,2,0.000,ALERT,213.29,302.07,59.991,1458872103,"201051344000438","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,352490.5,352490.5,28123,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458872129,303171.00
03/24/2016 22:15,2,0.000,ALERT,213.29,301.77,59.954,1458872103,"201051344000417","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,346071.1,346071.1,28280,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458872131,303172.00
03/24/2016 22:15,2,0.000,ALERT,212.38,301.17,59.917,1458872103,"274151322000083","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,619815.6,619815.6,17119,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458872132,303173.00
03/24/2016 22:15,2,0.000,ALERT,212.83,301.17,59.965,1458872103,"274151322000076","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,659777.4,659777.4,17125,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458872134,303174.00
03/24/2016 22:15,2,0.000,ALERT,213.29,303.88,59.975,1458872103,"201051344000868","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,339513.6,339513.6,23374,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458872136,303175.00
03/24/2016 22:15,2,0.000,ALERT,212.38,301.77,59.954,1458872103,"274151322000095","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,653251.2,653251.2,17020,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458872138,303176.00
03/24/2016 22:15,2,0.000,ALERT,213.06,302.98,59.965,1458872103,"201051344000988","219011344069620",0.00,-2.00,0,298.17,304.78,0.0,0.0,0.000,337482.5,337482.5,23651,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458872140,303177.00
03/24/2016 22:15,2,0.000,ALERT,212.83,301.17,59.970,1458872103,"201051344001025","219011344069620",0.00,-3.00,0,298.77,304.18,0.0,0.0,0.000,349925.9,349925.9,28188,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458872142,303178.00
03/24/2016 22:15,2,0.000,ALERT,213.29,303.28,59.996,1458872103,"201051344000458","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,347499.2,347499.2,23581,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458872144,303179.00
03/24/2016 22:15,2,0.000,ALERT,213.96,302.98,59.933,1458872103,"201051344000853","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,345812.4,345812.4,23174,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458872145,303180.00
03/24/2016 22:15,2,0.000,ALERT,213.51,302.37,59.981,1458872103,"201051344000685","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,352196.4,352196.4,28001,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458872147,303181.00
03/24/2016 22:15,2,0.000,ALERT,213.29,301.77,59.965,1458872103,"201051344000917","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,349349.7,349349.7,28002,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458872149,303182.00
03/24/2016 22:15,2,0.000,ALERT,213.29,302.37,59.965,1458872103,"201051344001145","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,354553.6,354553.6,27861,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458872151,303183.00
03/24/2016 22:15,2,0.000,ALERT,213.29,301.77,59.965,1458872103,"201051344000651","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,346319.7,346319.7,28231,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458872153,303184.00
03/24/2016 22:15,2,0.000,ALERT,211.93,300.27,59.959,1458872103,"274151322000088","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,600825.0,600825.0,16817,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458872155,303185.00
03/24/2016 22:15,2,0.000,ALERT,213.06,299.97,59.986,1458872103,"274151322000068","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,502057.2,502057.2,17954,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458872156,303186.00
03/24/2016 22:15,2,0.000,ALERT,212.83,302.37,59.965,1458872103,"201051344001135","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,342787.2,342787.2,28196,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458872158,303187.00
03/24/2016 22:15,2,0.000,ALERT,212.83,303.58,59.959,1458872103,"201051344000594","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,349744.8,349744.8,23612,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458872160,303188.00
03/24/2016 22:15,2,0.000,ALERT,213.29,302.07,59.970,1458872103,"201051344001203","219011344069620",0.00,-3.00,0,299.07,305.08,0.0,0.0,0.000,349129.5,349129.5,28184,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458872162,303189.00
03/24/2016 22:15,2,0.000,ALERT,212.16,301.17,59.965,1458872103,"274151322000054","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,614371.6,614371.6,16841,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458872163,303190.00
03/24/2016 22:15,2,0.000,ALERT,213.51,302.98,59.981,1458872103,"201051344000867","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,338603.7,338603.7,23618,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458872165,303191.00
03/24/2016 22:15,2,0.000,ALERT,213.06,302.07,59.981,1458872103,"201051344001093","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,348004.3,348004.3,28061,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458872167,303192.00
03/24/2016 22:15,2,0.000,ALERT,213.29,303.28,60.002,1458872103,"201051344000900","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,353962.3,353962.3,23020,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458872169,303193.00
03/24/2016 22:15,2,0.000,ALERT,213.51,302.68,59.970,1458872103,"201051344000648","219011344069620",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,346618.0,346618.0,23322,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458872171,303194.00
03/24/2016 22:15,2,0.000,ALERT,213.29,303.88,59.986,1458872103,"201051344000569","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,355408.6,355408.6,22951,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458872172,303195.00
03/24/2016 22:15,2,0.000,ALERT,213.51,303.58,59.981,1458872103,"201051344000983","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,347290.1,347290.1,23419,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458872174,303196.00
03/24/2016 22:15,2,0.000,ALERT,213.51,303.28,59.986,1458872103,"201051344001158","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,342730.3,342730.3,23659,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458872176,303197.00
03/24/2016 22:15,2,0.000,ALERT,213.74,303.88,59.975,1458872103,"201051344000576","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,348394.5,348394.5,23087,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458872178,303198.00
03/24/2016 22:15,2,0.000,ALERT,212.61,300.27,59.975,1458872103,"274151322000087","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,588803.4,588803.4,16911,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458872180,303199.00
03/24/2016 22:30,2,0.000,ALERT,213.96,303.58,60.007,1458873003,"201051344000645","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,348051.9,348051.9,23236,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873005,303200.00
03/24/2016 22:30,2,0.000,ALERT,212.61,300.87,60.018,1458873003,"274151322000085","219011344069620",0.00,-2.00,0,299.37,302.68,0.0,0.0,0.000,617307.4,617307.4,16859,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873007,303201.00
03/24/2016 22:30,2,0.000,ALERT,214.19,303.88,60.034,1458873003,"201051344000633","219011344069620",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,339076.2,339076.2,23681,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873009,303202.00
03/24/2016 22:30,2,0.000,ALERT,213.74,303.88,59.970,1458873003,"201051344000469","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,340508.1,340508.1,23639,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873011,303203.00
03/24/2016 22:30,2,0.000,ALERT,212.83,302.37,60.023,1458873003,"201051344000646","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,344479.0,344479.0,28193,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873013,303204.00
03/24/2016 22:30,2,0.000,ALERT,212.38,300.87,60.018,1458873003,"274151322000052","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,625589.3,625589.3,17073,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873014,303205.00
03/24/2016 22:30,2,0.000,ALERT,213.06,302.37,60.018,1458873003,"201051344000585","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,349942.2,349942.2,28206,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873016,303206.00
03/24/2016 22:30,2,0.000,ALERT,213.06,302.98,60.023,1458873003,"201051344001230","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,348425.9,348425.9,27987,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873018,303207.00
03/24/2016 22:30,2,0.000,ALERT,213.51,303.58,60.023,1458873003,"201051344000582","219011344069620",0.00,-3.50,0,301.47,304.78,0.0,0.0,0.000,341916.0,341916.0,28174,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873020,303208.00
03/24/2016 22:30,2,0.000,ALERT,212.61,302.37,60.028,1458873003,"201051344000955","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,353008.0,353008.0,28107,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873021,303209.00
03/24/2016 22:30,2,0.000,ALERT,212.61,300.87,60.018,1458873003,"274151322000094","219011344069620",0.00,-3.00,0,298.77,301.77,0.0,0.0,0.000,501809.7,501809.7,17786,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873023,303210.00
03/24/2016 22:30,2,0.000,ALERT,213.51,304.48,60.034,1458873003,"201051344000579","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,354033.4,354033.4,3702,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873025,303211.00
03/24/2016 22:30,2,0.000,ALERT,212.83,302.98,60.018,1458873003,"201051344000890","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,350355.6,350355.6,28134,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873027,303212.00
03/24/2016 22:30,2,0.000,ALERT,213.29,302.68,60.023,1458873003,"201051344000438","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,352490.5,352490.5,28125,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873029,303213.00
03/24/2016 22:30,2,0.000,ALERT,213.29,301.77,60.018,1458873003,"201051344000417","219011344069620",0.00,-3.50,0,299.97,303.28,0.0,0.0,0.000,346071.1,346071.1,28282,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873031,303214.00
03/24/2016 22:30,2,0.000,ALERT,212.83,301.77,60.012,1458873003,"274151322000083","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,619815.6,619815.6,17121,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873032,303215.00
03/24/2016 22:30,2,0.000,ALERT,213.51,301.77,60.012,1458873003,"274151322000076","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,659777.4,659777.4,17127,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873034,303216.00
03/24/2016 22:30,2,0.000,ALERT,213.51,304.48,60.007,1458873003,"201051344000868","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,339513.6,339513.6,23376,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873036,303217.00
03/24/2016 22:30,2,0.000,ALERT,212.61,302.37,60.007,1458873003,"274151322000095","219011344069620",0.00,-3.00,0,300.27,303.28,0.0,0.0,0.000,653251.2,653251.2,17022,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873038,303218.00
03/24/2016 22:30,2,0.000,ALERT,213.29,303.88,60.012,1458873003,"201051344000988","219011344069620",0.00,-2.50,0,298.77,305.08,0.0,0.0,0.000,337482.5,337482.5,23653,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873040,303219.00
03/24/2016 22:30,2,0.000,ALERT,212.83,301.47,60.034,1458873003,"201051344001025","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,349925.9,349925.9,28190,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873042,303220.00
03/24/2016 22:30,2,0.000,ALERT,213.51,304.18,60.018,1458873003,"201051344000458","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,347499.2,347499.2,23583,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458873043,303221.00
03/24/2016 22:30,2,0.000,ALERT,213.96,303.88,59.981,1458873003,"201051344000853","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,345812.4,345812.4,23176,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458873045,303222.00
03/24/2016 22:30,2,0.000,ALERT,213.74,302.68,60.007,1458873003,"201051344000685","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,352196.4,352196.4,28003,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873047,303223.00
03/24/2016 22:30,2,0.000,ALERT,213.51,302.07,60.007,1458873003,"201051344000917","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,349349.7,349349.7,28004,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873049,303224.00
03/24/2016 22:30,2,0.000,ALERT,213.29,302.68,60.012,1458873003,"201051344001145","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,354553.6,354553.6,27863,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873051,303225.00
03/24/2016 22:30,2,0.000,ALERT,213.29,302.07,60.039,1458873003,"201051344000651","219011344069620",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,346319.7,346319.7,28233,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873053,303226.00
03/24/2016 22:30,2,0.000,ALERT,212.38,301.17,60.012,1458873003,"274151322000088","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,600825.0,600825.0,16819,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873055,303227.00
03/24/2016 22:30,2,0.000,ALERT,213.51,300.57,59.959,1458873003,"274151322000068","219011344069620",0.00,-1.00,0,298.77,301.77,0.0,0.0,0.000,502057.2,502057.2,17956,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873056,303228.00
03/24/2016 22:30,2,0.000,ALERT,212.83,302.68,60.012,1458873003,"201051344001135","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,342787.2,342787.2,28198,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873058,303229.00
03/24/2016 22:30,2,0.000,ALERT,213.29,304.18,60.007,1458873003,"201051344000594","219011344069620",0.00,-3.00,0,300.87,305.68,0.0,0.0,0.000,349744.8,349744.8,23614,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873060,303230.00
03/24/2016 22:30,2,0.000,ALERT,213.29,302.37,60.002,1458873003,"201051344001203","219011344069620",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,349129.5,349129.5,28186,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873062,303231.00
03/24/2016 22:30,2,0.000,ALERT,212.61,301.77,60.007,1458873003,"274151322000054","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,614371.6,614371.6,16843,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873064,303232.00
03/24/2016 22:30,2,0.000,ALERT,213.74,302.98,60.002,1458873003,"201051344000867","219011344069620",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,338603.7,338603.7,23620,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873065,303233.00
03/24/2016 22:30,2,0.000,ALERT,213.29,302.68,60.012,1458873003,"201051344001093","219011344069620",0.00,-1.50,0,300.27,303.58,0.0,0.0,0.000,348004.3,348004.3,28063,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873067,303234.00
03/24/2016 22:30,2,0.000,ALERT,213.51,303.58,60.002,1458873003,"201051344000900","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,353962.3,353962.3,23022,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458873069,303235.00
03/24/2016 22:30,2,0.000,ALERT,213.51,302.68,59.996,1458873003,"201051344000648","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,346618.0,346618.0,23324,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873071,303236.00
03/24/2016 22:30,2,0.000,ALERT,213.74,304.18,59.975,1458873003,"201051344000569","219011344069620",0.00,-2.50,0,302.07,306.28,0.0,0.0,0.000,355408.6,355408.6,22953,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873073,303237.00
03/24/2016 22:30,2,0.000,ALERT,213.51,303.58,59.959,1458873003,"201051344000983","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,347290.1,347290.1,23421,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873075,303238.00
03/24/2016 22:30,2,0.000,ALERT,213.51,303.28,59.959,1458873003,"201051344001158","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,342730.3,342730.3,23661,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458873076,303239.00
03/24/2016 22:30,2,0.000,ALERT,214.19,304.18,60.002,1458873003,"201051344000576","219011344069620",0.00,-3.00,0,301.47,305.68,0.0,0.0,0.000,348394.5,348394.5,23089,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458873078,303240.00
03/24/2016 22:30,2,0.000,ALERT,212.83,300.57,59.996,1458873003,"274151322000087","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,588803.4,588803.4,16913,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873080,303241.00
03/24/2016 22:45,2,0.000,ALERT,213.96,304.48,60.007,1458873904,"201051344000645","219011344069620",0.00,-2.50,0,301.77,318.91,0.0,0.0,0.000,348051.9,348051.9,23238,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873906,303242.00
03/24/2016 22:45,2,0.000,ALERT,212.83,302.07,60.007,1458873904,"274151322000085","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,617307.4,617307.4,16861,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873908,303243.00
03/24/2016 22:45,2,0.000,ALERT,214.19,304.48,60.002,1458873904,"201051344000633","219011344069620",0.00,-3.50,0,299.97,319.51,0.0,0.0,0.000,339076.2,339076.2,23683,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873909,303244.00
03/24/2016 22:45,2,0.000,ALERT,213.96,305.08,60.007,1458873904,"201051344000469","219011344069620",0.00,-3.50,0,300.87,318.30,0.0,0.0,0.000,340508.1,340508.1,23641,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458873911,303245.00
03/24/2016 22:45,2,0.000,ALERT,213.51,303.28,60.002,1458873904,"201051344000646","219011344069620",0.00,-3.50,0,299.67,308.09,0.0,0.0,0.000,344479.0,344479.0,28195,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873913,303246.00
03/24/2016 22:45,2,0.000,ALERT,212.61,301.77,60.002,1458873904,"274151322000052","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,625589.3,625589.3,17075,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873915,303247.00
03/24/2016 22:45,2,0.000,ALERT,213.96,303.58,60.007,1458873904,"201051344000585","219011344069620",0.00,-2.50,0,299.97,307.78,0.0,0.0,0.000,349942.2,349942.2,28208,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458873917,303248.00
03/24/2016 22:45,2,0.000,ALERT,213.74,303.58,60.002,1458873904,"201051344001230","219011344069620",0.00,-3.50,0,300.87,308.39,0.0,0.0,0.000,348425.9,348425.9,27989,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873919,303249.00
03/24/2016 22:45,2,0.000,ALERT,214.19,304.18,60.007,1458873904,"201051344000582","219011344069620",0.00,-3.50,0,301.47,308.99,0.0,0.0,0.000,341916.0,341916.0,28176,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873920,303250.00
03/24/2016 22:45,2,0.000,ALERT,213.29,303.28,60.007,1458873904,"201051344000955","219011344069620",0.00,-3.00,0,300.27,308.09,0.0,0.0,0.000,353008.0,353008.0,28109,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458873922,303251.00
03/24/2016 22:45,2,0.000,ALERT,212.83,301.77,59.996,1458873904,"274151322000094","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,501809.7,501809.7,17788,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873924,303252.00
03/24/2016 22:45,2,0.000,ALERT,213.74,305.38,60.002,1458873904,"201051344000579","219011344069620",0.00,-2.50,0,302.37,318.61,0.0,0.0,0.000,354033.4,354033.4,3704,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873926,303253.00
03/24/2016 22:45,2,0.000,ALERT,213.51,303.88,60.007,1458873904,"201051344000890","219011344069620",0.00,-3.00,0,301.17,309.29,0.0,0.0,0.000,350355.6,350355.6,28136,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873927,303254.00
03/24/2016 22:45,2,0.000,ALERT,213.74,303.28,60.034,1458873904,"201051344000438","219011344069620",0.00,-3.50,0,300.57,308.69,0.0,0.0,0.000,352490.5,352490.5,28127,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873929,303255.00
03/24/2016 22:45,2,0.000,ALERT,213.96,302.68,60.023,1458873904,"201051344000417","219011344069620",0.00,-3.50,0,300.27,307.78,0.0,0.0,0.000,346071.1,346071.1,28284,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458873931,303256.00
03/24/2016 22:45,2,0.000,ALERT,213.06,302.68,60.002,1458873904,"274151322000083","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,619815.6,619815.6,17123,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873933,303257.00
03/24/2016 22:45,2,0.000,ALERT,213.74,302.98,59.996,1458873904,"274151322000076","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,659777.4,659777.4,17129,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873935,303258.00
03/24/2016 22:45,2,0.000,ALERT,213.74,305.38,60.002,1458873904,"201051344000868","219011344069620",0.00,-3.00,0,302.37,320.11,0.0,0.0,0.000,339513.6,339513.6,23378,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873936,303259.00
03/24/2016 22:45,2,0.000,ALERT,213.06,303.28,60.002,1458873904,"274151322000095","219011344069620",0.00,-3.50,0,301.17,304.78,0.0,0.0,0.000,653251.2,653251.2,17024,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873938,303260.00
03/24/2016 22:45,2,0.000,ALERT,213.51,304.78,60.002,1458873904,"201051344000988","219011344069620",0.00,-2.50,0,299.37,318.00,0.0,0.0,0.000,337482.5,337482.5,23655,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458873940,303261.00
03/24/2016 22:45,2,0.000,ALERT,213.74,302.37,60.002,1458873904,"201051344001025","219011344069620",0.00,-3.50,0,299.97,308.39,0.0,0.0,0.000,349925.9,349925.9,28192,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873942,303262.00
03/24/2016 22:45,2,0.000,ALERT,213.74,305.38,60.002,1458873904,"201051344000458","219011344069620",0.00,-1.50,0,301.77,318.30,0.0,0.0,0.000,347499.2,347499.2,23585,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873944,303263.00
03/24/2016 22:45,2,0.000,ALERT,214.41,304.78,59.996,1458873904,"201051344000853","219011344069620",0.00,-3.50,0,301.47,318.00,0.0,0.0,0.000,345812.4,345812.4,23178,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873946,303264.00
03/24/2016 22:45,2,0.000,ALERT,214.19,303.28,60.002,1458873904,"201051344000685","219011344069620",0.00,-3.00,0,300.57,308.69,0.0,0.0,0.000,352196.4,352196.4,28005,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458873947,303265.00
03/24/2016 22:45,2,0.000,ALERT,213.96,302.68,60.007,1458873904,"201051344000917","219011344069620",0.00,-1.50,0,299.37,307.18,0.0,0.0,0.000,349349.7,349349.7,28006,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873949,303266.00
03/24/2016 22:45,2,0.000,ALERT,213.96,303.58,60.002,1458873904,"201051344001145","219011344069620",0.00,-3.00,0,301.17,308.99,0.0,0.0,0.000,354553.6,354553.6,27865,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873951,303267.00
03/24/2016 22:45,2,0.000,ALERT,213.51,302.37,60.007,1458873904,"201051344000651","219011344069620",0.00,-4.00,0,299.97,307.48,0.0,0.0,0.000,346319.7,346319.7,28235,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458873953,303268.00
03/24/2016 22:45,2,0.000,ALERT,212.61,301.47,59.991,1458873904,"274151322000088","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,600825.0,600825.0,16821,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873955,303269.00
03/24/2016 22:45,2,0.000,ALERT,213.51,301.47,59.996,1458873904,"274151322000068","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,502057.2,502057.2,17958,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873956,303270.00
03/24/2016 22:45,2,0.000,ALERT,213.29,302.98,60.002,1458873904,"201051344001135","219011344069620",0.00,-3.00,0,301.17,308.69,0.0,0.0,0.000,342787.2,342787.2,28200,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873958,303271.00
03/24/2016 22:45,2,0.000,ALERT,213.51,305.68,60.039,1458873904,"201051344000594","219011344069620",0.00,-3.50,0,301.47,320.41,0.0,0.0,0.000,349744.8,349744.8,23616,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873960,303272.00
03/24/2016 22:45,2,0.000,ALERT,213.74,302.68,59.996,1458873904,"201051344001203","219011344069620",0.00,-3.50,0,300.57,309.29,0.0,0.0,0.000,349129.5,349129.5,28188,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873962,303273.00
03/24/2016 22:45,2,0.000,ALERT,212.83,302.98,59.991,1458873904,"274151322000054","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,614371.6,614371.6,16845,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873964,303274.00
03/24/2016 22:45,2,0.000,ALERT,213.96,304.48,60.002,1458873904,"201051344000867","219011344069620",0.00,-2.50,0,300.87,319.51,0.0,0.0,0.000,338603.7,338603.7,23622,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458873965,303275.00
03/24/2016 22:45,2,0.000,ALERT,213.74,303.28,59.996,1458873904,"201051344001093","219011344069620",0.00,-2.00,0,300.57,307.78,0.0,0.0,0.000,348004.3,348004.3,28065,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458873967,303276.00
03/24/2016 22:45,2,0.000,ALERT,213.74,305.08,59.996,1458873904,"201051344000900","219011344069620",0.00,-3.00,0,301.17,318.61,0.0,0.0,0.000,353962.3,353962.3,23024,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873969,303277.00
03/24/2016 22:45,2,0.000,ALERT,213.74,303.88,60.028,1458873904,"201051344000648","219011344069620",0.00,-4.00,0,300.87,318.61,0.0,0.0,0.000,346618.0,346618.0,23326,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873971,303278.00
03/24/2016 22:45,2,0.000,ALERT,213.74,305.98,60.028,1458873904,"201051344000569","219011344069620",0.00,-3.00,0,302.37,318.91,0.0,0.0,0.000,355408.6,355408.6,22955,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873973,303279.00
03/24/2016 22:45,2,0.000,ALERT,213.74,305.68,59.996,1458873904,"201051344000983","219011344069620",0.00,-2.50,0,301.77,318.30,0.0,0.0,0.000,347290.1,347290.1,23423,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458873975,303280.00
03/24/2016 22:45,2,0.000,ALERT,213.96,305.38,60.012,1458873904,"201051344001158","219011344069620",0.00,-3.50,0,301.17,318.00,0.0,0.0,0.000,342730.3,342730.3,23663,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873977,303281.00
03/24/2016 22:45,2,0.000,ALERT,214.19,305.98,59.991,1458873904,"201051344000576","219011344069620",0.00,-3.00,0,301.77,319.21,0.0,0.0,0.000,348394.5,348394.5,23091,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458873979,303282.00
03/24/2016 22:45,2,0.000,ALERT,212.83,300.87,59.991,1458873904,"274151322000087","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,588803.4,588803.4,16915,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458873981,303283.00
03/24/2016 23:00,2,0.000,ALERT,214.19,304.78,60.028,1458874803,"201051344000645","219011344069620",0.00,-2.50,0,302.98,306.58,0.0,0.0,0.000,348051.9,348051.9,23240,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458874805,303284.00
03/24/2016 23:00,2,0.000,ALERT,213.06,302.37,59.981,1458874803,"274151322000085","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,617307.4,617307.4,16863,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458874807,303285.00
03/24/2016 23:00,2,0.000,ALERT,214.41,304.48,59.986,1458874803,"201051344000633","219011344069620",0.00,-3.50,0,301.17,306.28,0.0,0.0,0.000,339076.2,339076.2,23685,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458874809,303286.00
03/24/2016 23:00,2,0.000,ALERT,213.96,304.78,59.986,1458874803,"201051344000469","219011344069620",0.00,-3.50,0,301.77,306.28,0.0,0.0,0.000,340508.1,340508.1,23643,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458874811,303287.00
03/24/2016 23:00,2,0.000,ALERT,213.06,302.37,59.981,1458874803,"201051344000646","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,344479.0,344479.0,28197,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458874812,303288.00
03/24/2016 23:00,2,0.000,ALERT,212.61,303.28,59.986,1458874803,"274151322000052","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,625589.3,625589.3,17077,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458874814,303289.00
03/24/2016 23:00,2,0.000,ALERT,213.51,302.68,60.007,1458874803,"201051344000585","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,349942.2,349942.2,28210,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458874816,303290.00
03/24/2016 23:00,2,0.000,ALERT,213.29,302.68,59.986,1458874803,"201051344001230","219011344069620",0.00,-3.50,0,301.47,305.08,0.0,0.0,0.000,348425.9,348425.9,27991,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458874818,303291.00
03/24/2016 23:00,2,0.000,ALERT,213.96,303.28,59.996,1458874803,"201051344000582","219011344069620",0.00,-3.50,0,302.07,305.68,0.0,0.0,0.000,341916.0,341916.0,28178,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458874820,303292.00
03/24/2016 23:00,2,0.000,ALERT,213.06,302.07,59.991,1458874803,"201051344000955","219011344069620",0.00,-3.50,0,301.17,304.78,0.0,0.0,0.000,353008.0,353008.0,28111,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458874821,303293.00
03/24/2016 23:00,2,0.000,ALERT,212.83,301.77,59.986,1458874803,"274151322000094","219011344069620",0.00,-4.00,0,299.97,303.28,0.0,0.0,0.000,501809.7,501809.7,17790,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458874823,303294.00
03/24/2016 23:00,2,0.000,ALERT,213.96,305.68,59.991,1458874803,"201051344000579","219011344069620",0.00,-2.50,0,303.28,307.18,0.0,0.0,0.000,354033.4,354033.4,3706,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458874825,303295.00
03/24/2016 23:00,2,0.000,ALERT,213.29,302.68,59.991,1458874803,"201051344000890","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,350355.6,350355.6,28138,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458874827,303296.00
03/24/2016 23:00,2,0.000,ALERT,213.29,302.37,59.986,1458874803,"201051344000438","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,352490.5,352490.5,28129,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458874829,303297.00
03/24/2016 23:00,2,0.000,ALERT,213.51,301.77,59.970,1458874803,"201051344000417","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,346071.1,346071.1,28286,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458874831,303298.00
03/24/2016 23:00,2,0.000,ALERT,213.29,303.28,59.986,1458874803,"274151322000083","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,619815.6,619815.6,17125,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458874833,303299.00
03/24/2016 23:00,2,0.000,ALERT,213.74,302.37,59.986,1458874803,"274151322000076","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,659777.4,659777.4,17131,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458874835,303300.00
03/24/2016 23:00,2,0.000,ALERT,213.51,305.38,59.981,1458874803,"201051344000868","219011344069620",0.00,-3.00,0,303.28,307.18,0.0,0.0,0.000,339513.6,339513.6,23380,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458874837,303301.00
03/24/2016 23:00,2,0.000,ALERT,213.06,303.28,59.986,1458874803,"274151322000095","219011344069620",0.00,-4.00,0,301.77,304.78,0.0,0.0,0.000,653251.2,653251.2,17026,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458874839,303302.00
03/24/2016 23:00,2,0.000,ALERT,213.29,304.48,59.986,1458874803,"201051344000988","219011344069620",0.00,-2.50,0,300.27,306.28,0.0,0.0,0.000,337482.5,337482.5,23657,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458874840,303303.00
