ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2016 23:00,2,0.000,ALERT,213.06,301.17,60.002,1458874803,"201051344001025","219011344069620",0.00,-4.00,0,300.27,305.38,0.0,0.0,0.000,349925.9,349925.9,28194,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458874842,303304.00
03/24/2016 23:00,2,0.000,ALERT,213.51,304.78,59.991,1458874803,"201051344000458","219011344069620",0.00,-1.50,0,302.98,307.48,0.0,0.0,0.000,347499.2,347499.2,23587,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458874844,303305.00
03/24/2016 23:00,2,0.000,ALERT,214.19,304.48,59.991,1458874803,"201051344000853","219011344069620",0.00,-3.00,0,302.98,306.58,0.0,0.0,0.000,345812.4,345812.4,23180,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458874846,303306.00
03/24/2016 23:00,2,0.000,ALERT,213.74,302.07,59.991,1458874803,"201051344000685","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,352196.4,352196.4,28007,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458874847,303307.00
03/24/2016 23:00,2,0.000,ALERT,213.51,301.77,60.002,1458874803,"201051344000917","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,349349.7,349349.7,28008,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458874849,303308.00
03/24/2016 23:00,2,0.000,ALERT,213.74,302.68,59.986,1458874803,"201051344001145","219011344069620",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,354553.6,354553.6,27867,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458874851,303309.00
03/24/2016 23:00,2,0.000,ALERT,213.51,301.77,59.981,1458874803,"201051344000651","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,346319.7,346319.7,28237,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458874853,303310.00
03/24/2016 23:00,2,0.000,ALERT,212.61,302.37,59.986,1458874803,"274151322000088","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,600825.0,600825.0,16823,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458874855,303311.00
03/24/2016 23:00,2,0.000,ALERT,213.74,301.47,59.938,1458874803,"274151322000068","219011344069620",0.00,-2.00,0,299.97,302.98,0.0,0.0,0.000,502057.2,502057.2,17960,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458874856,303312.00
03/24/2016 23:00,2,0.000,ALERT,213.06,302.07,59.986,1458874803,"201051344001135","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,342787.2,342787.2,28202,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458874858,303313.00
03/24/2016 23:00,2,0.000,ALERT,213.51,305.68,59.949,1458874803,"201051344000594","219011344069620",0.00,-3.50,0,302.68,306.88,0.0,0.0,0.000,349744.8,349744.8,23618,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458874860,303314.00
03/24/2016 23:00,2,0.000,ALERT,213.51,302.07,59.981,1458874803,"201051344001203","219011344069620",0.00,-3.50,0,300.87,306.28,0.0,0.0,0.000,349129.5,349129.5,28190,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458874862,303315.00
03/24/2016 23:00,2,0.000,ALERT,212.83,302.68,59.986,1458874803,"274151322000054","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,614371.6,614371.6,16847,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458874864,303316.00
03/24/2016 23:00,2,0.000,ALERT,214.19,304.78,59.991,1458874803,"201051344000867","219011344069620",0.00,-2.00,0,302.07,306.88,0.0,0.0,0.000,338603.7,338603.7,23624,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458874866,303317.00
03/24/2016 23:00,2,0.000,ALERT,213.29,302.37,59.975,1458874803,"201051344001093","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,348004.3,348004.3,28067,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458874867,303318.00
03/24/2016 23:00,2,0.000,ALERT,213.74,305.08,59.986,1458874803,"201051344000900","219011344069620",0.00,-3.50,0,302.37,306.28,0.0,0.0,0.000,353962.3,353962.3,23026,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458874869,303319.00
03/24/2016 23:00,2,0.000,ALERT,213.96,304.18,59.975,1458874803,"201051344000648","219011344069620",0.00,-4.00,0,302.07,306.58,0.0,0.0,0.000,346618.0,346618.0,23328,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458874871,303320.00
03/24/2016 23:00,2,0.000,ALERT,213.96,305.38,59.981,1458874803,"201051344000569","219011344069620",0.00,-3.00,0,303.58,307.78,0.0,0.0,0.000,355408.6,355408.6,22957,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458874873,303321.00
03/24/2016 23:00,2,0.000,ALERT,213.96,305.38,59.986,1458874803,"201051344000983","219011344069620",0.00,-3.00,0,302.98,307.48,0.0,0.0,0.000,347290.1,347290.1,23425,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458874875,303322.00
03/24/2016 23:00,2,0.000,ALERT,213.96,304.78,59.975,1458874803,"201051344001158","219011344069620",0.00,-3.50,0,302.37,306.88,0.0,0.0,0.000,342730.3,342730.3,23665,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458874876,303323.00
03/24/2016 23:00,2,0.000,ALERT,214.19,305.38,59.991,1458874803,"201051344000576","219011344069620",0.00,-3.00,0,302.98,307.48,0.0,0.0,0.000,348394.5,348394.5,23093,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458874878,303324.00
03/24/2016 23:00,2,0.000,ALERT,213.29,301.77,59.975,1458874803,"274151322000087","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,588803.4,588803.4,16917,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458874880,303325.00
03/24/2016 23:15,2,0.000,ALERT,214.41,305.08,59.986,1458875704,"201051344000645","219011344069620",0.00,-3.00,0,302.98,306.58,0.0,0.0,0.000,348051.9,348051.9,23242,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458875706,303326.00
03/24/2016 23:15,2,0.000,ALERT,213.06,302.68,59.981,1458875704,"274151322000085","219011344069620",0.00,-3.00,0,301.17,304.18,0.0,0.0,0.000,617307.4,617307.4,16865,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458875707,303327.00
03/24/2016 23:15,2,0.000,ALERT,214.64,304.78,59.975,1458875704,"201051344000633","219011344069620",0.00,-4.00,0,301.17,306.28,0.0,0.0,0.000,339076.2,339076.2,23687,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458875709,303328.00
03/24/2016 23:15,2,0.000,ALERT,213.96,305.08,59.970,1458875704,"201051344000469","219011344069620",0.00,-4.00,0,302.07,306.28,0.0,0.0,0.000,340508.1,340508.1,23645,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458875711,303329.00
03/24/2016 23:15,2,0.000,ALERT,213.29,302.68,59.981,1458875704,"201051344000646","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,344479.0,344479.0,28199,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458875713,303330.00
03/24/2016 23:15,2,0.000,ALERT,212.83,302.68,59.975,1458875704,"274151322000052","219011344069620",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,625589.3,625589.3,17079,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458875715,303331.00
03/24/2016 23:15,2,0.000,ALERT,213.96,302.98,59.996,1458875704,"201051344000585","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,349942.2,349942.2,28212,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458875716,303332.00
03/24/2016 23:15,2,0.000,ALERT,213.74,303.28,59.965,1458875704,"201051344001230","219011344069620",0.00,-3.50,0,300.87,304.18,0.0,0.0,0.000,348425.9,348425.9,27993,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458875718,303333.00
03/24/2016 23:15,2,0.000,ALERT,214.41,303.88,59.975,1458875704,"201051344000582","219011344069620",0.00,-4.00,0,301.47,304.78,0.0,0.0,0.000,341916.0,341916.0,28180,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458875720,303334.00
03/24/2016 23:15,2,0.000,ALERT,213.29,302.98,59.970,1458875704,"201051344000955","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,353008.0,353008.0,28113,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458875722,303335.00
03/24/2016 23:15,2,0.000,ALERT,213.06,302.07,59.991,1458875704,"274151322000094","219011344069620",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,501809.7,501809.7,17792,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458875724,303336.00
03/24/2016 23:15,2,0.000,ALERT,213.74,305.38,59.965,1458875704,"201051344000579","219011344069620",0.00,-3.00,0,303.58,307.18,0.0,0.0,0.000,354033.4,354033.4,3708,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458875725,303337.00
03/24/2016 23:15,2,0.000,ALERT,213.51,302.98,59.959,1458875704,"201051344000890","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,350355.6,350355.6,28140,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458875727,303338.00
03/24/2016 23:15,2,0.000,ALERT,213.74,302.98,59.965,1458875704,"201051344000438","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,352490.5,352490.5,28131,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458875729,303339.00
03/24/2016 23:15,2,0.000,ALERT,213.96,302.68,59.959,1458875704,"201051344000417","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,346071.1,346071.1,28288,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458875731,303340.00
03/24/2016 23:15,2,0.000,ALERT,213.06,303.28,59.959,1458875704,"274151322000083","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,619815.6,619815.6,17127,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458875732,303341.00
03/24/2016 23:15,2,0.000,ALERT,213.74,302.37,59.917,1458875704,"274151322000076","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,659777.4,659777.4,17133,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458875734,303342.00
03/24/2016 23:15,2,0.000,ALERT,213.74,305.38,59.933,1458875704,"201051344000868","219011344069620",0.00,-3.50,0,303.28,307.18,0.0,0.0,0.000,339513.6,339513.6,23382,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458875736,303343.00
03/24/2016 23:15,2,0.000,ALERT,213.06,303.28,59.959,1458875704,"274151322000095","219011344069620",0.00,-4.00,0,301.77,304.78,0.0,0.0,0.000,653251.2,653251.2,17028,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458875738,303344.00
03/24/2016 23:15,2,0.000,ALERT,213.51,304.48,59.975,1458875704,"201051344000988","219011344069620",0.00,-2.50,0,300.27,306.28,0.0,0.0,0.000,337482.5,337482.5,23659,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458875740,303345.00
03/24/2016 23:15,2,0.000,ALERT,213.51,302.07,59.965,1458875704,"201051344001025","219011344069620",0.00,-4.00,0,299.37,304.78,0.0,0.0,0.000,349925.9,349925.9,28196,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458875742,303346.00
03/24/2016 23:15,2,0.000,ALERT,213.51,304.78,59.970,1458875704,"201051344000458","219011344069620",0.00,-1.50,0,302.98,307.18,0.0,0.0,0.000,347499.2,347499.2,23589,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458875744,303347.00
03/24/2016 23:15,2,0.000,ALERT,214.41,304.78,59.970,1458875704,"201051344000853","219011344069620",0.00,-3.50,0,302.98,306.58,0.0,0.0,0.000,345812.4,345812.4,23182,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458875746,303348.00
03/24/2016 23:15,2,0.000,ALERT,213.96,302.68,59.959,1458875704,"201051344000685","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,352196.4,352196.4,28009,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458875747,303349.00
03/24/2016 23:15,2,0.000,ALERT,213.74,302.07,59.954,1458875704,"201051344000917","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,349349.7,349349.7,28010,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458875749,303350.00
03/24/2016 23:15,2,0.000,ALERT,213.96,302.98,59.975,1458875704,"201051344001145","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,354553.6,354553.6,27869,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458875751,303351.00
03/24/2016 23:15,2,0.000,ALERT,213.74,302.07,59.965,1458875704,"201051344000651","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,346319.7,346319.7,28239,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458875753,303352.00
03/24/2016 23:15,2,0.000,ALERT,212.61,302.37,59.959,1458875704,"274151322000088","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,600825.0,600825.0,16825,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458875755,303353.00
03/24/2016 23:15,2,0.000,ALERT,213.74,301.77,59.928,1458875704,"274151322000068","219011344069620",0.00,-2.00,0,299.97,303.28,0.0,0.0,0.000,502057.2,502057.2,17962,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458875757,303354.00
03/24/2016 23:15,2,0.000,ALERT,213.06,302.37,59.965,1458875704,"201051344001135","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,342787.2,342787.2,28204,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458875759,303355.00
03/24/2016 23:15,2,0.000,ALERT,213.51,305.38,59.959,1458875704,"201051344000594","219011344069620",0.00,-4.00,0,302.68,306.88,0.0,0.0,0.000,349744.8,349744.8,23620,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458875761,303356.00
03/24/2016 23:15,2,0.000,ALERT,213.51,302.07,59.970,1458875704,"201051344001203","219011344069620",0.00,-4.00,0,300.27,305.68,0.0,0.0,0.000,349129.5,349129.5,28192,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458875762,303357.00
03/24/2016 23:15,2,0.000,ALERT,212.83,302.98,59.970,1458875704,"274151322000054","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,614371.6,614371.6,16849,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458875764,303358.00
03/24/2016 23:15,2,0.000,ALERT,213.96,304.48,59.975,1458875704,"201051344000867","219011344069620",0.00,-2.50,0,302.37,306.88,0.0,0.0,0.000,338603.7,338603.7,23626,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458875766,303359.00
03/24/2016 23:15,2,0.000,ALERT,213.51,302.68,60.002,1458875704,"201051344001093","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,348004.3,348004.3,28069,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458875768,303360.00
03/24/2016 23:15,2,0.000,ALERT,213.51,304.78,59.970,1458875704,"201051344000900","219011344069620",0.00,-3.50,0,302.98,306.28,0.0,0.0,0.000,353962.3,353962.3,23028,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458875770,303361.00
03/24/2016 23:15,2,0.000,ALERT,213.96,304.18,59.970,1458875704,"201051344000648","219011344069620",0.00,-5.00,0,302.37,306.58,0.0,0.0,0.000,346618.0,346618.0,23330,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458875771,303362.00
03/24/2016 23:15,2,0.000,ALERT,213.74,305.38,59.965,1458875704,"201051344000569","219011344069620",0.00,-3.00,0,303.88,307.48,0.0,0.0,0.000,355408.6,355408.6,22959,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458875773,303363.00
03/24/2016 23:15,2,0.000,ALERT,213.74,304.78,59.975,1458875704,"201051344000983","219011344069620",0.00,-3.00,0,303.58,307.18,0.0,0.0,0.000,347290.1,347290.1,23427,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458875775,303364.00
03/24/2016 23:15,2,0.000,ALERT,213.74,304.78,59.975,1458875704,"201051344001158","219011344069620",0.00,-4.00,0,302.98,306.28,0.0,0.0,0.000,342730.3,342730.3,23667,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458875777,303365.00
03/24/2016 23:15,2,0.000,ALERT,214.19,305.38,59.975,1458875704,"201051344000576","219011344069620",0.00,-3.00,0,303.28,306.88,0.0,0.0,0.000,348394.5,348394.5,23095,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458875779,303366.00
03/24/2016 23:15,2,0.000,ALERT,213.06,302.07,59.970,1458875704,"274151322000087","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,588803.4,588803.4,16919,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458875780,303367.00
03/24/2016 23:30,2,0.000,ALERT,213.96,304.48,60.012,1458876603,"201051344000645","219011344069620",0.00,-3.00,0,302.68,306.58,0.0,0.0,0.000,348051.9,348051.9,23244,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458876605,303368.00
03/24/2016 23:30,2,0.000,ALERT,213.06,302.07,59.949,1458876603,"274151322000085","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,617307.4,617307.4,16867,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458876607,303369.00
03/24/2016 23:30,2,0.000,ALERT,214.19,304.48,59.986,1458876603,"201051344000633","219011344069620",0.00,-4.00,0,300.57,305.98,0.0,0.0,0.000,339076.2,339076.2,23689,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458876609,303370.00
03/24/2016 23:30,2,0.000,ALERT,213.51,304.48,59.986,1458876603,"201051344000469","219011344069620",0.00,-4.00,0,301.47,306.58,0.0,0.0,0.000,340508.1,340508.1,23647,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458876610,303371.00
03/24/2016 23:30,2,0.000,ALERT,213.06,302.37,59.965,1458876603,"201051344000646","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,344479.0,344479.0,28201,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458876612,303372.00
03/24/2016 23:30,2,0.000,ALERT,212.61,302.07,59.991,1458876603,"274151322000052","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,625589.3,625589.3,17081,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458876614,303373.00
03/24/2016 23:30,2,0.000,ALERT,213.29,302.68,59.996,1458876603,"201051344000585","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,349942.2,349942.2,28214,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458876616,303374.00
03/24/2016 23:30,2,0.000,ALERT,213.29,302.98,59.996,1458876603,"201051344001230","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,348425.9,348425.9,27995,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458876618,303375.00
03/24/2016 23:30,2,0.000,ALERT,213.74,303.58,60.002,1458876603,"201051344000582","219011344069620",0.00,-5.00,0,301.47,305.38,0.0,0.0,0.000,341916.0,341916.0,28182,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458876620,303376.00
03/24/2016 23:30,2,0.000,ALERT,212.83,302.37,60.012,1458876603,"201051344000955","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,353008.0,353008.0,28115,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458876621,303377.00
03/24/2016 23:30,2,0.000,ALERT,212.83,301.47,59.996,1458876603,"274151322000094","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,501809.7,501809.7,17794,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458876623,303378.00
03/24/2016 23:30,2,0.000,ALERT,213.51,305.08,60.007,1458876603,"201051344000579","219011344069620",0.00,-3.00,0,302.98,306.88,0.0,0.0,0.000,354033.4,354033.4,3710,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458876625,303379.00
03/24/2016 23:30,2,0.000,ALERT,212.83,302.68,60.018,1458876603,"201051344000890","219011344069620",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,350355.6,350355.6,28142,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458876627,303380.00
03/24/2016 23:30,2,0.000,ALERT,213.29,302.37,60.012,1458876603,"201051344000438","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,352490.5,352490.5,28133,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458876629,303381.00
03/24/2016 23:30,2,0.000,ALERT,213.51,302.07,60.023,1458876603,"201051344000417","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,346071.1,346071.1,28290,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458876630,303382.00
03/24/2016 23:30,2,0.000,ALERT,212.83,302.37,59.996,1458876603,"274151322000083","219011344069620",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,619815.6,619815.6,17129,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458876632,303383.00
03/24/2016 23:30,2,0.000,ALERT,213.51,302.68,59.991,1458876603,"274151322000076","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,659777.4,659777.4,17135,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458876634,303384.00
03/24/2016 23:30,2,0.000,ALERT,213.51,305.38,59.986,1458876603,"201051344000868","219011344069620",0.00,-3.50,0,302.98,306.88,0.0,0.0,0.000,339513.6,339513.6,23384,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458876636,303385.00
03/24/2016 23:30,2,0.000,ALERT,212.83,302.68,59.991,1458876603,"274151322000095","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,653251.2,653251.2,17030,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458876638,303386.00
03/24/2016 23:30,2,0.000,ALERT,213.29,304.48,59.996,1458876603,"201051344000988","219011344069620",0.00,-2.50,0,299.97,305.98,0.0,0.0,0.000,337482.5,337482.5,23661,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458876640,303387.00
03/24/2016 23:30,2,0.000,ALERT,213.06,301.77,60.002,1458876603,"201051344001025","219011344069620",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,349925.9,349925.9,28198,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458876642,303388.00
03/24/2016 23:30,2,0.000,ALERT,213.51,305.08,60.002,1458876603,"201051344000458","219011344069620",0.00,-2.00,0,302.68,307.18,0.0,0.0,0.000,347499.2,347499.2,23591,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458876643,303389.00
03/24/2016 23:30,2,0.000,ALERT,213.96,304.48,60.002,1458876603,"201051344000853","219011344069620",0.00,-3.50,0,302.37,306.28,0.0,0.0,0.000,345812.4,345812.4,23184,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458876645,303390.00
03/24/2016 23:30,2,0.000,ALERT,213.51,302.37,60.034,1458876603,"201051344000685","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,352196.4,352196.4,28011,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458876647,303391.00
03/24/2016 23:30,2,0.000,ALERT,213.06,301.77,60.023,1458876603,"201051344000917","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,349349.7,349349.7,28012,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458876649,303392.00
03/24/2016 23:30,2,0.000,ALERT,213.51,302.68,60.007,1458876603,"201051344001145","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,354553.6,354553.6,27871,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458876651,303393.00
03/24/2016 23:30,2,0.000,ALERT,213.29,301.77,60.012,1458876603,"201051344000651","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,346319.7,346319.7,28241,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458876652,303394.00
03/24/2016 23:30,2,0.000,ALERT,212.16,301.47,60.007,1458876603,"274151322000088","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,600825.0,600825.0,16827,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458876654,303395.00
03/24/2016 23:30,2,0.000,ALERT,213.51,301.47,60.007,1458876603,"274151322000068","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,502057.2,502057.2,17964,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458876656,303396.00
03/24/2016 23:30,2,0.000,ALERT,212.83,302.37,60.018,1458876603,"201051344001135","219011344069620",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,342787.2,342787.2,28206,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458876658,303397.00
03/24/2016 23:30,2,0.000,ALERT,213.29,305.08,60.002,1458876603,"201051344000594","219011344069620",0.00,-4.00,0,302.07,306.58,0.0,0.0,0.000,349744.8,349744.8,23622,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458876660,303398.00
03/24/2016 23:30,2,0.000,ALERT,213.29,302.07,60.012,1458876603,"201051344001203","219011344069620",0.00,-4.00,0,300.27,306.28,0.0,0.0,0.000,349129.5,349129.5,28194,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458876661,303399.00
03/24/2016 23:30,2,0.000,ALERT,212.38,302.68,60.012,1458876603,"274151322000054","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,614371.6,614371.6,16851,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458876663,303400.00
03/24/2016 23:30,2,0.000,ALERT,213.74,303.88,60.012,1458876603,"201051344000867","219011344069620",0.00,-2.50,0,301.77,306.88,0.0,0.0,0.000,338603.7,338603.7,23628,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458876665,303401.00
03/24/2016 23:30,2,0.000,ALERT,213.06,302.37,60.018,1458876603,"201051344001093","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,348004.3,348004.3,28071,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458876667,303402.00
03/24/2016 23:30,2,0.000,ALERT,213.29,304.78,60.012,1458876603,"201051344000900","219011344069620",0.00,-3.50,0,301.77,306.28,0.0,0.0,0.000,353962.3,353962.3,23030,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458876669,303403.00
03/24/2016 23:30,2,0.000,ALERT,213.51,303.88,59.975,1458876603,"201051344000648","219011344069620",0.00,-5.00,0,301.77,306.58,0.0,0.0,0.000,346618.0,346618.0,23332,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458876671,303404.00
03/24/2016 23:30,2,0.000,ALERT,213.74,305.38,59.975,1458876603,"201051344000569","219011344069620",0.00,-3.00,0,302.98,307.48,0.0,0.0,0.000,355408.6,355408.6,22961,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458876672,303405.00
03/24/2016 23:30,2,0.000,ALERT,213.51,304.78,60.012,1458876603,"201051344000983","219011344069620",0.00,-3.00,0,302.68,306.58,0.0,0.0,0.000,347290.1,347290.1,23429,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458876674,303406.00
03/24/2016 23:30,2,0.000,ALERT,213.74,304.48,60.018,1458876603,"201051344001158","219011344069620",0.00,-4.00,0,301.77,305.98,0.0,0.0,0.000,342730.3,342730.3,23669,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458876676,303407.00
03/24/2016 23:30,2,0.000,ALERT,213.96,305.08,60.023,1458876603,"201051344000576","219011344069620",0.00,-3.50,0,302.37,306.58,0.0,0.0,0.000,348394.5,348394.5,23097,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458876678,303408.00
03/24/2016 23:30,2,0.000,ALERT,212.61,300.87,59.981,1458876603,"274151322000087","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,588803.4,588803.4,16921,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458876680,303409.00
03/24/2016 23:45,2,0.000,ALERT,213.74,304.18,59.991,1458877503,"201051344000645","219011344069620",0.00,-3.00,0,302.68,306.28,0.0,0.0,0.000,348051.9,348051.9,23246,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458877505,303410.00
03/24/2016 23:45,2,0.000,ALERT,212.61,302.07,60.002,1458877503,"274151322000085","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,617307.4,617307.4,16869,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458877507,303411.00
03/24/2016 23:45,2,0.000,ALERT,213.96,304.18,60.007,1458877503,"201051344000633","219011344069620",0.00,-4.00,0,300.87,305.68,0.0,0.0,0.000,339076.2,339076.2,23691,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458877509,303412.00
03/24/2016 23:45,2,0.000,ALERT,213.51,304.48,60.002,1458877503,"201051344000469","219011344069620",0.00,-4.00,0,301.77,305.98,0.0,0.0,0.000,340508.1,340508.1,23649,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458877510,303413.00
03/24/2016 23:45,2,0.000,ALERT,212.83,302.37,60.002,1458877503,"201051344000646","219011344069620",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,344479.0,344479.0,28203,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458877512,303414.00
03/24/2016 23:45,2,0.000,ALERT,212.38,302.68,60.044,1458877503,"274151322000052","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,625589.3,625589.3,17083,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458877514,303415.00
03/24/2016 23:45,2,0.000,ALERT,213.06,302.37,60.002,1458877503,"201051344000585","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,349942.2,349942.2,28216,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458877516,303416.00
03/24/2016 23:45,2,0.000,ALERT,212.83,302.68,60.012,1458877503,"201051344001230","219011344069620",0.00,-4.00,0,300.87,304.18,0.0,0.0,0.000,348425.9,348425.9,27997,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458877518,303417.00
03/24/2016 23:45,2,0.000,ALERT,213.51,303.28,60.002,1458877503,"201051344000582","219011344069620",0.00,-5.00,0,301.47,304.48,0.0,0.0,0.000,341916.0,341916.0,28184,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458877520,303418.00
03/24/2016 23:45,2,0.000,ALERT,212.38,302.37,60.039,1458877503,"201051344000955","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,353008.0,353008.0,28117,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458877521,303419.00
03/24/2016 23:45,2,0.000,ALERT,212.83,301.47,60.007,1458877503,"274151322000094","219011344069620",0.00,-5.00,0,299.97,303.28,0.0,0.0,0.000,501809.7,501809.7,17796,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458877523,303420.00
03/24/2016 23:45,2,0.000,ALERT,213.29,305.08,60.002,1458877503,"201051344000579","219011344069620",0.00,-3.50,0,303.28,306.88,0.0,0.0,0.000,354033.4,354033.4,3712,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458877525,303421.00
03/24/2016 23:45,2,0.000,ALERT,212.83,302.68,59.996,1458877503,"201051344000890","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,350355.6,350355.6,28144,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458877527,303422.00
03/24/2016 23:45,2,0.000,ALERT,213.06,302.37,59.965,1458877503,"201051344000438","219011344069620",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,352490.5,352490.5,28135,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458877528,303423.00
03/24/2016 23:45,2,0.000,ALERT,213.29,301.77,60.002,1458877503,"201051344000417","219011344069620",0.00,-4.00,0,300.27,303.58,0.0,0.0,0.000,346071.1,346071.1,28292,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458877530,303424.00
03/24/2016 23:45,2,0.000,ALERT,212.83,302.07,59.996,1458877503,"274151322000083","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,619815.6,619815.6,17131,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458877532,303425.00
03/24/2016 23:45,2,0.000,ALERT,213.29,302.68,60.018,1458877503,"274151322000076","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,659777.4,659777.4,17137,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458877534,303426.00
03/24/2016 23:45,2,0.000,ALERT,213.29,305.08,59.991,1458877503,"201051344000868","219011344069620",0.00,-3.50,0,303.58,307.18,0.0,0.0,0.000,339513.6,339513.6,23386,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458877536,303427.00
03/24/2016 23:45,2,0.000,ALERT,212.61,303.28,60.023,1458877503,"274151322000095","219011344069620",0.00,-5.00,0,301.77,304.78,0.0,0.0,0.000,653251.2,653251.2,17032,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458877538,303428.00
03/24/2016 23:45,2,0.000,ALERT,213.06,304.18,59.949,1458877503,"201051344000988","219011344069620",0.00,-3.00,0,299.97,306.28,0.0,0.0,0.000,337482.5,337482.5,23663,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458877540,303429.00
03/24/2016 23:45,2,0.000,ALERT,212.61,301.47,60.002,1458877503,"201051344001025","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,349925.9,349925.9,28200,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458877542,303430.00
03/24/2016 23:45,2,0.000,ALERT,213.06,304.48,60.002,1458877503,"201051344000458","219011344069620",0.00,-2.00,0,302.98,307.18,0.0,0.0,0.000,347499.2,347499.2,23593,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458877544,303431.00
03/24/2016 23:45,2,0.000,ALERT,213.74,304.18,59.991,1458877503,"201051344000853","219011344069620",0.00,-4.00,0,302.68,306.58,0.0,0.0,0.000,345812.4,345812.4,23186,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458877546,303432.00
03/24/2016 23:45,2,0.000,ALERT,213.29,302.07,59.986,1458877503,"201051344000685","219011344069620",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,352196.4,352196.4,28013,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458877547,303433.00
03/24/2016 23:45,2,0.000,ALERT,213.06,301.47,59.991,1458877503,"201051344000917","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,349349.7,349349.7,28014,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458877549,303434.00
03/24/2016 23:45,2,0.000,ALERT,213.06,302.37,59.986,1458877503,"201051344001145","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,354553.6,354553.6,27873,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458877551,303435.00
03/24/2016 23:45,2,0.000,ALERT,213.06,301.47,59.975,1458877503,"201051344000651","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,346319.7,346319.7,28243,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458877553,303436.00
03/24/2016 23:45,2,0.000,ALERT,212.16,301.77,59.970,1458877503,"274151322000088","219011344069620",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,600825.0,600825.0,16829,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458877555,303437.00
03/24/2016 23:45,2,0.000,ALERT,213.29,301.47,59.981,1458877503,"274151322000068","219011344069620",0.00,-2.50,0,299.97,302.98,0.0,0.0,0.000,502057.2,502057.2,17966,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458877556,303438.00
03/24/2016 23:45,2,0.000,ALERT,212.61,302.37,59.975,1458877503,"201051344001135","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,342787.2,342787.2,28208,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458877558,303439.00
03/24/2016 23:45,2,0.000,ALERT,212.83,304.48,59.938,1458877503,"201051344000594","219011344069620",0.00,-4.00,0,302.68,306.58,0.0,0.0,0.000,349744.8,349744.8,23624,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458877560,303440.00
03/24/2016 23:45,2,0.000,ALERT,213.06,301.77,59.970,1458877503,"201051344001203","219011344069620",0.00,-5.00,0,300.27,305.68,0.0,0.0,0.000,349129.5,349129.5,28196,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458877562,303441.00
03/24/2016 23:45,2,0.000,ALERT,212.61,302.37,59.991,1458877503,"274151322000054","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,614371.6,614371.6,16853,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458877564,303442.00
03/24/2016 23:45,2,0.000,ALERT,213.51,303.58,59.975,1458877503,"201051344000867","219011344069620",0.00,-3.00,0,302.07,306.58,0.0,0.0,0.000,338603.7,338603.7,23630,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458877566,303443.00
03/24/2016 23:45,2,0.000,ALERT,213.06,302.37,59.991,1458877503,"201051344001093","219011344069620",0.00,-2.50,0,300.57,303.88,0.0,0.0,0.000,348004.3,348004.3,28073,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458877567,303444.00
03/24/2016 23:45,2,0.000,ALERT,213.06,304.18,59.981,1458877503,"201051344000900","219011344069620",0.00,-4.00,0,302.37,305.98,0.0,0.0,0.000,353962.3,353962.3,23032,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458877569,303445.00
03/24/2016 23:45,2,0.000,ALERT,213.29,303.28,59.986,1458877503,"201051344000648","219011344069620",0.00,-5.00,0,302.07,305.98,0.0,0.0,0.000,346618.0,346618.0,23334,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458877571,303446.00
03/24/2016 23:45,2,0.000,ALERT,213.51,304.78,59.981,1458877503,"201051344000569","219011344069620",0.00,-3.50,0,302.98,307.18,0.0,0.0,0.000,355408.6,355408.6,22963,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458877573,303447.00
03/24/2016 23:45,2,0.000,ALERT,213.06,304.18,59.981,1458877503,"201051344000983","219011344069620",0.00,-3.50,0,302.98,306.58,0.0,0.0,0.000,347290.1,347290.1,23431,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458877575,303448.00
03/24/2016 23:45,2,0.000,ALERT,213.51,304.18,59.959,1458877503,"201051344001158","219011344069620",0.00,-5.00,0,302.07,305.98,0.0,0.0,0.000,342730.3,342730.3,23671,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458877577,303449.00
03/24/2016 23:45,2,0.000,ALERT,213.74,304.78,59.991,1458877503,"201051344000576","219011344069620",0.00,-3.50,0,302.98,306.58,0.0,0.0,0.000,348394.5,348394.5,23099,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458877578,303450.00
03/24/2016 23:45,2,0.000,ALERT,212.61,301.17,59.944,1458877503,"274151322000087","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,588803.4,588803.4,16923,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458877580,303451.00
